Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.6242191564,2.16247158195,0.0,0.0,1.85583932782,5.577,22.9129983235,17.6002690847,3.0011,2.3116292388
 01/01  02:00:00,9.63003080663,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  03:00:00,9.66975513968,0.0,0.0,0.0,0.618613109274,5.0,3.59315151276,0.0,3.0011,0.592051512761
 01/01  04:00:00,9.69856669701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.86381578938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  06:00:00,13.8457027791,2.16247158195,0.0,0.0,1.85583932782,5.577,15.5344957477,10.4407495257,4.50165,0.592096222
 01/01  07:00:00,28.3286292229,2.16247158195,0.0,0.0,3.71167865564,18.077,20.6290078426,5.38645900655,13.50495,1.73759883609
 01/01  08:00:00,26.4045055938,2.16247158195,0.0,0.0,3.71167865564,18.077,24.7544042795,2.58144357866,21.0077,1.16526070085
 01/01  09:00:00,20.7757408671,2.16247158195,0.0,0.0,3.71167865564,13.077,19.4481011808,2.70444382861,15.0055,1.73815735218
 01/01  10:00:00,20.8088101645,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7722642107,0.601274100021,15.0055,1.16549011066
 01/01  11:00:00,25.854335148,2.16247158195,0.0,0.0,3.71167865564,18.077,37.626645471,0.0,33.0121,4.61454547099
 01/01  12:00:00,26.9947594691,2.16247158195,0.00481590060898,0.0,3.71167865564,18.077,45.1284884081,0.0,40.51485,4.61363840809
 01/01  13:00:00,26.3300124225,2.16247158195,0.157766736567,0.0,3.71167865564,18.077,39.4753897912,0.0,36.0132,3.46218979116
 01/01  14:00:00,25.9679643243,2.16247158195,0.0375696446829,0.0,3.71167865564,18.077,35.5478318199,0.0,31.51155,4.03628181989
 01/01  15:00:00,20.9020077531,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3746055191,0.0534721985979,21.0077,2.31343332049
 01/01  16:00:00,20.8574322122,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3939208371,0.0,19.50715,2.88677083706
 01/01  17:00:00,21.3927120032,2.16247158195,0.0,0.0,3.71167865564,13.077,25.4665074948,0.0718537783349,22.50825,2.88640371643
 01/01  18:00:00,28.2700759842,2.16247158195,0.0,0.0,3.71167865564,18.077,29.7971436119,0.825610223296,25.50935,3.46218338857
 01/01  19:00:00,28.2498956343,2.16247158195,0.0,0.0,3.71167865564,18.077,31.1309925952,1.00720163237,25.50935,4.61444096279
 01/01  20:00:00,28.3882890254,2.16247158195,0.0,0.0,3.71167865564,18.077,31.7228051767,1.59986553326,25.50935,4.61358964348
 01/01  21:00:00,23.3449872061,2.16247158195,0.0,0.0,3.71167865564,13.077,30.0285942257,4.05823405643,22.50825,3.46211016925
 01/01  22:00:00,23.2214018886,2.16247158195,0.0,0.0,3.71167865564,13.077,34.3073597977,8.6858707889,21.0077,4.6137890088
 01/01  23:00:00,23.0870902839,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5283739519,13.059573056,18.0066,3.46220089593
 01/01  24:00:00,24.2443596432,2.16247158195,0.0,0.0,3.71167865564,13.077,22.1390204694,16.8266284863,3.0011,2.31129198302
 01/02  01:00:00,13.784809496,2.16247158195,0.0,0.0,1.85583932782,5.577,29.262303983,24.522698915,3.0011,1.73850506807
 01/02  02:00:00,9.56943551777,0.0,0.0,0.0,0.618613109274,5.0,3.5931685079,0.0,3.0011,0.592068507905
 01/02  03:00:00,9.59169890186,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  04:00:00,9.59421774628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.73225809072,0.0,0.0,0.0,0.618613109274,5.0,3.59317441696,0.0,3.0011,0.592074416959
 01/02  06:00:00,13.702028568,2.16247158195,0.0,0.0,1.85583932782,5.577,40.3879544301,35.8663044301,4.50165,0.02
 01/02  07:00:00,28.1786762998,2.16247158195,0.0,0.0,3.71167865564,18.077,43.0733774091,27.8304539067,13.50495,1.73797350243
 01/02  08:00:00,26.2307628583,2.16247158195,0.0,0.0,3.71167865564,18.077,50.5830279572,24.3838232225,21.0077,5.19150473474
 01/02  09:00:00,20.5927763341,2.16247158195,0.0,0.0,3.71167865564,13.077,46.0411984281,25.8457926218,15.0055,5.18990580634
 01/02  10:00:00,20.6013632685,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0680301549,26.0250438916,15.0055,4.03748626322
 01/02  11:00:00,25.5974532636,2.16247158195,0.0,0.0,3.71167865564,18.077,59.3749847118,22.9005932546,33.0121,3.46229145723
 01/02  12:00:00,26.7421207004,2.16247158195,0.0,0.0,3.71167865564,18.077,65.3910826359,20.8386853167,40.51485,4.03754731921
 01/02  13:00:00,25.8188973787,2.16247158195,0.0,0.0,3.71167865564,18.077,58.4585068571,18.9830092938,36.0132,3.46229756329
 01/02  14:00:00,25.6217327693,2.16247158195,0.0,0.0,3.71167865564,18.077,54.179378514,19.2066056187,31.51155,3.46122289535
 01/02  15:00:00,20.6191559339,2.16247158195,0.0,0.0,3.71167865564,13.077,45.7501774421,21.8555766303,21.0077,2.88690081189
 01/02  16:00:00,20.5968709845,2.16247158195,0.0,0.0,3.71167865564,13.077,47.2694887386,24.8757792275,19.50715,2.88655951112
 01/02  17:00:00,21.1421441364,2.16247158195,0.0,0.0,3.71167865564,13.077,51.8770787158,26.4820445727,22.50825,2.88678414312
 01/02  18:00:00,28.044014195,2.16247158195,0.0,0.0,3.71167865564,18.077,52.9976570293,24.0257823343,25.50935,3.46252469502
 01/02  19:00:00,28.0474544049,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8520658895,23.7272198503,25.50935,4.61549603911
 01/02  20:00:00,28.1899439709,2.16247158195,0.0,0.0,3.71167865564,18.077,55.0595921009,23.7832482029,25.50935,5.76699389798
 01/02  21:00:00,23.1692783728,2.16247158195,0.0,0.0,3.71167865564,13.077,52.3435015798,25.7966494954,22.50825,4.03860208435
 01/02  22:00:00,23.101134144,2.16247158195,0.0,0.0,3.71167865564,13.077,53.2685735989,27.0717292237,21.0077,5.18914437516
 01/02  23:00:00,22.9973928261,2.16247158195,0.0,0.0,3.71167865564,13.077,50.7654579093,28.7209563635,18.0066,4.03790154571
 01/02  24:00:00,24.1893898088,2.16247158195,0.0,0.0,3.71167865564,13.077,37.6868053135,32.3734209192,3.0011,2.3122843943
 01/03  01:00:00,13.7125796422,2.16247158195,0.0,0.0,1.85583932782,5.577,43.6553403657,38.9159773816,3.0011,1.73826298407
 01/03  02:00:00,9.48961358354,0.0,0.0,0.0,0.618613109274,5.0,3.59319550219,0.0,3.0011,0.592095502186
 01/03  03:00:00,9.51651797144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.53029479261,0.0,0.0,0.0,0.618613109274,5.0,3.59314968603,0.0,3.0011,0.592049686035
 01/03  05:00:00,10.1975163001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  06:00:00,14.1845164831,2.16247158195,0.0,0.0,1.85583932782,5.577,45.7749596598,40.6812540365,4.50165,0.592055623279
 01/03  07:00:00,28.3832123895,2.16247158195,0.0,0.0,3.71167865564,18.077,47.1488122531,32.4785320753,13.50495,1.16533017773
 01/03  08:00:00,26.2243035762,2.16247158195,0.0,0.0,3.71167865564,18.077,52.8506873665,26.0763331547,21.0077,5.76665421183
 01/03  09:00:00,20.6002602793,2.16247158195,0.0,0.0,3.71167865564,13.077,45.2172132529,25.5972073718,15.0055,4.6145058811
 01/03  10:00:00,20.611720567,2.16247158195,0.0,0.0,3.71167865564,13.077,44.9385467295,25.8951628653,15.0055,4.03788386419
 01/03  11:00:00,25.6066092752,2.16247158195,0.0,0.0,3.71167865564,18.077,61.2008263625,24.1523810269,33.0121,4.03634533556
 01/03  12:00:00,26.7528899809,2.16247158195,0.0,0.0,3.71167865564,18.077,65.7547958362,21.2021367459,40.51485,4.0378090903
 01/03  13:00:00,25.8357079205,2.16247158195,0.0,0.0,3.71167865564,18.077,58.0446001195,18.5689986283,36.0132,3.46240149118
 01/03  14:00:00,25.6360218916,2.16247158195,0.0,0.0,3.71167865564,18.077,53.9916004694,19.018967665,31.51155,3.46108280438
 01/03  15:00:00,20.6316261932,2.16247158195,0.0,0.0,3.71167865564,13.077,45.5568607843,22.2362063869,21.0077,2.3129543974
 01/03  16:00:00,20.6176612689,2.16247158195,0.0,0.0,3.71167865564,13.077,47.6154742756,25.2220300042,19.50715,2.8862942714
 01/03  17:00:00,21.1668057896,2.16247158195,0.0,0.0,3.71167865564,13.077,50.9683981659,25.5737960347,22.50825,2.88635213122
 01/03  18:00:00,28.0679711566,2.16247158195,0.0,0.0,3.71167865564,18.077,50.965966074,21.9942945632,25.50935,3.46232151085
 01/03  19:00:00,28.0770693253,2.16247158195,0.0,0.0,3.71167865564,18.077,51.501038753,20.8024752673,25.50935,5.18921348568
 01/03  20:00:00,28.0829068243,2.16247158195,0.0,0.0,3.71167865564,18.077,51.0054916443,20.3047652497,25.50935,5.19137639465
 01/03  21:00:00,23.0829579911,2.16247158195,0.0,0.0,3.71167865564,13.077,48.6393740266,21.5174104101,22.50825,4.61371361659
 01/03  22:00:00,23.0446847237,2.16247158195,0.0,0.0,3.71167865564,13.077,48.3245087813,22.1264484634,21.0077,5.19036031788
 01/03  23:00:00,23.044761297,2.16247158195,0.0,0.0,3.71167865564,13.077,45.7150215642,23.671073071,18.0066,4.0373484932
 01/03  24:00:00,24.2275628603,2.16247158195,0.0,0.0,3.71167865564,13.077,30.5753285109,25.2629343314,3.0011,2.31129417949
 01/04  01:00:00,13.7664016447,2.16247158195,0.0,0.0,1.85583932782,5.577,35.5647287254,30.8251391576,3.0011,1.73848956783
 01/04  02:00:00,9.54093280888,0.0,0.0,0.0,0.618613109274,5.0,3.59316313605,0.0,3.0011,0.592063136053
 01/04  03:00:00,9.55900269743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  04:00:00,9.5651056048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  05:00:00,9.71366424283,0.0,0.0,0.0,0.618613109274,5.0,3.59316905365,0.0,3.0011,0.59206905365
 01/04  06:00:00,13.6966593961,2.16247158195,0.0,0.0,1.85583932782,5.577,44.0481795081,39.5265295081,4.50165,0.02
 01/04  07:00:00,28.1668709023,2.16247158195,0.0,0.0,3.71167865564,18.077,48.5883148439,33.3453974001,13.50495,1.73796744384
 01/04  08:00:00,26.2263365796,2.16247158195,0.0,0.0,3.71167865564,18.077,55.3450438789,29.1457285711,21.0077,5.19161530771
 01/04  09:00:00,20.5990881505,2.16247158195,0.0,0.0,3.71167865564,13.077,48.9008344272,28.7056410801,15.0055,5.18969334708
 01/04  10:00:00,20.6140502805,2.16247158195,0.0,0.0,3.71167865564,13.077,47.4965053448,28.4532620789,15.0055,4.0377432659
 01/04  11:00:00,25.6141173997,2.16247158195,0.0,0.0,3.71167865564,18.077,61.3721233712,24.8972087989,33.0121,3.46281457226
 01/04  12:00:00,26.7603472426,2.16247158195,0.0,0.0,3.71167865564,18.077,65.5492979699,20.9967594475,40.51485,4.03768852245
 01/04  13:00:00,25.8499616549,2.16247158195,0.0,0.0,3.71167865564,18.077,57.3210783654,17.2711921495,36.0132,4.0366862159
 01/04  14:00:00,25.6593166445,2.16247158195,0.0,0.0,3.71167865564,18.077,49.7149635084,15.3157969233,31.51155,2.8876165851
 01/04  15:00:00,20.6762995993,2.16247158195,0.0,0.0,3.71167865564,13.077,37.9395259208,14.0454819778,21.0077,2.88634394299
 01/04  16:00:00,20.6660704151,2.16247158195,0.0,0.0,3.71167865564,13.077,35.89049059,13.4969219423,19.50715,2.88641864766
 01/04  17:00:00,21.2101656928,2.16247158195,0.0,0.0,3.71167865564,13.077,40.148311969,14.7531903164,22.50825,2.88687165258
 01/04  18:00:00,28.1055010874,2.16247158195,0.0,0.0,3.71167865564,18.077,42.8993906555,13.9271635258,25.50935,3.46287712977
 01/04  19:00:00,28.1012993191,2.16247158195,0.0,0.0,3.71167865564,18.077,45.7512838929,15.0517563918,25.50935,5.19017750106
 01/04  20:00:00,28.2422953513,2.16247158195,0.0,0.0,3.71167865564,18.077,46.3989622983,15.6983036671,25.50935,5.19130863127
 01/04  21:00:00,23.2235703874,2.16247158195,0.0,0.0,3.71167865564,13.077,44.8183212338,17.697344433,22.50825,4.61272680075
 01/04  22:00:00,23.1530808768,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5579355039,18.9353751315,21.0077,4.61486037245
 01/04  23:00:00,23.0452246174,2.16247158195,0.0,0.0,3.71167865564,13.077,42.5834421905,20.5394554017,18.0066,4.03738678885
 01/04  24:00:00,24.2105602722,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1724337625,23.8585712813,3.0011,2.31276248127
 01/05  01:00:00,13.7368354378,2.16247158195,0.0,0.0,1.85583932782,5.577,36.7351399234,31.422464267,3.0011,2.31157565633
 01/05  02:00:00,9.50987991998,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  03:00:00,9.52388035167,0.0,0.0,0.0,0.618613109274,5.0,3.59316354787,0.0,3.0011,0.59206354787
 01/05  04:00:00,9.5282228304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  05:00:00,9.67678645057,0.0,0.0,0.0,0.618613109274,5.0,3.59316946481,0.0,3.0011,0.592069464812
 01/05  06:00:00,13.6620380423,2.16247158195,0.0,0.0,1.85583932782,5.577,48.772059753,44.250409753,4.50165,0.02
 01/05  07:00:00,28.1320350311,2.16247158195,0.0,0.0,3.71167865564,18.077,52.6957199575,37.4527971204,13.50495,1.7379728371
 01/05  08:00:00,26.1852677679,2.16247158195,0.0,0.0,3.71167865564,18.077,60.1535583584,33.9539294212,21.0077,5.19192893719
 01/05  09:00:00,20.5528132718,2.16247158195,0.0,0.0,3.71167865564,13.077,54.6212941643,34.4255224418,15.0055,5.19027172259
 01/05  10:00:00,20.5635340324,2.16247158195,0.0,0.0,3.71167865564,13.077,52.5092635428,33.4657734949,15.0055,4.0379900479
 01/05  11:00:00,25.5610757498,2.16247158195,0.0,0.0,3.71167865564,18.077,65.8065813168,29.3313999728,33.0121,3.46308134405
 01/05  12:00:00,26.7209811242,2.16247158195,0.0,0.0,3.71167865564,18.077,69.8140303503,25.261606402,40.51485,4.0375739483
 01/05  13:00:00,25.7893500788,2.16247158195,0.0,0.0,3.71167865564,18.077,62.3502756625,22.8743034839,36.0132,3.46277217863
 01/05  14:00:00,25.587318158,2.16247158195,0.0,0.0,3.71167865564,18.077,59.2069422969,24.2337578149,31.51155,3.4616344821
 01/05  15:00:00,20.5811709336,2.16247158195,0.0,0.0,3.71167865564,13.077,52.4306422314,28.5360506861,21.0077,2.88689154535
 01/05  16:00:00,20.5609222563,2.16247158195,0.0,0.0,3.71167865564,13.077,53.9558053773,31.5620590052,19.50715,2.88659637209
 01/05  17:00:00,21.1113136295,2.16247158195,0.0,0.0,3.71167865564,13.077,58.0634119732,32.6681911418,22.50825,2.88697083141
 01/05  18:00:00,28.0131222743,2.16247158195,0.0,0.0,3.71167865564,18.077,59.5759691847,30.6037864274,25.50935,3.46283275733
 01/05  19:00:00,28.0173215597,2.16247158195,0.0,0.0,3.71167865564,18.077,61.4301609723,30.7301607149,25.50935,5.19065025742
 01/05  20:00:00,28.1598792706,2.16247158195,0.0,0.0,3.71167865564,18.077,62.3658580504,31.665561746,25.50935,5.19094630432
 01/05  21:00:00,23.1441415225,2.16247158195,0.0,0.0,3.71167865564,13.077,61.5174894519,34.3967879956,22.50825,4.6124514563
 01/05  22:00:00,23.0795928095,2.16247158195,0.0,0.0,3.71167865564,13.077,62.1061575169,36.4837898491,21.0077,4.61466766783
 01/05  23:00:00,22.9767331335,2.16247158195,0.0,0.0,3.71167865564,13.077,61.4769293415,39.4332674485,18.0066,4.03706189297
 01/05  24:00:00,24.1808608099,2.16247158195,0.0,0.0,3.71167865564,13.077,47.8023408918,42.4885566,3.0011,2.3126842918
 01/06  01:00:00,13.7052440522,2.16247158195,0.0,0.0,1.85583932782,5.577,55.2812062607,49.9685999357,3.0011,2.31150632504
 01/06  02:00:00,9.46880148412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  03:00:00,9.49126036535,0.0,0.0,0.0,0.618613109274,5.0,3.59314649458,0.0,3.0011,0.59204649458
 01/06  04:00:00,9.50545120986,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  05:00:00,10.1736719919,0.0,0.0,0.0,0.618613109274,5.0,3.59315243868,0.0,3.0011,0.592052438683
 01/06  06:00:00,14.1674207809,2.16247158195,0.0,0.0,1.85583932782,5.577,65.098081834,60.576431834,4.50165,0.02
 01/06  07:00:00,28.3588019429,2.16247158195,0.0,0.0,3.71167865564,18.077,69.3507412378,54.1078644263,13.50495,1.73792681153
 01/06  08:00:00,26.1823000511,2.16247158195,0.0,0.0,3.71167865564,18.077,77.24541037,51.0458572263,21.0077,5.19185314365
 01/06  09:00:00,20.5498886098,2.16247158195,0.0,0.0,3.71167865564,13.077,70.6013742563,50.4056169371,15.0055,5.19025731919
 01/06  10:00:00,20.5606193205,2.16247158195,0.0,0.0,3.71167865564,13.077,66.9471043287,47.9028376329,15.0055,4.03876669571
 01/06  11:00:00,25.5555855293,2.16247158195,0.0,0.0,3.71167865564,18.077,79.6790336403,43.2038817397,33.0121,3.46305190058
 01/06  12:00:00,26.7134130511,2.16247158195,0.0,0.0,3.71167865564,18.077,83.9369008036,39.3841114732,40.51485,4.03793933036
 01/06  13:00:00,25.7748999512,2.16247158195,0.0,0.0,3.71167865564,18.077,76.3725582162,36.8971050583,36.0132,3.46225315793
 01/06  14:00:00,25.5743264715,2.16247158195,0.0,0.0,3.71167865564,18.077,70.4588618753,35.4860811313,31.51155,3.46123074405
 01/06  15:00:00,20.5737721318,2.16247158195,0.0,0.0,3.71167865564,13.077,60.827883082,36.9334668361,21.0077,2.88671624596
 01/06  16:00:00,20.5601481791,2.16247158195,0.0,0.0,3.71167865564,13.077,61.346001934,38.9518803864,19.50715,2.88697154757
 01/06  17:00:00,21.1110016321,2.16247158195,0.0,0.0,3.71167865564,13.077,66.2956785351,40.9004499749,22.50825,2.8869785602
 01/06  18:00:00,28.012325104,2.16247158195,0.0,0.0,3.71167865564,18.077,68.6839082901,39.7117011326,25.50935,3.46285715758
 01/06  19:00:00,28.0151523959,2.16247158195,0.0,0.0,3.71167865564,18.077,70.7592209896,40.0597359725,25.50935,5.19013501714
 01/06  20:00:00,28.0149750599,2.16247158195,0.0,0.0,3.71167865564,18.077,70.8933460635,40.1926171267,25.50935,5.19137893678
 01/06  21:00:00,23.0097979066,2.16247158195,0.0,0.0,3.71167865564,13.077,69.1264627692,42.0053371047,22.50825,4.61287566456
 01/06  22:00:00,22.9767353824,2.16247158195,0.0,0.0,3.71167865564,13.077,69.3040223733,43.6812147289,21.0077,4.61510764434
 01/06  23:00:00,22.97663005,2.16247158195,0.0,0.0,3.71167865564,13.077,68.6819017328,46.6376358194,18.0066,4.03766591344
 01/06  24:00:00,24.1808742379,2.16247158195,0.0,0.0,3.71167865564,13.077,54.8097412743,48.9229269789,3.0011,2.88571429537
 01/07  01:00:00,13.7056983107,2.16247158195,0.0,0.0,1.85583932782,5.577,59.8490614821,55.1092330832,3.0011,1.73872839883
 01/07  02:00:00,9.46615374338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.48786182338,0.0,0.0,0.0,0.618613109274,5.0,3.59316080255,0.0,3.0011,0.592060802553
 01/07  04:00:00,9.50226336348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,9.65468337722,0.0,0.0,0.0,0.618613109274,5.0,3.59316672386,0.0,3.0011,0.592066723863
 01/07  06:00:00,13.656202073,2.16247158195,0.0,0.0,1.85583932782,5.577,61.906917595,57.385267595,4.50165,0.02
 01/07  07:00:00,28.1304573522,2.16247158195,0.0,0.0,3.71167865564,18.077,65.952858846,50.7100905226,13.50495,1.7378183234
 01/07  08:00:00,26.1842150837,2.16247158195,0.0,0.0,3.71167865564,18.077,69.4960755003,46.7505487357,21.0077,1.73782676459
 01/07  09:00:00,20.5510927379,2.16247158195,0.0,0.0,3.71167865564,13.077,63.5013600211,47.3305324568,15.0055,1.16532756423
 01/07  10:00:00,20.5600538882,2.16247158195,0.0,0.0,3.71167865564,13.077,65.4673883978,45.8479155896,15.0055,4.61397280818
 01/07  11:00:00,25.552775925,2.16247158195,0.0,0.0,3.71167865564,18.077,78.8846456315,41.8350283855,33.0121,4.03751724604
 01/07  12:00:00,26.7092185946,2.16247158195,0.0,0.0,3.71167865564,18.077,83.6914177782,38.5628482294,40.51485,4.61371954882
 01/07  13:00:00,25.7731049815,2.16247158195,0.0,0.0,3.71167865564,18.077,78.0330695288,37.4067380086,36.0132,4.61313152023
 01/07  14:00:00,25.5733037875,2.16247158195,0.0,0.0,3.71167865564,18.077,72.5704292231,37.0211275604,31.51155,4.0377516627
 01/07  15:00:00,20.5765710774,2.16247158195,0.0,0.0,3.71167865564,13.077,63.6869451071,39.2173114597,21.0077,3.46193364743
 01/07  16:00:00,20.5639639327,2.16247158195,0.0,0.0,3.71167865564,13.077,63.0410676113,39.4972119098,19.50715,4.03670570149
 01/07  17:00:00,21.119529504,2.16247158195,0.0,0.0,3.71167865564,13.077,65.4914173392,40.09533035,22.50825,2.88783698919
 01/07  18:00:00,28.0246679964,2.16247158195,0.0,0.0,3.71167865564,18.077,68.0971593616,38.5512433646,25.50935,4.03656599707
 01/07  19:00:00,28.0300834885,2.16247158195,0.0,0.0,3.71167865564,18.077,65.124256746,35.0002134671,25.50935,4.61469327894
 01/07  20:00:00,28.178996799,2.16247158195,0.0,0.0,3.71167865564,18.077,63.8987588346,33.1998726282,25.50935,5.18953620636
 01/07  21:00:00,23.1674536847,2.16247158195,0.0,0.0,3.71167865564,13.077,60.6611638592,33.5405812612,22.50825,4.61233259796
 01/07  22:00:00,23.102231411,2.16247158195,0.0,0.0,3.71167865564,13.077,59.2210335211,33.5987206071,21.0077,4.61461291396
 01/07  23:00:00,22.997935306,2.16247158195,0.0,0.0,3.71167865564,13.077,56.422446545,34.3794702733,18.0066,4.03637627164
 01/07  24:00:00,24.1960059376,2.16247158195,0.0,0.0,3.71167865564,13.077,40.7104990737,35.3966169074,3.0011,2.31278216624
 01/08  01:00:00,13.7243246591,2.16247158195,0.0,0.0,1.85583932782,5.577,45.9928578562,40.1064385705,3.0011,2.88531928572
 01/08  02:00:00,9.50040696419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  03:00:00,9.53577050949,0.0,0.0,0.0,0.618613109274,5.0,3.59314791573,0.0,3.0011,0.592047915731
 01/08  04:00:00,9.56292503261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.72548114458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  06:00:00,13.702257581,2.16247158195,0.0,0.0,1.85583932782,5.577,43.8526844055,38.7589417568,4.50165,0.5920926487
 01/08  07:00:00,28.154533727,2.16247158195,0.0,0.0,3.71167865564,18.077,51.450918567,36.2083438502,13.50495,1.73762471677
 01/08  08:00:00,26.2095377409,2.16247158195,0.0,0.0,3.71167865564,18.077,56.4667127571,34.2938691936,21.0077,1.16514356343
 01/08  09:00:00,20.5754244442,2.16247158195,0.0,0.0,3.71167865564,13.077,53.7674183034,37.0241124343,15.0055,1.73780586902
 01/08  10:00:00,20.5822429943,2.16247158195,0.0,0.0,3.71167865564,13.077,53.9841561416,37.2405219571,15.0055,1.73813418446
 01/08  11:00:00,25.5782591047,2.16247158195,0.0,0.0,3.71167865564,18.077,71.1957354283,34.1434392402,33.0121,4.04019618808
 01/08  12:00:00,26.7325642078,2.16247158195,0.0,0.0,3.71167865564,18.077,77.7154172367,32.5858719989,40.51485,4.61469523777
 01/08  13:00:00,25.7964950852,2.16247158195,0.0,0.0,3.71167865564,18.077,71.0873368953,31.0375759368,36.0132,4.03656095858
 01/08  14:00:00,25.5971583819,2.16247158195,0.0,0.0,3.71167865564,18.077,66.7561629114,31.782150175,31.51155,3.46246273643
 01/08  15:00:00,20.5967050324,2.16247158195,0.0,0.0,3.71167865564,13.077,58.7368748207,34.8425922906,21.0077,2.8865825301
 01/08  16:00:00,20.5818317226,2.16247158195,0.0,0.0,3.71167865564,13.077,57.3956625065,35.0020716518,19.50715,2.8864408547
 01/08  17:00:00,21.1352697011,2.16247158195,0.0,0.0,3.71167865564,13.077,60.0754136004,34.6802976414,22.50825,2.88686595902
 01/08  18:00:00,28.0349032769,2.16247158195,0.0,0.0,3.71167865564,18.077,62.6412839769,33.6691578679,25.50935,3.46277610903
 01/08  19:00:00,28.0377307029,2.16247158195,0.0,0.0,3.71167865564,18.077,61.7403808431,31.6177059973,25.50935,4.61332484577
 01/08  20:00:00,28.1818408225,2.16247158195,0.0,0.0,3.71167865564,18.077,61.1531455319,31.0310444612,25.50935,4.61275107066
 01/08  21:00:00,23.1689160622,2.16247158195,0.0,0.0,3.71167865564,13.077,58.6355407474,32.6651460432,22.50825,3.46214470413
 01/08  22:00:00,23.1029995013,2.16247158195,0.0,0.0,3.71167865564,13.077,58.8821398089,33.2608593326,21.0077,4.61358047625
 01/08  23:00:00,22.9928054716,2.16247158195,0.0,0.0,3.71167865564,13.077,56.1983094106,34.7296988321,18.0066,3.46201057848
 01/08  24:00:00,24.1861737657,2.16247158195,0.0,0.0,3.71167865564,13.077,42.5503149043,37.2378688905,3.0011,2.31134601376
 01/09  01:00:00,13.7086158917,2.16247158195,0.0,0.0,1.85583932782,5.577,48.3444435045,43.6047496704,3.0011,1.73859383403
 01/09  02:00:00,9.48957135102,0.0,0.0,0.0,0.618613109274,5.0,3.59319629452,0.0,3.0011,0.592096294519
 01/09  03:00:00,9.51353888002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  04:00:00,9.52585372453,0.0,0.0,0.0,0.618613109274,5.0,3.59317636252,0.0,3.0011,0.592076362517
 01/09  05:00:00,9.67619493581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  06:00:00,13.6672613533,2.16247158195,0.0,0.0,1.85583932782,5.577,54.2180063869,49.6963563869,4.50165,0.02
 01/09  07:00:00,28.1409772685,2.16247158195,0.0,0.0,3.71167865564,18.077,57.3332287325,42.0901869962,13.50495,1.73809173626
 01/09  08:00:00,26.1996970469,2.16247158195,0.0,0.0,3.71167865564,18.077,62.2758223432,36.0758644478,21.0077,5.19225789543
 01/09  09:00:00,20.5716832098,2.16247158195,0.0,0.0,3.71167865564,13.077,55.3173243158,35.1210911414,15.0055,5.19073317447
 01/09  10:00:00,20.5827644655,2.16247158195,0.0,0.0,3.71167865564,13.077,52.9812044028,33.9370504926,15.0055,4.03865391027
 01/09  11:00:00,25.5808514327,2.16247158195,0.0,0.0,3.71167865564,18.077,66.5197384252,29.4706742643,33.0121,4.03696416082
 01/09  12:00:00,26.7367255522,2.16247158195,0.0,0.0,3.71167865564,18.077,70.6613678617,26.1085837966,40.51485,4.03793406513
 01/09  13:00:00,25.8050250225,2.16247158195,0.0,0.0,3.71167865564,18.077,63.1517554474,23.6756679747,36.0132,3.46288747267
 01/09  14:00:00,25.6019562242,2.16247158195,0.0,0.0,3.71167865564,18.077,59.0920185348,24.1190492083,31.51155,3.4614193265
 01/09  15:00:00,20.5909206271,2.16247158195,0.0,0.0,3.71167865564,13.077,52.0406051578,28.1464329718,21.0077,2.88647218607
 01/09  16:00:00,20.5736871592,2.16247158195,0.0,0.0,3.71167865564,13.077,52.9517177304,31.1311129791,19.50715,2.31345475129
 01/09  17:00:00,20.4912988774,2.16247158195,0.0,0.0,3.71167865564,13.077,57.8014688716,32.4063444686,22.50825,2.88687440297
 01/09  18:00:00,28.0309422576,2.16247158195,0.0,0.0,3.71167865564,18.077,59.2365606587,29.6904469,25.50935,4.03676375869
 01/09  19:00:00,28.0297418321,2.16247158195,0.0,0.0,3.71167865564,18.077,59.5307744475,29.4062670026,25.50935,4.61515744498
 01/09  20:00:00,28.1726614853,2.16247158195,0.0,0.0,3.71167865564,18.077,61.5400725836,30.2637311622,25.50935,5.76699142133
 01/09  21:00:00,23.1625320115,2.16247158195,0.0,0.0,3.71167865564,13.077,59.3339031465,32.2137648651,22.50825,4.61188828142
 01/09  22:00:00,23.0951618271,2.16247158195,0.0,0.0,3.71167865564,13.077,58.5220059595,32.9000463161,21.0077,4.61425964343
 01/09  23:00:00,22.9883460499,2.16247158195,0.0,0.0,3.71167865564,13.077,58.23327829,36.1888058903,18.0066,4.03787239969
 01/09  24:00:00,24.1899325032,2.16247158195,0.0,0.0,3.71167865564,13.077,44.3332055073,39.0194922448,3.0011,2.31261326248
 01/10  01:00:00,13.7093001954,2.16247158195,0.0,0.0,1.85583932782,5.577,50.3240971138,45.0115288549,3.0011,2.31146825891
 01/10  02:00:00,9.48265788712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  03:00:00,9.50839397782,0.0,0.0,0.0,0.618613109274,5.0,3.59318864507,0.0,3.0011,0.592088645067
 01/10  04:00:00,9.52270301078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  05:00:00,10.1906631547,0.0,0.0,0.0,0.618613109274,5.0,3.59319452215,0.0,3.0011,0.592094522151
 01/10  06:00:00,14.1768131075,2.16247158195,0.0,0.0,1.85583932782,5.577,52.2662287582,47.7445787582,4.50165,0.02
 01/10  07:00:00,28.3687070882,2.16247158195,0.0,0.0,3.71167865564,18.077,55.0664917373,39.8236242435,13.50495,1.73791749376
 01/10  08:00:00,26.1990367109,2.16247158195,0.0,0.0,3.71167865564,18.077,61.9967743061,35.7970171246,21.0077,5.19205718148
 01/10  09:00:00,20.564107623,2.16247158195,0.0,0.0,3.71167865564,13.077,57.0224173489,36.8267511681,15.0055,5.19016618082
 01/10  10:00:00,20.5754971518,2.16247158195,0.0,0.0,3.71167865564,13.077,54.3109613532,35.2667001826,15.0055,4.03876117058
 01/10  11:00:00,25.5698061933,2.16247158195,0.0,0.0,3.71167865564,18.077,67.7504517391,31.2753066236,33.0121,3.46304511549
 01/10  12:00:00,26.7274852697,2.16247158195,0.0,0.0,3.71167865564,18.077,72.730448119,28.1773914307,40.51485,4.03820668824
 01/10  13:00:00,25.7936093245,2.16247158195,0.0,0.0,3.71167865564,18.077,64.8161796729,24.7670286619,36.0132,4.03595101097
 01/10  14:00:00,25.5926891686,2.16247158195,0.0,0.0,3.71167865564,18.077,59.9382837386,25.5395626776,31.51155,2.88717106103
 01/10  15:00:00,20.5901584699,2.16247158195,0.0,0.0,3.71167865564,13.077,52.9849051281,29.0902621576,21.0077,2.88694297054
 01/10  16:00:00,20.5742026151,2.16247158195,0.0,0.0,3.71167865564,13.077,53.8500077314,31.455986106,19.50715,2.88687162544
 01/10  17:00:00,20.4916590331,2.16247158195,0.0,0.0,3.71167865564,13.077,58.2391433585,32.8437118539,22.50825,2.88718150463
 01/10  18:00:00,28.0262838745,2.16247158195,0.0,0.0,3.71167865564,18.077,60.3915193004,31.4189105125,25.50935,3.46325878786
 01/10  19:00:00,28.0307530095,2.16247158195,0.0,0.0,3.71167865564,18.077,62.5649283882,31.8661432392,25.50935,5.18943514906
 01/10  20:00:00,28.0304955745,2.16247158195,0.0,0.0,3.71167865564,18.077,62.739367666,32.0375977197,25.50935,5.19241994625
 01/10  21:00:00,23.0240488105,2.16247158195,0.0,0.0,3.71167865564,13.077,60.6771288359,33.5540150968,22.50825,4.61486373905
 01/10  22:00:00,22.9885280661,2.16247158195,0.0,0.0,3.71167865564,13.077,60.5189601683,34.3212789945,21.0077,5.18998117378
 01/10  23:00:00,22.9864317246,2.16247158195,0.0,0.0,3.71167865564,13.077,57.9885049744,35.9438632988,18.0066,4.03804167567
 01/10  24:00:00,24.1837320666,2.16247158195,0.0,0.0,3.71167865564,13.077,43.8353028129,38.5219653981,3.0011,2.31223741471
 01/11  01:00:00,13.7051025277,2.16247158195,0.0,0.0,1.85583932782,5.577,51.0918770737,45.7796758515,3.0011,2.31110122221
 01/11  02:00:00,9.47996872223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  03:00:00,9.50625434055,0.0,0.0,0.0,0.618613109274,5.0,3.59315146793,0.0,3.0011,0.592051467932
 01/11  04:00:00,9.52059329212,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  05:00:00,9.6721478955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.6639359217,2.16247158195,0.0,0.0,1.85583932782,5.577,54.1274236542,49.0336774768,4.50165,0.592096177466
 01/11  07:00:00,28.1396720824,2.16247158195,0.0,0.0,3.71167865564,18.077,57.2768575373,42.0342561393,13.50495,1.73765139799
 01/11  08:00:00,26.2021051289,2.16247158195,0.0,0.0,3.71167865564,18.077,63.1965314709,36.9973579645,21.0077,5.19147350643
 01/11  09:00:00,20.5718370833,2.16247158195,0.0,0.0,3.71167865564,13.077,56.2196736012,36.0240156869,15.0055,5.19015791434
 01/11  10:00:00,20.5846996008,2.16247158195,0.0,0.0,3.71167865564,13.077,52.6741210862,33.6300295714,15.0055,4.03859151478
 01/11  11:00:00,25.58567315,2.16247158195,0.0,0.0,3.71167865564,18.077,66.501497557,30.0264543399,33.0121,3.4629432171
 01/11  12:00:00,26.7424389466,2.16247158195,0.0,0.0,3.71167865564,18.077,70.7277817515,26.1746173551,40.51485,4.03831439649
 01/11  13:00:00,25.8188834008,2.16247158195,0.0,0.0,3.71167865564,18.077,62.5917494405,22.5421760902,36.0132,4.0363733503
 01/11  14:00:00,25.6208974051,2.16247158195,0.0,0.0,3.71167865564,18.077,56.9898022308,22.590707785,31.51155,2.88754444575
 01/11  15:00:00,20.6194021233,2.16247158195,0.0,0.0,3.71167865564,13.077,49.7944212219,25.9000715338,21.0077,2.88664968813
 01/11  16:00:00,20.5970705622,2.16247158195,0.0,0.0,3.71167865564,13.077,51.3941456587,29.0001519046,19.50715,2.88684375405
 01/11  17:00:00,20.5107310691,2.16247158195,0.0,0.0,3.71167865564,13.077,55.6596934433,30.2648997213,22.50825,2.88654372206
 01/11  18:00:00,28.0381598999,2.16247158195,0.0,0.0,3.71167865564,18.077,57.0754661817,28.1037632266,25.50935,3.46235295509
 01/11  19:00:00,28.0362414782,2.16247158195,0.0,0.0,3.71167865564,18.077,58.975907486,28.2770166986,25.50935,5.18954078747
 01/11  20:00:00,28.1792836946,2.16247158195,0.0,0.0,3.71167865564,18.077,58.9914353986,28.2900626424,25.50935,5.19202275618
 01/11  21:00:00,23.1644904816,2.16247158195,0.0,0.0,3.71167865564,13.077,57.7744104596,30.6515375156,22.50825,4.61462294394
 01/11  22:00:00,23.0974945239,2.16247158195,0.0,0.0,3.71167865564,13.077,58.0744777573,31.8770172774,21.0077,5.1897604799
 01/11  23:00:00,22.9903893946,2.16247158195,0.0,0.0,3.71167865564,13.077,56.2313840217,34.1868828973,18.0066,4.03790112439
 01/11  24:00:00,24.1866688473,2.16247158195,0.0,0.0,3.71167865564,13.077,42.5271742151,37.2139077347,3.0011,2.3121664804
 01/12  01:00:00,13.7092184567,2.16247158195,0.0,0.0,1.85583932782,5.577,49.8778632559,44.5657252627,3.0011,2.31103799322
 01/12  02:00:00,9.48292254914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.50924240407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  04:00:00,9.52376587743,0.0,0.0,0.0,0.618613109274,5.0,3.59318795086,0.0,3.0011,0.592087950857
 01/12  05:00:00,9.67457454973,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  06:00:00,13.662061535,2.16247158195,0.0,0.0,1.85583932782,5.577,53.9747393512,48.8809955239,4.50165,0.59209382729
 01/12  07:00:00,28.1348046582,2.16247158195,0.0,0.0,3.71167865564,18.077,55.1547609523,39.912202064,13.50495,1.73760888825
 01/12  08:00:00,26.1952563465,2.16247158195,0.0,0.0,3.71167865564,18.077,60.2423014249,34.0425641729,21.0077,5.19203725196
 01/12  09:00:00,20.5711048699,2.16247158195,0.0,0.0,3.71167865564,13.077,51.5308435311,31.3345351957,15.0055,5.19080833541
 01/12  10:00:00,20.5907356511,2.16247158195,0.0,0.0,3.71167865564,13.077,47.9691834136,28.9250383705,15.0055,4.03864504315
 01/12  11:00:00,25.5879121457,2.16247158195,0.0,0.0,3.71167865564,18.077,61.1101063042,24.6348019681,33.0121,3.46320433601
 01/12  12:00:00,26.7448464796,2.16247158195,0.0,0.0,3.71167865564,18.077,63.2300196663,18.6766489869,40.51485,4.0385206794
 01/12  13:00:00,25.8354085433,2.16247158195,0.0,0.0,3.71167865564,18.077,54.7327098077,14.6828590904,36.0132,4.03665071737
 01/12  14:00:00,25.6348384272,2.16247158195,0.0,0.0,3.71167865564,18.077,50.5213160779,16.1220572808,31.51155,2.88770879715
 01/12  15:00:00,20.6468973397,2.16247158195,0.0,0.0,3.71167865564,13.077,40.2779899689,16.3835333526,21.0077,2.88675661629
 01/12  16:00:00,20.6344754688,2.16247158195,0.0,0.0,3.71167865564,13.077,39.7121151842,17.3180140551,19.50715,2.88695112919
 01/12  17:00:00,20.535882708,2.16247158195,0.0,0.0,3.71167865564,13.077,47.8563568322,22.4611189749,22.50825,2.8869878573
 01/12  18:00:00,28.0488047833,2.16247158195,0.0,0.0,3.71167865564,18.077,54.7174997421,25.7449486133,25.50935,3.46320112877
 01/12  19:00:00,28.0439024876,2.16247158195,0.0,0.0,3.71167865564,18.077,59.9802051033,29.2802614788,25.50935,5.19059362445
 01/12  20:00:00,28.1854719457,2.16247158195,0.0,0.0,3.71167865564,18.077,59.4913920388,28.7899132821,25.50935,5.19212875665
 01/12  21:00:00,23.1725474611,2.16247158195,0.0,0.0,3.71167865564,13.077,55.3460817797,28.2228732816,22.50825,4.61495849809
 01/12  22:00:00,23.1052919508,2.16247158195,0.0,0.0,3.71167865564,13.077,54.620645571,28.4227678183,21.0077,5.1901777527
 01/12  23:00:00,22.9943115545,2.16247158195,0.0,0.0,3.71167865564,13.077,53.9525627418,31.9085539572,18.0066,4.0374087846
 01/12  24:00:00,24.1905755941,2.16247158195,0.0,0.0,3.71167865564,13.077,40.9230093695,35.609530273,3.0011,2.31237909652
 01/13  01:00:00,13.7104881229,2.16247158195,0.0,0.0,1.85583932782,5.577,45.4633170199,40.150960027,3.0011,2.31125699291
 01/13  02:00:00,9.49428699338,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  03:00:00,9.52694448586,0.0,0.0,0.0,0.618613109274,5.0,3.59318891858,0.0,3.0011,0.592088918575
 01/13  04:00:00,9.54368456403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  05:00:00,10.2116746206,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  06:00:00,14.201850987,2.16247158195,0.0,0.0,1.85583932782,5.577,42.1073033923,37.0135585971,4.50165,0.592094795226
 01/13  07:00:00,28.3956679463,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4688657481,29.2261411602,13.50495,1.73777458793
 01/13  08:00:00,26.2291436347,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4028333629,24.2037401509,21.0077,5.19139321197
 01/13  09:00:00,20.6098485919,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4965387905,22.3007545927,15.0055,5.19028419777
 01/13  10:00:00,20.6369682856,2.16247158195,0.0,0.0,3.71167865564,13.077,37.8402644005,18.7963081262,15.0055,4.03845627426
 01/13  11:00:00,25.634344081,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9666665991,15.4914056032,33.0121,3.46316099591
 01/13  12:00:00,26.7612652927,2.16247158195,0.0,0.0,3.71167865564,18.077,58.107913402,13.5555504676,40.51485,4.03751293443
 01/13  13:00:00,25.8639132739,2.16247158195,0.0,0.0,3.71167865564,18.077,50.5936196514,10.5440581028,36.0132,4.03636154852
 01/13  14:00:00,25.6688193425,2.16247158195,0.0,0.0,3.71167865564,18.077,44.8730140522,10.4740892562,31.51155,2.88737479598
 01/13  15:00:00,20.6645793726,2.16247158195,0.0,0.0,3.71167865564,13.077,38.1998753983,14.3057635797,21.0077,2.88641181863
 01/13  16:00:00,20.6505254654,2.16247158195,0.0,0.0,3.71167865564,13.077,38.4145192028,16.0209536922,19.50715,2.88641551067
 01/13  17:00:00,20.5686361117,2.16247158195,0.0,0.0,3.71167865564,13.077,41.5263065754,16.131233836,22.50825,2.88682273937
 01/13  18:00:00,28.0924847606,2.16247158195,0.0,0.0,3.71167865564,18.077,45.718832622,16.1727437038,25.50935,4.03673891816
 01/13  19:00:00,28.0945232544,2.16247158195,0.0,0.0,3.71167865564,18.077,46.5590556067,16.4347442684,25.50935,4.61496133833
 01/13  20:00:00,28.0790169965,2.16247158195,0.0,0.0,3.71167865564,18.077,51.4310481541,20.1545175036,25.50935,5.76718065059
 01/13  21:00:00,23.0488892674,2.16247158195,0.0,0.0,3.71167865564,13.077,52.5766499489,25.4563690448,22.50825,4.61203090414
 01/13  22:00:00,22.9972472573,2.16247158195,0.0,0.0,3.71167865564,13.077,54.5008035049,28.8783589668,21.0077,4.61474453811
 01/13  23:00:00,22.987602972,2.16247158195,0.0,0.0,3.71167865564,13.077,54.5000816934,32.45578169,18.0066,4.03770000338
 01/13  24:00:00,24.1828287683,2.16247158195,0.0,0.0,3.71167865564,13.077,42.2641154221,36.3768836326,3.0011,2.88613178944
 01/14  01:00:00,13.7015394494,2.16247158195,0.0,0.0,1.85583932782,5.577,48.9638351977,44.2240105194,3.0011,1.73872467833
 01/14  02:00:00,9.47490034664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  03:00:00,9.49987057711,0.0,0.0,0.0,0.618613109274,5.0,3.59315739542,0.0,3.0011,0.592057395423
 01/14  04:00:00,9.51412530947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  05:00:00,9.66488163845,0.0,0.0,0.0,0.618613109274,5.0,3.59316332216,0.0,3.0011,0.592063322156
 01/14  06:00:00,13.6581780583,2.16247158195,0.0,0.0,1.85583932782,5.577,57.7076250917,53.1859750917,4.50165,0.02
 01/14  07:00:00,28.1302161444,2.16247158195,0.0,0.0,3.71167865564,18.077,62.4820462097,47.2392583042,13.50495,1.73783790544
 01/14  08:00:00,26.1828448838,2.16247158195,0.0,0.0,3.71167865564,18.077,66.0018782272,43.2562984211,21.0077,1.73787980614
 01/14  09:00:00,20.5504664635,2.16247158195,0.0,0.0,3.71167865564,13.077,58.6136051873,42.4425661695,15.0055,1.16553901781
 01/14  10:00:00,20.561223723,2.16247158195,0.0,0.0,3.71167865564,13.077,60.6040595782,40.984703067,15.0055,4.6138565112
 01/14  11:00:00,25.5572410913,2.16247158195,0.0,0.0,3.71167865564,18.077,74.252622708,37.2022166132,33.0121,4.03830609482
 01/14  12:00:00,26.7160129083,2.16247158195,0.0,0.0,3.71167865564,18.077,79.34884922,34.2194093531,40.51485,4.61458986694
 01/14  13:00:00,25.7784254102,2.16247158195,0.0,0.0,3.71167865564,18.077,73.4277745663,32.8002095765,36.0132,4.61436498974
 01/14  14:00:00,25.5777991734,2.16247158195,0.0,0.0,3.71167865564,18.077,69.5608392425,34.011505359,31.51155,4.03778388352
 01/14  15:00:00,20.5756827747,2.16247158195,0.0,0.0,3.71167865564,13.077,62.6848710321,37.6407143788,21.0077,4.03645665324
 01/14  16:00:00,20.5626670444,2.16247158195,0.0,0.0,3.71167865564,13.077,63.2487442709,40.2784611125,19.50715,3.46313315841
 01/14  17:00:00,20.4823321169,2.16247158195,0.0,0.0,3.71167865564,13.077,68.3515514013,42.3815992358,22.50825,3.46170216557
 01/14  18:00:00,28.0142706265,2.16247158195,0.0,0.0,3.71167865564,18.077,71.4642368352,42.491992598,25.50935,3.46289423729
 01/14  19:00:00,28.0170589636,2.16247158195,0.0,0.0,3.71167865564,18.077,72.2910668741,41.5920475041,25.50935,5.18966937
 01/14  20:00:00,28.1591864642,2.16247158195,0.0,0.0,3.71167865564,18.077,72.398647645,41.6987151678,25.50935,5.19058247717
 01/14  21:00:00,23.1450121232,2.16247158195,0.0,0.0,3.71167865564,13.077,70.8006301443,44.253690799,22.50825,4.03868934538
 01/14  22:00:00,23.0801796323,2.16247158195,0.0,0.0,3.71167865564,13.077,72.5616687349,46.3641171812,21.0077,5.18985155373
 01/14  23:00:00,22.9767335061,2.16247158195,0.0,0.0,3.71167865564,13.077,69.6947252413,47.6518684343,18.0066,4.03625680693
 01/14  24:00:00,24.1808723837,2.16247158195,0.0,0.0,3.71167865564,13.077,54.9334291614,49.6195385822,3.0011,2.31279057916
 01/15  01:00:00,13.7054487013,2.16247158195,0.0,0.0,1.85583932782,5.577,62.1426197884,56.2566051299,3.0011,2.88491465849
 01/15  02:00:00,9.46828898431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.49054132981,0.0,0.0,0.0,0.618613109274,5.0,3.59316552752,0.0,3.0011,0.592065527516
 01/15  04:00:00,9.50516933933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.65713312799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  06:00:00,13.6567203151,2.16247158195,0.0,0.0,1.85583932782,5.577,64.0261218992,58.9323875353,4.50165,0.592084363924
 01/15  07:00:00,28.1310951009,2.16247158195,0.0,0.0,3.71167865564,18.077,67.702093077,52.4594331908,13.50495,1.73770988619
 01/15  08:00:00,26.1860864942,2.16247158195,0.0,0.0,3.71167865564,18.077,69.3924668462,47.2193895267,21.0077,1.16537731949
 01/15  09:00:00,20.556556299,2.16247158195,0.0,0.0,3.71167865564,13.077,62.5162683093,45.7726638633,15.0055,1.73810444605
 01/15  10:00:00,20.5706123219,2.16247158195,0.0,0.0,3.71167865564,13.077,58.7710454643,42.0272645038,15.0055,1.73828096049
 01/15  11:00:00,25.5687213113,2.16247158195,0.0,0.0,3.71167865564,18.077,75.0627717516,37.4375390877,33.0121,4.61313266383
 01/15  12:00:00,26.7262686441,2.16247158195,0.0,0.0,3.71167865564,18.077,79.4725152062,34.3443820401,40.51485,4.61328316614
 01/15  13:00:00,25.789492632,2.16247158195,0.0,0.0,3.71167865564,18.077,71.8145332633,32.3390108227,36.0132,3.46232244059
 01/15  14:00:00,25.5884470533,2.16247158195,0.0,0.0,3.71167865564,18.077,67.1021674714,32.128223105,31.51155,3.46239436637
 01/15  15:00:00,20.5874066699,2.16247158195,0.0,0.0,3.71167865564,13.077,58.4404503829,34.5457678341,21.0077,2.88698254882
 01/15  16:00:00,20.5719634859,2.16247158195,0.0,0.0,3.71167865564,13.077,58.5162733682,36.122586621,19.50715,2.88653674721
 01/15  17:00:00,20.4924207262,2.16247158195,0.0,0.0,3.71167865564,13.077,62.0302370902,36.635101998,22.50825,2.88688509221
 01/15  18:00:00,28.025742723,2.16247158195,0.0,0.0,3.71167865564,18.077,66.3387715414,36.7926413077,25.50935,4.03678023374
 01/15  19:00:00,28.0290551268,2.16247158195,0.0,0.0,3.71167865564,18.077,65.626229513,35.5050076486,25.50935,4.61187186437
 01/15  20:00:00,28.1708755919,2.16247158195,0.0,0.0,3.71167865564,18.077,65.4061958762,35.8563857898,25.50935,4.04046008639
 01/15  21:00:00,23.1541804916,2.16247158195,0.0,0.0,3.71167865564,13.077,64.6941537927,38.1493341459,22.50825,4.03656964675
 01/15  22:00:00,23.0885491561,2.16247158195,0.0,0.0,3.71167865564,13.077,64.4521851031,38.8316293183,21.0077,4.61285578476
 01/15  23:00:00,22.983061424,2.16247158195,0.0,0.0,3.71167865564,13.077,62.7895225914,41.320546118,18.0066,3.46237647342
 01/15  24:00:00,24.181803724,2.16247158195,0.0,0.0,3.71167865564,13.077,48.8125039191,43.5002664512,3.0011,2.31113746791
 01/16  01:00:00,13.704116404,2.16247158195,0.0,0.0,1.85583932782,5.577,58.2327195725,52.9200714895,3.0011,2.31154808296
 01/16  02:00:00,9.47137554806,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  03:00:00,9.49402508406,0.0,0.0,0.0,0.618613109274,5.0,3.59314492492,0.0,3.0011,0.59204492492
 01/16  04:00:00,9.50812091024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  05:00:00,9.65975389388,0.0,0.0,0.0,0.618613109274,5.0,3.59315087153,0.0,3.0011,0.592050871526
 01/16  06:00:00,13.6576204982,2.16247158195,0.0,0.0,1.85583932782,5.577,61.4488990958,56.9272490958,4.50165,0.02
 01/16  07:00:00,28.1320431843,2.16247158195,0.0,0.0,3.71167865564,18.077,63.6010385611,48.3581208532,13.50495,1.73796770789
 01/16  08:00:00,26.1881340298,2.16247158195,0.0,0.0,3.71167865564,18.077,67.7153682946,45.542118546,21.0077,1.16554974863
 01/16  09:00:00,20.5568198494,2.16247158195,0.0,0.0,3.71167865564,13.077,57.5210781787,40.7772435795,15.0055,1.73833459922
 01/16  10:00:00,20.5684104287,2.16247158195,0.0,0.0,3.71167865564,13.077,51.5249208058,34.7811545436,15.0055,1.73826626219
 01/16  11:00:00,25.5726622755,2.16247158195,0.0,0.0,3.71167865564,18.077,66.2053913138,28.578477558,33.0121,4.61481375574
 01/16  12:00:00,26.7337326808,2.16247158195,0.0,0.0,3.71167865564,18.077,68.7764785556,23.6470968033,40.51485,4.61453175239
 01/16  13:00:00,25.808532387,2.16247158195,0.0,0.0,3.71167865564,18.077,60.2620554632,20.7860282754,36.0132,3.46282718777
 01/16  14:00:00,25.6156961061,2.16247158195,0.0,0.0,3.71167865564,18.077,53.699701597,18.1517177148,31.51155,4.03643388219
 01/16  15:00:00,20.6162738326,2.16247158195,0.0,0.0,3.71167865564,13.077,43.3620902961,19.4675828954,21.0077,2.88680740067
 01/16  16:00:00,20.6047625299,2.16247158195,0.0,0.0,3.71167865564,13.077,42.9044048659,21.083723768,19.50715,2.31353109793
 01/16  17:00:00,20.5252289979,2.16247158195,0.0,0.0,3.71167865564,13.077,47.0443840741,21.6489474772,22.50825,2.88718659694
 01/16  18:00:00,28.0368017774,2.16247158195,0.0,0.0,3.71167865564,18.077,54.5230220873,24.976484766,25.50935,4.03718732127
 01/16  19:00:00,28.0310262179,2.16247158195,0.0,0.0,3.71167865564,18.077,57.1627183722,27.0386897581,25.50935,4.61467861406
 01/16  20:00:00,28.1754533644,2.16247158195,0.0,0.0,3.71167865564,18.077,60.4912121567,30.3688905669,25.50935,4.61297158978
 01/16  21:00:00,23.1615583461,2.16247158195,0.0,0.0,3.71167865564,13.077,59.4367619692,33.4657956611,22.50825,3.46271630803
 01/16  22:00:00,23.0963302699,2.16247158195,0.0,0.0,3.71167865564,13.077,61.6024040328,35.9808443,21.0077,4.61385973286
 01/16  23:00:00,22.9908008395,2.16247158195,0.0,0.0,3.71167865564,13.077,57.517233673,36.0482431533,18.0066,3.46239051967
 01/16  24:00:00,24.1904111879,2.16247158195,0.0,0.0,3.71167865564,13.077,43.3251019485,38.0123443351,3.0011,2.31165761334
 01/17  01:00:00,13.709970144,2.16247158195,0.0,0.0,1.85583932782,5.577,50.49780703,45.7582423296,3.0011,1.73846470036
 01/17  02:00:00,9.48230509492,0.0,0.0,0.0,0.618613109274,5.0,3.59318277634,0.0,3.0011,0.592082776345
 01/17  03:00:00,9.50786495429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  04:00:00,9.52126286353,0.0,0.0,0.0,0.618613109274,5.0,3.59318868284,0.0,3.0011,0.592088682841
 01/17  05:00:00,10.1878351313,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  06:00:00,14.1752346678,2.16247158195,0.0,0.0,1.85583932782,5.577,59.4507883583,54.3570438002,4.50165,0.592094558089
 01/17  07:00:00,28.3655456481,2.16247158195,0.0,0.0,3.71167865564,18.077,62.6654513864,47.995263836,13.50495,1.16523755041
 01/17  08:00:00,26.1974273588,2.16247158195,0.0,0.0,3.71167865564,18.077,69.106863735,42.3319614749,21.0077,5.76720226006
 01/17  09:00:00,20.5722058638,2.16247158195,0.0,0.0,3.71167865564,13.077,54.4926188477,34.8705425938,15.0055,4.6165762539
 01/17  10:00:00,20.6107026381,2.16247158195,0.0,0.0,3.71167865564,13.077,45.9586594166,26.3400033519,15.0055,4.61315606469
 01/17  11:00:00,25.6310326232,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1211112346,15.645423627,33.0121,3.46358760758
 01/17  12:00:00,26.7725722331,2.16247158195,0.0,0.0,3.71167865564,18.077,50.114576367,5.56086979708,40.51485,4.03885656997
 01/17  13:00:00,25.9104463762,2.16247158195,0.0,0.0,3.71167865564,18.077,40.3516511292,0.301942645445,36.0132,4.03650848375
 01/17  14:00:00,25.7316051703,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3996556791,0.0,31.51155,2.88810567912
 01/17  15:00:00,20.7131756337,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4454397204,3.55082750498,21.0077,2.88691221546
 01/17  16:00:00,20.677854362,2.16247158195,0.0,0.0,3.71167865564,13.077,29.5528550902,7.15867732482,19.50715,2.88702776538
 01/17  17:00:00,20.5958236494,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6957646497,8.30051917616,22.50825,2.88699547352
 01/17  18:00:00,28.1252289461,2.16247158195,0.0,0.0,3.71167865564,18.077,37.4936944358,7.94756580008,25.50935,4.03677863573
