Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  19:00:00,28.1229890639,2.16247158195,0.0,0.0,3.71167865564,18.077,39.7082481447,9.58377812315,25.50935,4.61512002151
 01/17  20:00:00,28.1220969182,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4751111209,10.1982528932,25.50935,5.76750822767
 01/17  21:00:00,23.120699293,2.16247158195,0.0,0.0,3.71167865564,13.077,36.6594348268,9.53881141221,22.50825,4.61237341461
 01/17  22:00:00,23.0860435998,2.16247158195,0.0,0.0,3.71167865564,13.077,34.59822909,8.97547431614,21.0077,4.61505477382
 01/17  23:00:00,23.0918336588,2.16247158195,0.0,0.0,3.71167865564,13.077,32.8655678256,10.5771797966,18.0066,4.28178802901
 01/17  24:00:00,24.2694187434,2.16247158195,0.0,0.0,3.71167865564,13.077,18.8554994031,13.2133099504,3.0011,2.64108945269
 01/18  01:00:00,13.8411124592,2.16247158195,0.0,0.0,1.85583932782,5.577,22.2299025892,17.4902244219,3.0011,1.73857816736
 01/18  02:00:00,9.63035745613,0.0,0.0,0.0,0.618613109274,5.0,3.59319006384,0.0,3.0011,0.592090063845
 01/18  03:00:00,9.66118619767,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.68109530178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  05:00:00,9.83899431074,0.0,0.0,0.0,0.618613109274,5.0,3.59319593868,0.0,3.0011,0.59209593868
 01/18  06:00:00,13.8284389952,2.16247158195,0.0,0.0,1.85583932782,5.577,19.718289042,15.196639042,4.50165,0.02
 01/18  07:00:00,28.3147909013,2.16247158195,0.0,0.0,3.71167865564,18.077,22.727273648,7.48421671469,13.50495,1.73810693333
 01/18  08:00:00,26.3886072887,2.16247158195,0.0,0.0,3.71167865564,18.077,30.8782827109,4.10290238023,21.0077,5.76768033066
 01/18  09:00:00,20.7489238026,2.16247158195,0.0,0.0,3.71167865564,13.077,24.7614043472,5.14109096335,15.0055,4.61481338384
 01/18  10:00:00,20.755803635,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4692900547,5.42634028516,15.0055,4.03744976959
 01/18  11:00:00,25.762318816,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6042039703,4.55544146116,33.0121,4.03666250916
 01/18  12:00:00,26.8710981881,2.16247158195,0.0,0.0,3.71167865564,18.077,46.1856515001,1.63298947633,40.51485,4.03781202374
 01/18  13:00:00,26.021888396,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4765967929,0.0,36.0132,3.46339679287
 01/18  14:00:00,25.8519845771,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9735471569,0.0,31.51155,3.46199715691
 01/18  15:00:00,20.8846132976,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9185323429,0.0242481683074,21.0077,2.88658417463
 01/18  16:00:00,20.86723104,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4199494184,0.0259273510898,19.50715,2.88687206729
 01/18  17:00:00,20.748482091,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3954423559,0.0,22.50825,2.88719235587
 01/18  18:00:00,28.246156061,2.16247158195,0.0,0.0,3.71167865564,18.077,29.0926824378,0.119882439335,25.50935,3.46344999846
 01/18  19:00:00,28.2286707714,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5090024178,0.809336217129,25.50935,5.19031620069
 01/18  20:00:00,28.3432989397,2.16247158195,0.0,0.0,3.71167865564,18.077,34.5387171536,3.26217651258,25.50935,5.76719064104
 01/18  21:00:00,23.2989287854,2.16247158195,0.0,0.0,3.71167865564,13.077,34.0710803826,6.95089666781,22.50825,4.61193371481
 01/18  22:00:00,23.2182513191,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9138806849,9.29140103778,21.0077,4.61477964708
 01/18  23:00:00,23.1081037789,2.16247158195,0.0,0.0,3.71167865564,13.077,32.9595100847,10.9154045742,18.0066,4.03750551047
 01/18  24:00:00,24.2595191983,2.16247158195,0.0,0.0,3.71167865564,13.077,21.0684802428,15.1820601845,3.0011,2.88532005826
 01/19  01:00:00,13.8076514052,2.16247158195,0.0,0.0,1.85583932782,5.577,26.4275341352,21.6875744315,3.0011,1.7388597037
 01/19  02:00:00,9.59444714566,0.0,0.0,0.0,0.618613109274,5.0,3.59314855934,0.0,3.0011,0.592048559339
 01/19  03:00:00,9.61069527407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.60864570667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  05:00:00,9.74567833169,0.0,0.0,0.0,0.618613109274,5.0,3.59318037351,0.0,3.0011,0.592080373514
 01/19  06:00:00,13.7153478083,2.16247158195,0.0,0.0,1.85583932782,5.577,39.0735260569,34.5518760569,4.50165,0.02
 01/19  07:00:00,28.1834949783,2.16247158195,0.0,0.0,3.71167865564,18.077,43.4776227453,28.234687821,13.50495,1.73798492425
 01/19  08:00:00,26.2463474749,2.16247158195,0.0,0.0,3.71167865564,18.077,49.4777084984,23.277406394,21.0077,5.19260210438
 01/19  09:00:00,20.6223767862,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4479012835,22.2518179453,15.0055,5.19058333823
 01/19  10:00:00,20.6389068774,2.16247158195,0.0,0.0,3.71167865564,13.077,39.9910549459,20.947316435,15.0055,4.03823851086
 01/19  11:00:00,25.6355381579,2.16247158195,0.0,0.0,3.71167865564,18.077,54.9934561004,17.9443730908,33.0121,4.03698300953
 01/19  12:00:00,26.7680926305,2.16247158195,0.0,0.0,3.71167865564,18.077,60.1126740606,15.5595182732,40.51485,4.03830578737
 01/19  13:00:00,25.8612445842,2.16247158195,0.0,0.0,3.71167865564,18.077,52.0168388331,12.5413218375,36.0132,3.46231699559
 01/19  14:00:00,25.6666007086,2.16247158195,0.0,0.0,3.71167865564,18.077,47.5203028654,12.5472725015,31.51155,3.46148036391
 01/19  15:00:00,20.6630989692,2.16247158195,0.0,0.0,3.71167865564,13.077,40.4175504865,16.5232381185,21.0077,2.88661236799
 01/19  16:00:00,20.6407426001,2.16247158195,0.0,0.0,3.71167865564,13.077,41.3633406049,18.9695070012,19.50715,2.8866836037
 01/19  17:00:00,20.5543836446,2.16247158195,0.0,0.0,3.71167865564,13.077,46.1232866459,20.728345023,22.50825,2.88669162293
 01/19  18:00:00,28.0859178628,2.16247158195,0.0,0.0,3.71167865564,18.077,48.6818675693,19.7099494477,25.50935,3.46256812152
 01/19  19:00:00,28.0939397006,2.16247158195,0.0,0.0,3.71167865564,18.077,49.6971760168,18.9982347193,25.50935,5.18959129749
 01/19  20:00:00,28.2443918353,2.16247158195,0.0,0.0,3.71167865564,18.077,48.9863771936,17.7103488768,25.50935,5.76667831673
 01/19  21:00:00,23.2361896567,2.16247158195,0.0,0.0,3.71167865564,13.077,44.4635268072,17.3433053883,22.50825,4.61197141888
 01/19  22:00:00,23.1783248605,2.16247158195,0.0,0.0,3.71167865564,13.077,41.3107594925,15.6883427426,21.0077,4.61471674996
 01/19  23:00:00,23.0877341693,2.16247158195,0.0,0.0,3.71167865564,13.077,36.6143203637,14.5700469067,18.0066,4.03767345696
 01/19  24:00:00,24.2602838536,2.16247158195,0.0,0.0,3.71167865564,13.077,20.3083058427,14.4218261212,3.0011,2.88537972148
 01/20  01:00:00,13.8239060597,2.16247158195,0.0,0.0,1.85583932782,5.577,24.1069870598,19.3669871873,3.0011,1.73889987253
 01/20  02:00:00,9.61210807092,0.0,0.0,0.0,0.618613109274,5.0,3.59316154043,0.0,3.0011,0.592061540425
 01/20  03:00:00,9.64664041782,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.67292808414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.3734869036,0.0,0.0,0.0,0.618613109274,5.0,3.59316746056,0.0,3.0011,0.592067460561
 01/20  06:00:00,14.3819863992,2.16247158195,0.0,0.0,1.85583932782,5.577,17.152829735,12.631179735,4.50165,0.02
 01/20  07:00:00,28.5722210023,2.16247158195,0.0,0.0,3.71167865564,18.077,21.4542456132,6.2112686033,13.50495,1.73802700986
 01/20  08:00:00,26.4213287661,2.16247158195,0.0,0.0,3.71167865564,18.077,28.7744302066,2.5743507119,21.0077,5.19237949474
 01/20  09:00:00,20.7632266103,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6842946188,5.48903683353,15.0055,5.18975778524
 01/20  10:00:00,20.7189078806,2.16247158195,0.0,0.0,3.71167865564,13.077,29.7402007413,10.697138477,15.0055,4.03756226423
 01/20  11:00:00,25.7298677059,2.16247158195,0.0,0.0,3.71167865564,18.077,43.6007272514,6.55186345987,33.0121,4.03676379158
 01/20  12:00:00,26.9566087363,2.16247158195,0.0111392359496,0.0,3.71167865564,18.077,44.8313367542,0.277769827767,40.51485,4.03871692639
 01/20  13:00:00,26.3728667492,2.16247158195,0.184052480676,0.0,3.71167865564,18.077,40.0500217722,0.0,36.0132,4.03682177223
 01/20  14:00:00,26.4522492133,2.16247158195,0.474463327638,0.0,3.71167865564,18.077,34.3990323423,0.0,31.51155,2.88748234231
 01/20  15:00:00,20.9753717547,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8942098952,0.0,21.0077,2.88650989523
 01/20  16:00:00,20.9506862266,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4183918395,0.0246489569086,19.50715,2.88659288258
 01/20  17:00:00,20.7720264597,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1683584678,1.77311455691,22.50825,2.88699391085
 01/20  18:00:00,28.1965671424,2.16247158195,0.0,0.0,3.71167865564,18.077,33.9232394766,4.37686196733,25.50935,4.03702750932
 01/20  19:00:00,28.1829863584,2.16247158195,0.0,0.0,3.71167865564,18.077,35.0062916933,4.88092746947,25.50935,4.61601422379
 01/20  20:00:00,28.1748302882,2.16247158195,0.0,0.0,3.71167865564,18.077,37.3686905941,6.09218581845,25.50935,5.7671547756
 01/20  21:00:00,23.1562230866,2.16247158195,0.0,0.0,3.71167865564,13.077,36.0392874786,8.91862485999,22.50825,4.61241261857
 01/20  22:00:00,23.1353781747,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9254443272,6.30255389293,21.0077,4.61519043431
 01/20  23:00:00,23.1668899014,2.16247158195,0.0,0.0,3.71167865564,13.077,28.0416842073,5.4231307864,18.0066,4.61195342087
 01/20  24:00:00,24.3255292653,2.16247158195,0.0,0.0,3.71167865564,13.077,11.0953512733,5.78282516219,3.0011,2.31142611115
 01/21  01:00:00,13.8983402944,2.16247158195,0.0,0.0,1.85583932782,5.577,13.8470241584,9.10724175681,3.0011,1.73868240158
 01/21  02:00:00,9.68803565585,0.0,0.0,0.0,0.618613109274,5.0,3.59317213031,0.0,3.0011,0.592072130306
 01/21  03:00:00,9.72095761936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.73007833181,0.0,0.0,0.0,0.618613109274,5.0,3.5931780336,0.0,3.0011,0.592078033603
 01/21  05:00:00,9.87766058498,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  06:00:00,13.8593659047,2.16247158195,0.0,0.0,1.85583932782,5.577,15.3631593625,10.8415093625,4.50165,0.02
 01/21  07:00:00,28.3349410512,2.16247158195,0.0,0.0,3.71167865564,18.077,21.0750461944,5.83219657406,13.50495,1.73789962037
 01/21  08:00:00,26.3956964936,2.16247158195,0.0,0.0,3.71167865564,18.077,26.9843852808,4.23887747712,21.0077,1.73780780369
 01/21  09:00:00,20.7624330139,2.16247158195,0.0,0.0,3.71167865564,13.077,21.378890577,4.63546230545,15.0055,1.7379282716
 01/21  10:00:00,20.7886801704,2.16247158195,0.0,0.0,3.71167865564,13.077,22.6883525451,3.06889457316,15.0055,4.61395797192
 01/21  11:00:00,25.8108135375,2.16247158195,0.0,0.0,3.71167865564,18.077,37.968641061,0.918339788871,33.0121,4.03820127209
 01/21  12:00:00,26.8803440747,2.16247158195,0.0,0.0,3.71167865564,18.077,46.126463921,0.998893189671,40.51485,4.61272073135
 01/21  13:00:00,25.9735509042,2.16247158195,0.0,0.0,3.71167865564,18.077,43.0888420605,2.46307726319,36.0132,4.61256479734
 01/21  14:00:00,25.7515184347,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4912631904,3.94121857221,31.51155,4.03849461824
 01/21  15:00:00,20.7477719772,2.16247158195,0.0,0.0,3.71167865564,13.077,30.4296671364,5.9599581795,21.0077,3.4620089569
 01/21  16:00:00,20.7240462112,2.16247158195,0.0,0.0,3.71167865564,13.077,30.6258725393,7.08203748121,19.50715,4.03668505808
 01/21  17:00:00,20.6276569803,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9116327342,8.94185602856,22.50825,3.46152670567
 01/21  18:00:00,28.1450707894,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5404775561,11.5679433989,25.50935,3.46318415724
 01/21  19:00:00,28.1362601744,2.16247158195,0.0,0.0,3.71167865564,18.077,43.046143953,12.3463774881,25.50935,5.19041646489
 01/21  20:00:00,28.2726034719,2.16247158195,0.0,0.0,3.71167865564,18.077,43.7556861929,13.6308218542,25.50935,4.61551433862
 01/21  21:00:00,23.2562037104,2.16247158195,0.0,0.0,3.71167865564,13.077,41.455135384,14.3317258424,22.50825,4.61515954158
 01/21  22:00:00,23.1926297398,2.16247158195,0.0,0.0,3.71167865564,13.077,39.6015601364,13.4041523418,21.0077,5.18970779458
 01/21  23:00:00,23.0904473683,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3612993968,14.3184027857,18.0066,4.03629661114
 01/21  24:00:00,24.2488560838,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9214309588,18.5441039153,3.0011,2.37622704344
 01/22  01:00:00,13.7794939802,2.16247158195,0.0,0.0,1.85583932782,5.577,31.4781281549,25.6553941856,3.0011,2.82163396931
 01/22  02:00:00,9.56213971647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  03:00:00,9.58679690238,0.0,0.0,0.0,0.618613109274,5.0,3.59314484631,0.0,3.0011,0.592044846315
 01/22  04:00:00,9.59460058756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  05:00:00,9.74042446331,0.0,0.0,0.0,0.618613109274,5.0,3.59315079305,0.0,3.0011,0.592050793046
 01/22  06:00:00,13.722335365,2.16247158195,0.0,0.0,1.85583932782,5.577,35.8393154294,31.3176654294,4.50165,0.02
 01/22  07:00:00,28.1919311772,2.16247158195,0.0,0.0,3.71167865564,18.077,40.8190919297,25.5763128354,13.50495,1.73782909428
 01/22  08:00:00,26.2504804708,2.16247158195,0.0,0.0,3.71167865564,18.077,44.8820741631,22.7090624807,21.0077,1.16531168246
 01/22  09:00:00,20.615623743,2.16247158195,0.0,0.0,3.71167865564,13.077,40.9366541037,24.1930485613,15.0055,1.73810554239
 01/22  10:00:00,20.6188955279,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4797365197,25.7359023415,15.0055,1.73833417821
 01/22  11:00:00,25.6112581735,2.16247158195,0.0,0.0,3.71167865564,18.077,61.448271164,23.8223289421,33.0121,4.61384222192
 01/22  12:00:00,26.7554981454,2.16247158195,0.0,0.0,3.71167865564,18.077,66.6904445199,21.561413812,40.51485,4.61418070791
 01/22  13:00:00,25.8335019497,2.16247158195,0.0,0.0,3.71167865564,18.077,59.7890670864,20.3134386137,36.0132,3.46242847269
 01/22  14:00:00,25.6386776281,2.16247158195,0.0,0.0,3.71167865564,18.077,54.5159407679,18.9674324477,31.51155,4.03695832015
 01/22  15:00:00,20.641726602,2.16247158195,0.0,0.0,3.71167865564,13.077,42.9867262177,19.0919841109,21.0077,2.88704210677
 01/22  16:00:00,20.6193152021,2.16247158195,0.0,0.0,3.71167865564,13.077,41.957709621,19.5637753197,19.50715,2.88678430129
 01/22  17:00:00,20.5336063908,2.16247158195,0.0,0.0,3.71167865564,13.077,46.5568020627,21.1614071019,22.50825,2.88714496078
 01/22  18:00:00,28.0572391624,2.16247158195,0.0,0.0,3.71167865564,18.077,52.3869158596,23.4143330296,25.50935,3.46323283001
 01/22  19:00:00,28.0644976259,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9034182195,21.7801336353,25.50935,4.61393458419
 01/22  20:00:00,28.2118555194,2.16247158195,0.0,0.0,3.71167865564,18.077,51.0008143276,20.8778132421,25.50935,4.61365108549
 01/22  21:00:00,23.1975023726,2.16247158195,0.0,0.0,3.71167865564,13.077,48.0187162738,22.0481448997,22.50825,3.46232137411
 01/22  22:00:00,23.1304960381,2.16247158195,0.0,0.0,3.71167865564,13.077,48.3597719955,22.7367815433,21.0077,4.61529045214
 01/22  23:00:00,23.0302794151,2.16247158195,0.0,0.0,3.71167865564,13.077,45.6453544288,23.6021250097,18.0066,4.03662941905
 01/22  24:00:00,24.2133102822,2.16247158195,0.0,0.0,3.71167865564,13.077,31.2530852056,26.5135579822,3.0011,1.7384272234
 01/23  01:00:00,13.7462872741,2.16247158195,0.0,0.0,1.85583932782,5.577,38.4826859475,33.1701425677,3.0011,2.31144337984
 01/23  02:00:00,9.52547156689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.55340408139,0.0,0.0,0.0,0.618613109274,5.0,3.5931818451,0.0,3.0011,0.592081845104
 01/23  04:00:00,9.5680806727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.7065206473,0.0,0.0,0.0,0.618613109274,5.0,3.5931877318,0.0,3.0011,0.592087731804
 01/23  06:00:00,13.6942366073,2.16247158195,0.0,0.0,1.85583932782,5.577,43.0220711462,38.5004211462,4.50165,0.02
 01/23  07:00:00,28.1750362545,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6366120521,30.3937168974,13.50495,1.73794515466
 01/23  08:00:00,26.2339847774,2.16247158195,0.0,0.0,3.71167865564,18.077,52.33929772,26.1389829025,21.0077,5.19261481759
 01/23  09:00:00,20.6035457209,2.16247158195,0.0,0.0,3.71167865564,13.077,45.8124131714,25.6159767853,15.0055,5.19093638615
 01/23  10:00:00,20.6199531133,2.16247158195,0.0,0.0,3.71167865564,13.077,42.6469636983,23.6032108531,15.0055,4.03825284523
 01/23  11:00:00,25.6197815378,2.16247158195,0.0,0.0,3.71167865564,18.077,55.161780631,18.1125424688,33.0121,4.03713816218
 01/23  12:00:00,26.7608056348,2.16247158195,0.0,0.0,3.71167865564,18.077,56.7865442041,12.2327428922,40.51485,4.03895131192
 01/23  13:00:00,25.8629290621,2.16247158195,0.0,0.0,3.71167865564,18.077,47.0367278636,7.56024236464,36.0132,3.46328549899
 01/23  14:00:00,25.6725698974,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5167111532,5.54371975983,31.51155,3.46144139333
 01/23  15:00:00,20.6759920854,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1180055405,6.22356107187,21.0077,2.88674446862
 01/23  16:00:00,20.6594325644,2.16247158195,0.0,0.0,3.71167865564,13.077,29.7184151781,7.32449108301,19.50715,2.8867740951
 01/23  17:00:00,20.5753445914,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6803455279,8.28490378897,22.50825,2.88719173891
 01/23  18:00:00,28.0987541897,2.16247158195,0.0,0.0,3.71167865564,18.077,39.3309337692,10.3583704222,25.50935,3.46321334693
 01/23  19:00:00,28.0902627703,2.16247158195,0.0,0.0,3.71167865564,18.077,44.7155708312,14.0155447033,25.50935,5.19067612792
 01/23  20:00:00,28.226862791,2.16247158195,0.0,0.0,3.71167865564,18.077,47.4476920016,16.1714170535,25.50935,5.76692494816
 01/23  21:00:00,23.1885655391,2.16247158195,0.0,0.0,3.71167865564,13.077,50.0065588302,22.886086058,22.50825,4.61222277221
 01/23  22:00:00,23.1015163854,2.16247158195,0.0,0.0,3.71167865564,13.077,54.8416801434,29.2187250062,21.0077,4.61525513726
 01/23  23:00:00,22.9951233519,2.16247158195,0.0,0.0,3.71167865564,13.077,55.190096658,32.5716752933,18.0066,4.61182136464
 01/23  24:00:00,24.193956465,2.16247158195,0.0,0.0,3.71167865564,13.077,39.6822623626,34.369738556,3.0011,2.31142380667
 01/24  01:00:00,13.7129627864,2.16247158195,0.0,0.0,1.85583932782,5.577,46.7287153254,41.988923629,3.0011,1.7386916964
 01/24  02:00:00,9.48785142353,0.0,0.0,0.0,0.618613109274,5.0,3.59317490706,0.0,3.0011,0.592074907063
 01/24  03:00:00,9.51406094055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.52725934015,0.0,0.0,0.0,0.618613109274,5.0,3.59318080475,0.0,3.0011,0.592080804751
 01/24  05:00:00,10.1941688004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  06:00:00,14.182379439,2.16247158195,0.0,0.0,1.85583932782,5.577,49.2398110025,44.7181610025,4.50165,0.02
 01/24  07:00:00,28.3766013319,2.16247158195,0.0,0.0,3.71167865564,18.077,52.4886006996,37.2457356429,13.50495,1.73791505675
 01/24  08:00:00,26.2088042719,2.16247158195,0.0,0.0,3.71167865564,18.077,59.2319600175,32.4573331719,21.0077,5.76692684568
 01/24  09:00:00,20.5993949377,2.16247158195,0.0,0.0,3.71167865564,13.077,46.9967528576,27.3745551113,15.0055,4.6166977463
 01/24  10:00:00,20.6449383502,2.16247158195,0.0,0.0,3.71167865564,13.077,38.0671397445,18.4485436745,15.0055,4.61309606998
 01/24  11:00:00,25.662652916,2.16247158195,0.0,0.0,3.71167865564,18.077,45.5539661207,9.0784123377,33.0121,3.46345378302
 01/24  12:00:00,26.7845672807,2.16247158195,0.0,0.0,3.71167865564,18.077,49.1799480695,4.62777831771,40.51485,4.0373197518
 01/24  13:00:00,25.9051855292,2.16247158195,0.0,0.0,3.71167865564,18.077,41.7155128698,1.66543298711,36.0132,4.03687988269
 01/24  14:00:00,25.7274109976,2.16247158195,0.0,0.0,3.71167865564,18.077,35.3611560402,0.387801233997,31.51155,3.4618048062
 01/24  15:00:00,20.740854378,2.16247158195,0.0,0.0,3.71167865564,13.077,25.1312311403,1.81036936854,21.0077,2.31316177177
 01/24  16:00:00,20.7171021277,2.16247158195,0.0,0.0,3.71167865564,13.077,25.7271566926,3.33299807811,19.50715,2.88700861446
 01/24  17:00:00,20.6263209152,2.16247158195,0.0,0.0,3.71167865564,13.077,29.6426770503,4.24738279866,22.50825,2.88704425163
 01/24  18:00:00,27.5177645635,2.16247158195,0.0,0.0,3.71167865564,18.077,33.05350297,3.50698707456,25.50935,4.03716589545
 01/24  19:00:00,28.1372768881,2.16247158195,0.0,0.0,3.71167865564,18.077,35.6312928509,4.93125860039,25.50935,5.19068425047
 01/24  20:00:00,28.1241534283,2.16247158195,0.0,0.0,3.71167865564,18.077,38.1741425174,7.47277101341,25.50935,5.19202150402
 01/24  21:00:00,23.1135337194,2.16247158195,0.0,0.0,3.71167865564,13.077,36.7086345316,9.58626457336,22.50825,4.61411995823
 01/24  22:00:00,23.0727510975,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1917929249,10.9933898336,21.0077,5.19070309133
 01/24  23:00:00,23.0684197178,2.16247158195,0.0,0.0,3.71167865564,13.077,35.0536880296,13.0089584461,18.0066,4.03812958345
 01/24  24:00:00,24.2358630237,2.16247158195,0.0,0.0,3.71167865564,13.077,20.0458195359,14.7323338609,3.0011,2.31238567502
 01/25  01:00:00,13.7880841424,2.16247158195,0.0,0.0,1.85583932782,5.577,26.4828344811,21.1704043083,3.0011,2.31133017276
 01/25  02:00:00,9.56590792473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  03:00:00,9.5946505563,0.0,0.0,0.0,0.618613109274,5.0,3.5931542757,0.0,3.0011,0.592054275698
 01/25  04:00:00,9.6060957805,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.75594193912,0.0,0.0,0.0,0.618613109274,5.0,3.5931602074,0.0,3.0011,0.5920602074
 01/25  06:00:00,13.7405522613,2.16247158195,0.0,0.0,1.85583932782,5.577,30.1042135436,25.5825635436,4.50165,0.02
 01/25  07:00:00,28.2103835037,2.16247158195,0.0,0.0,3.71167865564,18.077,34.8671747534,19.6243579113,13.50495,1.73786684212
 01/25  08:00:00,26.2681359226,2.16247158195,0.0,0.0,3.71167865564,18.077,43.0258302901,16.8256918224,21.0077,5.19243846771
 01/25  09:00:00,20.6423129548,2.16247158195,0.0,0.0,3.71167865564,13.077,38.0913858301,17.8957162411,15.0055,5.19016958894
 01/25  10:00:00,20.6558623932,2.16247158195,0.0,0.0,3.71167865564,13.077,37.2753610404,18.2319531667,15.0055,4.03790787369
 01/25  11:00:00,25.6546729222,2.16247158195,0.0,0.0,3.71167865564,18.077,52.9651981478,15.9167569341,33.0121,4.03634121374
 01/25  12:00:00,26.7813046486,2.16247158195,0.0,0.0,3.71167865564,18.077,58.8400743201,14.2869393574,40.51485,4.03828496275
 01/25  13:00:00,25.8733231587,2.16247158195,0.0,0.0,3.71167865564,18.077,52.9365374118,13.4605257457,36.0132,3.46281166609
 01/25  14:00:00,25.6759623751,2.16247158195,0.0,0.0,3.71167865564,18.077,48.5517825603,13.5789497423,31.51155,3.46128281806
 01/25  15:00:00,20.6741116289,2.16247158195,0.0,0.0,3.71167865564,13.077,40.8323453968,16.9382572323,21.0077,2.88638816446
 01/25  16:00:00,20.6543645077,2.16247158195,0.0,0.0,3.71167865564,13.077,42.0057828676,19.612004429,19.50715,2.88662843855
 01/25  17:00:00,20.5735480899,2.16247158195,0.0,0.0,3.71167865564,13.077,44.9455609485,19.5506196094,22.50825,2.88669133913
 01/25  18:00:00,27.4724729674,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2070745966,17.2350756556,25.50935,3.46264894092
 01/25  19:00:00,28.1045953595,2.16247158195,0.0,0.0,3.71167865564,18.077,48.0693311885,17.3696696088,25.50935,5.19031157968
 01/25  20:00:00,28.247050738,2.16247158195,0.0,0.0,3.71167865564,18.077,48.6129937294,17.336433009,25.50935,5.76721072039
 01/25  21:00:00,23.2319836103,2.16247158195,0.0,0.0,3.71167865564,13.077,45.4843493761,18.3635643742,22.50825,4.6125350019
 01/25  22:00:00,23.1638907783,2.16247158195,0.0,0.0,3.71167865564,13.077,44.6298155885,19.0066789896,21.0077,4.6154365989
 01/25  23:00:00,23.0586585505,2.16247158195,0.0,0.0,3.71167865564,13.077,43.2022941968,20.5833972352,18.0066,4.61229696161
 01/25  24:00:00,24.2351733013,2.16247158195,0.0,0.0,3.71167865564,13.077,28.480944664,23.1682189497,3.0011,2.31162571427
 01/26  01:00:00,13.7719692866,2.16247158195,0.0,0.0,1.85583932782,5.577,34.0259671443,29.2864292496,3.0011,1.7384378947
 01/26  02:00:00,9.54848832146,0.0,0.0,0.0,0.618613109274,5.0,3.5931741194,0.0,3.0011,0.592074119402
 01/26  03:00:00,9.5699906638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  04:00:00,9.58087264969,0.0,0.0,0.0,0.618613109274,5.0,3.59318003969,0.0,3.0011,0.592080039688
 01/26  05:00:00,9.72823247878,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  06:00:00,13.7046255428,2.16247158195,0.0,0.0,1.85583932782,5.577,41.5362595895,36.4425236633,4.50165,0.592085926244
 01/26  07:00:00,28.1687693898,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8497252451,31.1795387306,13.50495,1.16523651452
 01/26  08:00:00,26.2235657793,2.16247158195,0.0,0.0,3.71167865564,18.077,54.0457466177,27.2706745558,21.0077,5.76737206192
 01/26  09:00:00,20.5878696242,2.16247158195,0.0,0.0,3.71167865564,13.077,48.1474666745,27.9514614,15.0055,5.19050527451
 01/26  10:00:00,20.5914131962,2.16247158195,0.0,0.0,3.71167865564,13.077,46.9971177503,27.953120797,15.0055,4.03849695327
 01/26  11:00:00,25.572581183,2.16247158195,0.0,0.0,3.71167865564,18.077,62.4678513994,25.9926097902,33.0121,3.46314160919
 01/26  12:00:00,26.7242125812,2.16247158195,0.0,0.0,3.71167865564,18.077,68.3070277079,23.7541508049,40.51485,4.03802690297
 01/26  13:00:00,25.7919938646,2.16247158195,0.0,0.0,3.71167865564,18.077,61.326277806,21.276280516,36.0132,4.03679729007
 01/26  14:00:00,25.5916181566,2.16247158195,0.0,0.0,3.71167865564,18.077,57.4070104621,22.4338620849,31.51155,3.46159837721
 01/26  15:00:00,20.5853769383,2.16247158195,0.0,0.0,3.71167865564,13.077,49.6073933122,25.71277526,21.0077,2.88691805223
 01/26  16:00:00,20.5651732723,2.16247158195,0.0,0.0,3.71167865564,13.077,51.2357204632,28.8414539575,19.50715,2.88711650571
 01/26  17:00:00,20.4808669281,2.16247158195,0.0,0.0,3.71167865564,13.077,56.8499829445,31.4545662742,22.50825,2.88716667028
 01/26  18:00:00,27.3838745519,2.16247158195,0.0,0.0,3.71167865564,18.077,60.7357202334,31.7631294621,25.50935,3.46324077133
 01/26  19:00:00,28.0201425495,2.16247158195,0.0,0.0,3.71167865564,18.077,64.3954305298,33.6956568401,25.50935,5.19042368975
 01/26  20:00:00,28.1621898202,2.16247158195,0.0,0.0,3.71167865564,18.077,65.9376358236,35.2358193949,25.50935,5.19246642875
 01/26  21:00:00,23.146355392,2.16247158195,0.0,0.0,3.71167865564,13.077,65.1569269092,38.0336294854,22.50825,4.61504742379
 01/26  22:00:00,23.0802902677,2.16247158195,0.0,0.0,3.71167865564,13.077,65.6899230917,39.4925108023,21.0077,5.18971228938
 01/26  23:00:00,22.976880203,2.16247158195,0.0,0.0,3.71167865564,13.077,63.2272464372,41.1833515803,18.0066,4.03729485694
 01/26  24:00:00,24.180867228,2.16247158195,0.0,0.0,3.71167865564,13.077,50.4561439428,44.5688794694,3.0011,2.88616447343
 01/27  01:00:00,13.7052954288,2.16247158195,0.0,0.0,1.85583932782,5.577,57.3375677386,52.5976725001,3.0011,1.73879523841
 01/27  02:00:00,9.47064874004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.49342576887,0.0,0.0,0.0,0.618613109274,5.0,3.59317773005,0.0,3.0011,0.592077730052
 01/27  04:00:00,9.50744893738,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1757783742,0.0,0.0,0.0,0.618613109274,5.0,3.59318362445,0.0,3.0011,0.592083624455
 01/27  06:00:00,14.1682518537,2.16247158195,0.0,0.0,1.85583932782,5.577,62.732120013,58.210470013,4.50165,0.02
 01/27  07:00:00,28.3590338418,2.16247158195,0.0,0.0,3.71167865564,18.077,65.813862626,50.570976096,13.50495,1.73793652996
 01/27  08:00:00,26.18651163,2.16247158195,0.0,0.0,3.71167865564,18.077,71.3089706031,45.1091339356,21.0077,5.19213666758
 01/27  09:00:00,20.5575722234,2.16247158195,0.0,0.0,3.71167865564,13.077,61.802107813,41.6053331694,15.0055,5.19127464368
 01/27  10:00:00,20.5678690906,2.16247158195,0.0,0.0,3.71167865564,13.077,57.7606688229,38.7162411381,15.0055,4.03892768474
 01/27  11:00:00,25.5619893359,2.16247158195,0.0,0.0,3.71167865564,18.077,70.5111048731,33.4616191975,33.0121,4.03738567569
 01/27  12:00:00,26.7202985454,2.16247158195,0.0,0.0,3.71167865564,18.077,73.0857438721,28.5319828126,40.51485,4.03891105948
 01/27  13:00:00,25.785396542,2.16247158195,0.0,0.0,3.71167865564,18.077,65.6040006976,25.5540109486,36.0132,4.036789749
 01/27  14:00:00,25.5826750339,2.16247158195,0.0,0.0,3.71167865564,18.077,59.4323181634,25.0335079476,31.51155,2.88726021578
 01/27  15:00:00,20.5864114184,2.16247158195,0.0,0.0,3.71167865564,13.077,49.5935585052,25.6994263897,21.0077,2.88643211542
 01/27  16:00:00,20.5713220791,2.16247158195,0.0,0.0,3.71167865564,13.077,49.8939551954,27.4996779511,19.50715,2.88712724428
 01/27  17:00:00,20.4852263297,2.16247158195,0.0,0.0,3.71167865564,13.077,55.3571564499,29.9617011514,22.50825,2.88720529854
 01/27  18:00:00,27.3909339189,2.16247158195,0.0,0.0,3.71167865564,18.077,59.9357489235,30.3891497818,25.50935,4.03724914168
 01/27  19:00:00,28.0290022377,2.16247158195,0.0,0.0,3.71167865564,18.077,66.2945163128,35.5938960166,25.50935,5.1912702962
 01/27  20:00:00,28.0292804586,2.16247158195,0.0,0.0,3.71167865564,18.077,66.6266842006,35.9249961778,25.50935,5.19233802281
 01/27  21:00:00,23.0212120223,2.16247158195,0.0,0.0,3.71167865564,13.077,63.1207648182,35.9984828653,22.50825,4.61403195282
 01/27  22:00:00,22.9854836605,2.16247158195,0.0,0.0,3.71167865564,13.077,63.7839298876,37.585554885,21.0077,5.19067500263
 01/27  23:00:00,22.9848661853,2.16247158195,0.0,0.0,3.71167865564,13.077,61.7867566507,39.7420046104,18.0066,4.03815204036
 01/27  24:00:00,24.184959412,2.16247158195,0.0,0.0,3.71167865564,13.077,49.3589936802,44.0454819509,3.0011,2.3124117293
 01/28  01:00:00,13.7058293829,2.16247158195,0.0,0.0,1.85583932782,5.577,59.6565543232,54.3436769622,3.0011,2.31177736099
 01/28  02:00:00,9.47693736575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  03:00:00,9.50092264768,0.0,0.0,0.0,0.618613109274,5.0,3.59316344648,0.0,3.0011,0.592063446484
 01/28  04:00:00,9.51327797174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  05:00:00,9.66354554652,0.0,0.0,0.0,0.618613109274,5.0,3.59316936359,0.0,3.0011,0.592069363588
 01/28  06:00:00,13.6588827689,2.16247158195,0.0,0.0,1.85583932782,5.577,62.8603564471,58.3387064471,4.50165,0.02
 01/28  07:00:00,28.1339921943,2.16247158195,0.0,0.0,3.71167865564,18.077,65.348285548,50.1054349805,13.50495,1.73790056753
 01/28  08:00:00,26.1925282573,2.16247158195,0.0,0.0,3.71167865564,18.077,65.3475233242,43.1743485309,21.0077,1.16547479329
 01/28  09:00:00,20.561311292,2.16247158195,0.0,0.0,3.71167865564,13.077,56.4611294085,39.7172988957,15.0055,1.73833051276
 01/28  10:00:00,20.5737597106,2.16247158195,0.0,0.0,3.71167865564,13.077,54.1546676036,34.5345307568,15.0055,4.61463684679
 01/28  11:00:00,25.5715753684,2.16247158195,0.0,0.0,3.71167865564,18.077,66.8097320057,29.7585207211,33.0121,4.03911128456
 01/28  12:00:00,26.7316207169,2.16247158195,0.0,0.0,3.71167865564,18.077,70.4982519973,25.3683667787,40.51485,4.61503521863
 01/28  13:00:00,25.8018963657,2.16247158195,0.0,0.0,3.71167865564,18.077,63.4535888059,22.8254330399,36.0132,4.61495576606
 01/28  14:00:00,25.6141943491,2.16247158195,0.0,0.0,3.71167865564,18.077,55.2676888529,19.1435148002,31.51155,4.61262405271
 01/28  15:00:00,20.6224483107,2.16247158195,0.0,0.0,3.71167865564,13.077,43.4286235977,18.9576718745,21.0077,3.46325172325
 01/28  16:00:00,20.5994062424,2.16247158195,0.0,0.0,3.71167865564,13.077,45.1181615068,21.5744348256,19.50715,4.03657668123
 01/28  17:00:00,20.5074021184,2.16247158195,0.0,0.0,3.71167865564,13.077,50.912238805,25.5158934346,22.50825,2.88809537042
 01/28  18:00:00,27.3993797956,2.16247158195,0.0,0.0,3.71167865564,18.077,57.420170077,27.8736166061,25.50935,4.03720347088
 01/28  19:00:00,28.0343937249,2.16247158195,0.0,0.0,3.71167865564,18.077,60.8769669405,30.1767165443,25.50935,5.19090039622
 01/28  20:00:00,28.1772004957,2.16247158195,0.0,0.0,3.71167865564,18.077,63.7066521404,33.5812371213,25.50935,4.61606501919
 01/28  21:00:00,23.1590904922,2.16247158195,0.0,0.0,3.71167865564,13.077,61.4348420112,34.3115276163,22.50825,4.61506439488
 01/28  22:00:00,23.0922511133,2.16247158195,0.0,0.0,3.71167865564,13.077,62.0419747972,35.8443695638,21.0077,5.18990523342
 01/28  23:00:00,22.9884559502,2.16247158195,0.0,0.0,3.71167865564,13.077,62.3049578447,40.2620871871,18.0066,4.0362706576
 01/28  24:00:00,24.1868010301,2.16247158195,0.0,0.0,3.71167865564,13.077,49.6991634116,43.8116367268,3.0011,2.88642668486
 01/29  01:00:00,13.7068816267,2.16247158195,0.0,0.0,1.85583932782,5.577,56.4973304901,51.1847355817,3.0011,2.31149490838
 01/29  02:00:00,9.47807071776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  03:00:00,9.50182779407,0.0,0.0,0.0,0.618613109274,5.0,3.59318352111,0.0,3.0011,0.592083521114
 01/29  04:00:00,9.51551708684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  05:00:00,9.66707215494,0.0,0.0,0.0,0.618613109274,5.0,3.59318940515,0.0,3.0011,0.592089405154
 01/29  06:00:00,13.661130883,2.16247158195,0.0,0.0,1.85583932782,5.577,54.2669554738,49.7453054738,4.50165,0.02
 01/29  07:00:00,28.1359104054,2.16247158195,0.0,0.0,3.71167865564,18.077,60.0240886906,44.7811754374,13.50495,1.73796325321
 01/29  08:00:00,25.5623515085,2.16247158195,0.0,0.0,3.71167865564,18.077,60.2833135841,38.1100968611,21.0077,1.16551672296
 01/29  09:00:00,20.5642979241,2.16247158195,0.0,0.0,3.71167865564,13.077,50.9162158347,34.1723736691,15.0055,1.73834216564
 01/29  10:00:00,20.5894926049,2.16247158195,0.0,0.0,3.71167865564,13.077,46.2350374995,29.4911828674,15.0055,1.73835463207
 01/29  11:00:00,25.5978358823,2.16247158195,0.0,0.0,3.71167865564,18.077,60.6995547382,23.0727301715,33.0121,4.61472456672
 01/29  12:00:00,26.7433186138,2.16247158195,0.0,0.0,3.71167865564,18.077,64.7792902345,19.6507622858,40.51485,4.61367794863
 01/29  13:00:00,25.8353599455,2.16247158195,0.0,0.0,3.71167865564,18.077,55.0348673654,15.5583305794,36.0132,3.46333678602
 01/29  14:00:00,25.6461996399,2.16247158195,0.0,0.0,3.71167865564,18.077,49.0185790172,13.4700902586,31.51155,4.03693875859
 01/29  15:00:00,20.6504193416,2.16247158195,0.0,0.0,3.71167865564,13.077,37.7221488689,13.8274958949,21.0077,2.88695297403
 01/29  16:00:00,20.6348968276,2.16247158195,0.0,0.0,3.71167865564,13.077,37.4061720239,15.0119334449,19.50715,2.88708857893
 01/29  17:00:00,20.5446956872,2.16247158195,0.0,0.0,3.71167865564,13.077,43.8254306985,18.4299355507,22.50825,2.88724514777
 01/29  18:00:00,27.4326587936,2.16247158195,0.0,0.0,3.71167865564,18.077,50.8815412315,21.9087876348,25.50935,3.4634035967
 01/29  19:00:00,28.061744299,2.16247158195,0.0,0.0,3.71167865564,18.077,53.0955278599,22.9712855723,25.50935,4.61489228767
 01/29  20:00:00,28.2032323527,2.16247158195,0.0,0.0,3.71167865564,18.077,53.7414006456,23.6168481937,25.50935,4.61520245193
 01/29  21:00:00,23.1870122179,2.16247158195,0.0,0.0,3.71167865564,13.077,51.5263536121,24.9814597624,22.50825,4.03664384965
 01/29  22:00:00,23.1164375608,2.16247158195,0.0,0.0,3.71167865564,13.077,52.2698447779,26.6488697324,21.0077,4.61327504544
 01/29  23:00:00,23.0101112042,2.16247158195,0.0,0.0,3.71167865564,13.077,50.3197576838,28.850273925,18.0066,3.46288375886
 01/29  24:00:00,24.2059987427,2.16247158195,0.0,0.0,3.71167865564,13.077,35.8556136365,30.5429771723,3.0011,2.31153646418
 01/30  01:00:00,13.7368926324,2.16247158195,0.0,0.0,1.85583932782,5.577,40.2119431509,35.4724281889,3.0011,1.73841496201
 01/30  02:00:00,9.516107198,0.0,0.0,0.0,0.618613109274,5.0,3.5931924983,0.0,3.0011,0.592092498297
 01/30  03:00:00,9.54353684593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  04:00:00,9.55846653965,0.0,0.0,0.0,0.618613109274,5.0,3.59317256923,0.0,3.0011,0.592072569233
 01/30  05:00:00,9.72107884097,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  06:00:00,13.7172643298,2.16247158195,0.0,0.0,1.85583932782,5.577,38.272588596,33.1788601272,4.50165,0.59207846885
 01/30  07:00:00,28.1950906361,2.16247158195,0.0,0.0,3.71167865564,18.077,40.3860531125,25.71587725,13.50495,1.16522586256
 01/30  08:00:00,25.6269065211,2.16247158195,0.0,0.0,3.71167865564,18.077,47.4911581207,20.7159519197,21.0077,5.767506201
 01/30  09:00:00,20.6433254616,2.16247158195,0.0,0.0,3.71167865564,13.077,37.9716300222,17.7749293028,15.0055,5.19120071937
 01/30  10:00:00,20.6774803851,2.16247158195,0.0,0.0,3.71167865564,13.077,31.390103732,12.3455935629,15.0055,4.03901016909
 01/30  11:00:00,25.7166131252,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5108655339,4.03516224868,33.0121,3.46360328518
 01/30  12:00:00,26.8497670156,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1720323533,0.0449921375169,40.51485,4.61219021582
 01/30  13:00:00,26.0457819032,2.16247158195,0.0207954315437,0.0,3.71167865564,18.077,39.4761662132,0.0,36.0132,3.46296621317
 01/30  14:00:00,25.8541210372,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9734105016,0.0,31.51155,3.46186050156
 01/30  15:00:00,20.8743523371,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9200069663,0.0257542162626,21.0077,2.88655275005
 01/30  16:00:00,20.8495660729,2.16247158195,0.0,0.0,3.71167865564,13.077,22.424904654,0.0308317557403,19.50715,2.88692289823
 01/30  17:00:00,20.750807192,2.16247158195,0.0,0.0,3.71167865564,13.077,25.394969312,0.0,22.50825,2.88671931198
 01/30  18:00:00,27.6350970391,2.16247158195,0.00359265455607,0.0,3.71167865564,18.077,28.9726559267,0.0,25.50935,3.46330592675
 01/30  19:00:00,28.2426647739,2.16247158195,0.0,0.0,3.71167865564,18.077,30.6994332269,0.0,25.50935,5.19008322686
 01/30  20:00:00,28.375741948,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5326256201,0.255772541779,25.50935,5.76750307837
 01/30  21:00:00,23.3421966033,2.16247158195,0.0,0.0,3.71167865564,13.077,29.3587804411,2.23856385441,22.50825,4.6119665867
 01/30  22:00:00,23.2706877079,2.16247158195,0.0,0.0,3.71167865564,13.077,28.2703491381,2.6476906427,21.0077,4.61495849537
 01/30  23:00:00,23.1610429963,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5834079269,3.96490639083,18.0066,4.61190153608
 01/30  24:00:00,24.2968310497,2.16247158195,0.0,0.0,3.71167865564,13.077,11.2034116154,5.89086416273,3.0011,2.31144745266
 01/31  01:00:00,13.8564179559,2.16247158195,0.0,0.0,1.85583932782,5.577,16.5331926669,11.7937756198,3.0011,1.73831704711
 01/31  02:00:00,9.63115961588,0.0,0.0,0.0,0.618613109274,5.0,3.59318654806,0.0,3.0011,0.592086548058
 01/31  03:00:00,9.65573463665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  04:00:00,9.66750410453,0.0,0.0,0.0,0.618613109274,5.0,3.59319242847,0.0,3.0011,0.592092428468
 01/31  05:00:00,10.3325218543,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  06:00:00,14.3133627305,2.16247158195,0.0,0.0,1.85583932782,5.577,22.7328585314,17.6391619623,4.50165,0.592046569094
 01/31  07:00:00,28.498408788,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1344292485,11.464319179,13.50495,1.1651600695
 01/31  08:00:00,25.7070459015,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2449634231,6.4699820038,21.0077,5.76728141925
 01/31  09:00:00,20.7419504228,2.16247158195,0.0,0.0,3.71167865564,13.077,23.2262574963,3.60382352883,15.0055,4.61693396744
 01/31  10:00:00,20.807387165,2.16247158195,0.0,0.0,3.71167865564,13.077,20.0372788963,0.418543614225,15.0055,4.61323528209
 01/31  11:00:00,25.8652740976,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4756213299,0.0,33.0121,3.46352132994
 01/31  12:00:00,27.3590298771,2.16247158195,0.339831554956,0.0,3.71167865564,18.077,44.8961682226,0.0,40.51485,4.38131822265
 01/31  13:00:00,27.0982004158,2.16247158195,0.892103043982,0.0,3.71167865564,18.077,39.707483572,0.0,36.0132,3.69428357204
 01/31  14:00:00,26.6554436229,2.16247158195,0.703606504741,0.0,3.71167865564,18.077,34.9733423413,0.0,31.51155,3.46179234133
 01/31  15:00:00,21.0061765588,2.16247158195,0.0672925316919,0.0,3.71167865564,13.077,23.8948285977,0.0,21.0077,2.88712859772
 01/31  16:00:00,20.955029137,2.16247158195,0.0299392312675,0.0,3.71167865564,13.077,22.3937854573,0.0,19.50715,2.88663545726
 01/31  17:00:00,20.8344596796,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3953569653,0.0,22.50825,2.88710696526
 01/31  18:00:00,27.7136562404,2.16247158195,0.00344127110444,0.0,3.71167865564,18.077,28.9725395048,0.0,25.50935,3.46318950477
 01/31  19:00:00,28.3313731125,2.16247158195,0.0,0.0,3.71167865564,18.077,30.6992730663,0.0,25.50935,5.18992306632
 01/31  20:00:00,28.3211111582,2.16247158195,0.0,0.0,3.71167865564,18.077,30.701675297,0.0,25.50935,5.19232529695
 01/31  21:00:00,23.3057746608,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1239007568,0.0,22.50825,4.6156507568
 01/31  22:00:00,23.2392271921,2.16247158195,0.0,0.0,3.71167865564,13.077,26.2617706452,0.0639841543991,21.0077,5.19008649081
 01/31  23:00:00,23.1928324432,2.16247158195,0.0,0.0,3.71167865564,13.077,25.5813441963,2.96313994082,18.0066,4.61160425545
 01/31  24:00:00,24.2901400496,2.16247158195,0.0,0.0,3.71167865564,13.077,12.0920489608,6.77855066405,3.0011,2.3123982967
 02/01  01:00:00,13.8242859942,2.16247158195,0.0,0.0,1.85583932782,5.577,21.2835635577,16.5435717716,3.0011,1.73889178607
 02/01  02:00:00,9.59712218889,0.0,0.0,0.0,0.618613109274,5.0,3.59317220603,0.0,3.0011,0.592072206032
 02/01  03:00:00,9.60889508305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  04:00:00,9.60006148456,0.0,0.0,0.0,0.618613109274,5.0,3.59317811975,0.0,3.0011,0.592078119752
 02/01  05:00:00,9.73967496174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.713421212,2.16247158195,0.0,0.0,1.85583932782,5.577,38.680720955,34.159070955,4.50165,0.02
 02/01  07:00:00,28.1843070822,2.16247158195,0.0,0.0,3.71167865564,18.077,42.6596066233,27.416736362,13.50495,1.73792026133
 02/01  08:00:00,25.6149939385,2.16247158195,0.0,0.0,3.71167865564,18.077,49.4323750058,22.6574054571,21.0077,5.76726954877
 02/01  09:00:00,20.6102779361,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0195451253,25.3983863144,15.0055,4.61565881093
 02/01  10:00:00,20.6160472016,2.16247158195,0.0,0.0,3.71167865564,13.077,46.0072345879,26.3892156127,15.0055,4.61251897521
 02/01  11:00:00,25.6157673368,2.16247158195,0.0,0.0,3.71167865564,18.077,60.1443069096,23.6695126178,33.0121,3.46269429177
 02/01  12:00:00,26.7717718516,2.16247158195,0.0,0.0,3.71167865564,18.077,62.5877700726,18.0345437448,40.51485,4.03837632779
 02/01  13:00:00,25.862695837,2.16247158195,0.0,0.0,3.71167865564,18.077,55.3720517382,15.3216453939,36.0132,4.03720634431
 02/01  14:00:00,25.6603035667,2.16247158195,0.0,0.0,3.71167865564,18.077,50.9409000281,15.9676662492,31.51155,3.46168377887
 02/01  15:00:00,20.6570834331,2.16247158195,0.0,0.0,3.71167865564,13.077,43.2420477227,19.3474232728,21.0077,2.88692444988
 02/01  16:00:00,20.6389214375,2.16247158195,0.0,0.0,3.71167865564,13.077,43.3232628119,20.929205003,19.50715,2.88690780888
 02/01  17:00:00,20.5560270196,2.16247158195,0.0,0.0,3.71167865564,13.077,46.7143166698,21.3188819323,22.50825,2.8871847375
 02/01  18:00:00,27.4540408964,2.16247158195,0.0,0.0,3.71167865564,18.077,48.708303392,19.736168159,25.50935,3.46278523292
 02/01  19:00:00,28.0912548013,2.16247158195,0.0,0.0,3.71167865564,18.077,49.7057832004,19.0060575866,25.50935,5.19037561385
 02/01  20:00:00,28.2328182795,2.16247158195,0.0,0.0,3.71167865564,18.077,50.0565290944,19.3545627378,25.50935,5.19261635656
 02/01  21:00:00,23.2135425066,2.16247158195,0.0,0.0,3.71167865564,13.077,48.004363705,20.8804578604,22.50825,4.61565584464
 02/01  22:00:00,23.1451025535,2.16247158195,0.0,0.0,3.71167865564,13.077,47.7260327626,21.527844826,21.0077,5.19048793665
 02/01  23:00:00,23.042015439,2.16247158195,0.0,0.0,3.71167865564,13.077,45.7945949657,23.1761897563,18.0066,4.61180520938
 02/01  24:00:00,24.2243627017,2.16247158195,0.0,0.0,3.71167865564,13.077,31.0854189688,25.7729141397,3.0011,2.31140482909
 02/02  01:00:00,13.757474584,2.16247158195,0.0,0.0,1.85583932782,5.577,36.7235022104,31.9837027323,3.0011,1.73869947808
 02/02  02:00:00,9.53495651951,0.0,0.0,0.0,0.618613109274,5.0,3.59317692264,0.0,3.0011,0.592076922643
 02/02  03:00:00,9.5600260029,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.56968217249,0.0,0.0,0.0,0.618613109274,5.0,3.59318281833,0.0,3.0011,0.592082818327
 02/02  05:00:00,9.71826011692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.7010725971,2.16247158195,0.0,0.0,1.85583932782,5.577,42.3425499148,37.8208999148,4.50165,0.02
 02/02  07:00:00,28.1720431666,2.16247158195,0.0,0.0,3.71167865564,18.077,46.9219915429,31.6791065544,13.50495,1.73793498842
 02/02  08:00:00,25.6016019954,2.16247158195,0.0,0.0,3.71167865564,18.077,53.5326651397,26.7576332253,21.0077,5.76733191442
 02/02  09:00:00,20.5988474952,2.16247158195,0.0,0.0,3.71167865564,13.077,48.0145144358,28.3932951047,15.0055,4.61571933108
 02/02  10:00:00,20.6095018239,2.16247158195,0.0,0.0,3.71167865564,13.077,48.4604080361,28.8423647491,15.0055,4.61254328693
 02/02  11:00:00,25.6078131984,2.16247158195,0.0,0.0,3.71167865564,18.077,62.3428890749,25.8684241207,33.0121,3.46236495423
 02/02  12:00:00,26.7510705163,2.16247158195,0.0,0.0,3.71167865564,18.077,68.3857452353,23.2591158422,40.51485,4.61177939317
 02/02  13:00:00,25.8271906785,2.16247158195,0.0,0.0,3.71167865564,18.077,60.5308975723,21.0550565492,36.0132,3.46264102317
 02/02  14:00:00,25.6297542906,2.16247158195,0.0,0.0,3.71167865564,18.077,56.4975151682,21.5242040407,31.51155,3.4617611275
 02/02  15:00:00,20.6288356834,2.16247158195,0.0,0.0,3.71167865564,13.077,48.588666739,24.6943876394,21.0077,2.88657909953
 02/02  16:00:00,20.6115827531,2.16247158195,0.0,0.0,3.71167865564,13.077,49.3039497259,26.9104463921,19.50715,2.88635333383
 02/02  17:00:00,20.5290313184,2.16247158195,0.0,0.0,3.71167865564,13.077,52.9843180121,27.5890997973,22.50825,2.88696821489
 02/02  18:00:00,27.4324002178,2.16247158195,0.0,0.0,3.71167865564,18.077,52.7180723991,23.7459659298,25.50935,3.46275646926
 02/02  19:00:00,28.0695297234,2.16247158195,0.0,0.0,3.71167865564,18.077,53.5910432179,22.8912030337,25.50935,5.1904901842
 02/02  20:00:00,28.2187415944,2.16247158195,0.0,0.0,3.71167865564,18.077,53.2356960335,21.9587874356,25.50935,5.76755859787
 02/02  21:00:00,23.2076847854,2.16247158195,0.0,0.0,3.71167865564,13.077,49.7627188738,22.6424493965,22.50825,4.61201947727
 02/02  22:00:00,23.1359252298,2.16247158195,0.0,0.0,3.71167865564,13.077,49.8149022004,24.1921548008,21.0077,4.61504739958
 02/02  23:00:00,23.0278410434,2.16247158195,0.0,0.0,3.71167865564,13.077,48.9241686791,26.3055509888,18.0066,4.61201769029
 02/02  24:00:00,24.2117553757,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9331519928,29.6205385784,3.0011,2.31151341434
 02/03  01:00:00,13.7358881104,2.16247158195,0.0,0.0,1.85583932782,5.577,41.0488937718,36.3094235161,3.0011,1.73837025565
 02/03  02:00:00,9.5129627791,0.0,0.0,0.0,0.618613109274,5.0,3.59317799138,0.0,3.0011,0.592077991379
 02/03  03:00:00,9.53561278913,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.54338188482,0.0,0.0,0.0,0.618613109274,5.0,3.59315803681,0.0,3.0011,0.592058036807
 02/03  05:00:00,10.2073677322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.1849647585,2.16247158195,0.0,0.0,1.85583932782,5.577,47.4878291222,42.3941151615,4.50165,0.592063960729
 02/03  07:00:00,28.3692653968,2.16247158195,0.0,0.0,3.71167865564,18.077,51.725136138,37.0549874688,13.50495,1.16519866918
 02/03  08:00:00,25.5662979495,2.16247158195,0.0,0.0,3.71167865564,18.077,60.7992289765,34.0238912957,21.0077,5.76763768083
 02/03  09:00:00,20.5634027787,2.16247158195,0.0,0.0,3.71167865564,13.077,55.6463407286,35.4500551559,15.0055,5.19078557268
 02/03  10:00:00,20.5736619254,2.16247158195,0.0,0.0,3.71167865564,13.077,54.1285952251,35.0845842351,15.0055,4.03851099002
 02/03  11:00:00,25.5705416339,2.16247158195,0.0,0.0,3.71167865564,18.077,67.3927918119,30.9176759339,33.0121,3.46301587799
 02/03  12:00:00,26.7279089099,2.16247158195,0.0,0.0,3.71167865564,18.077,72.4356175183,27.308102095,40.51485,4.61266542335
