Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  13:00:00,25.7889401604,2.16247158195,0.0,0.0,3.71167865564,18.077,64.2291173003,24.7527731176,36.0132,3.46314418262
 02/03  14:00:00,25.5875393722,2.16247158195,0.0,0.0,3.71167865564,18.077,60.0233242813,25.0504834913,31.51155,3.46129079007
 02/03  15:00:00,20.5854938537,2.16247158195,0.0,0.0,3.71167865564,13.077,52.7976497858,28.9029754101,21.0077,2.88697437568
 02/03  16:00:00,20.5689891589,2.16247158195,0.0,0.0,3.71167865564,13.077,54.2086619009,31.8143503138,19.50715,2.88716158709
 02/03  17:00:00,20.4868646889,2.16247158195,0.0,0.0,3.71167865564,13.077,58.1259094598,32.7305077205,22.50825,2.88715173928
 02/03  18:00:00,27.3906946271,2.16247158195,0.0,0.0,3.71167865564,18.077,60.3069451978,31.3344194545,25.50935,3.46317574333
 02/03  19:00:00,28.0273697341,2.16247158195,0.0,0.0,3.71167865564,18.077,62.5269920684,31.8280886058,25.50935,5.18955346256
 02/03  20:00:00,28.0253268941,2.16247158195,0.0,0.0,3.71167865564,18.077,63.267361618,31.9900482242,25.50935,5.7679633938
 02/03  21:00:00,23.0185350685,2.16247158195,0.0,0.0,3.71167865564,13.077,60.5660814524,33.4454817893,22.50825,4.61234966308
 02/03  22:00:00,22.9839698621,2.16247158195,0.0,0.0,3.71167865564,13.077,59.8499306953,34.2268443081,21.0077,4.6153863872
 02/03  23:00:00,22.9836155535,2.16247158195,0.0,0.0,3.71167865564,13.077,58.4986142308,35.8796574125,18.0066,4.61235681829
 02/03  24:00:00,24.1830564419,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5470959972,39.2343109821,3.0011,2.31168501509
 02/04  01:00:00,13.7051971141,2.16247158195,0.0,0.0,1.85583932782,5.577,50.9218993429,46.1827123416,3.0011,1.73808700136
 02/04  02:00:00,9.47630824605,0.0,0.0,0.0,0.618613109274,5.0,3.59319424463,0.0,3.0011,0.59209424463
 02/04  03:00:00,9.50085816538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.51455700057,0.0,0.0,0.0,0.618613109274,5.0,3.59314841654,0.0,3.0011,0.592048416544
 02/04  05:00:00,9.66576651056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.6587808151,2.16247158195,0.0,0.0,1.85583932782,5.577,56.2966618376,51.2029574818,4.50165,0.5920543558
 02/04  07:00:00,28.1320449903,2.16247158195,0.0,0.0,3.71167865564,18.077,58.9062691321,44.2360318357,13.50495,1.16528729639
 02/04  08:00:00,25.556602031,2.16247158195,0.0,0.0,3.71167865564,18.077,62.035218189,39.289428629,21.0077,1.73808955995
 02/04  09:00:00,20.55541031,2.16247158195,0.0,0.0,3.71167865564,13.077,54.6519682417,37.9081773166,15.0055,1.7382909251
 02/04  10:00:00,20.5661841892,2.16247158195,0.0,0.0,3.71167865564,13.077,55.1253920694,35.5048692913,15.0055,4.61502277805
 02/04  11:00:00,25.5638857478,2.16247158195,0.0,0.0,3.71167865564,18.077,68.9111947941,31.8601643547,33.0121,4.03893043944
 02/04  12:00:00,26.7224704973,2.16247158195,0.0,0.0,3.71167865564,18.077,74.1781424299,29.0483881933,40.51485,4.61490423663
 02/04  13:00:00,25.7890845747,2.16247158195,0.0,0.0,3.71167865564,18.077,66.4051044942,25.7776729686,36.0132,4.61423152564
 02/04  14:00:00,25.5927043102,2.16247158195,0.0,0.0,3.71167865564,18.077,60.5422459708,24.9932498695,31.51155,4.03744610138
 02/04  15:00:00,20.5903267938,2.16247158195,0.0,0.0,3.71167865564,13.077,51.9486591214,26.9041258002,21.0077,4.0368333212
 02/04  16:00:00,20.5732228669,2.16247158195,0.0,0.0,3.71167865564,13.077,51.8874598885,28.9172484143,19.50715,3.46306147428
 02/04  17:00:00,20.4911235276,2.16247158195,0.0,0.0,3.71167865564,13.077,58.0096478037,32.0393972484,22.50825,3.46200055535
 02/04  18:00:00,27.3922522039,2.16247158195,0.0,0.0,3.71167865564,18.077,60.6570715055,31.1106265765,25.50935,4.03709492902
 02/04  19:00:00,28.0291065256,2.16247158195,0.0,0.0,3.71167865564,18.077,59.3886820995,29.2636387506,25.50935,4.61569334888
 02/04  20:00:00,28.1730533956,2.16247158195,0.0,0.0,3.71167865564,18.077,60.055161461,29.3555673808,25.50935,5.1902440801
 02/04  21:00:00,23.1571640821,2.16247158195,0.0,0.0,3.71167865564,13.077,57.9272219753,30.8043924634,22.50825,4.61457951182
 02/04  22:00:00,23.0906874771,2.16247158195,0.0,0.0,3.71167865564,13.077,59.4273146303,33.2292097753,21.0077,5.19040485507
 02/04  23:00:00,22.9881808859,2.16247158195,0.0,0.0,3.71167865564,13.077,54.7790915453,33.3100276648,18.0066,3.46246388046
 02/04  24:00:00,24.1879891509,2.16247158195,0.0,0.0,3.71167865564,13.077,40.1156126463,34.2276773946,3.0011,2.8868352517
 02/05  01:00:00,13.7086011399,2.16247158195,0.0,0.0,1.85583932782,5.577,46.4347086486,40.5485010263,3.0011,2.88510762231
 02/05  02:00:00,9.48374124962,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.51031306099,0.0,0.0,0.0,0.618613109274,5.0,3.59315170272,0.0,3.0011,0.592051702715
 02/05  04:00:00,9.52464056937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.67638702749,0.0,0.0,0.0,0.618613109274,5.0,3.59315763852,0.0,3.0011,0.592057638516
 02/05  06:00:00,13.6735198253,2.16247158195,0.0,0.0,1.85583932782,5.577,45.9953739033,41.4737239033,4.50165,0.02
 02/05  07:00:00,28.1585921992,2.16247158195,0.0,0.0,3.71167865564,18.077,48.2637199853,33.0208958033,13.50495,1.73787418197
 02/05  08:00:00,25.5934389973,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4703461219,28.297290285,21.0077,1.16535583696
 02/05  09:00:00,20.6008162451,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0625267814,28.3186744326,15.0055,1.73835234875
 02/05  10:00:00,20.6076944734,2.16247158195,0.0,0.0,3.71167865564,13.077,46.100592745,29.3572847964,15.0055,1.73780794858
 02/05  11:00:00,25.5978293209,2.16247158195,0.0,0.0,3.71167865564,18.077,65.0024828432,27.376973143,33.0121,4.61340970025
 02/05  12:00:00,26.7464993583,2.16247158195,0.0,0.0,3.71167865564,18.077,69.9629114731,24.834103352,40.51485,4.61395812104
 02/05  13:00:00,25.8168944035,2.16247158195,0.0,0.0,3.71167865564,18.077,64.0653119341,24.5898074781,36.0132,3.46230445599
 02/05  14:00:00,25.6130821503,2.16247158195,0.0,0.0,3.71167865564,18.077,61.1645599337,25.6161314307,31.51155,4.03687850297
 02/05  15:00:00,20.6124686107,2.16247158195,0.0,0.0,3.71167865564,13.077,51.8905686155,27.9961461896,21.0077,2.88672242597
 02/05  16:00:00,20.5958245938,2.16247158195,0.0,0.0,3.71167865564,13.077,51.3843265341,28.9904598731,19.50715,2.88671666097
 02/05  17:00:00,20.5118706078,2.16247158195,0.0,0.0,3.71167865564,13.077,55.3274322239,29.9323513252,22.50825,2.88683089871
 02/05  18:00:00,27.410105404,2.16247158195,0.0,0.0,3.71167865564,18.077,57.4818472447,28.5099551802,25.50935,3.46254206444
 02/05  19:00:00,28.0472730435,2.16247158195,0.0,0.0,3.71167865564,18.077,56.9932115289,26.8683455892,25.50935,4.61551593974
 02/05  20:00:00,28.1919690964,2.16247158195,0.0,0.0,3.71167865564,18.077,56.9495476486,26.8246333666,25.50935,4.61556428202
 02/05  21:00:00,23.1791684527,2.16247158195,0.0,0.0,3.71167865564,13.077,54.8708520626,28.3256011317,22.50825,4.03700093094
 02/05  22:00:00,23.1123524316,2.16247158195,0.0,0.0,3.71167865564,13.077,54.5593646642,28.9379146082,21.0077,4.61375005607
 02/05  23:00:00,23.0114985556,2.16247158195,0.0,0.0,3.71167865564,13.077,51.760269417,29.7174662506,18.0066,4.03620316641
 02/05  24:00:00,24.2049977005,2.16247158195,0.0,0.0,3.71167865564,13.077,37.2840175742,32.5441511355,3.0011,1.73876643865
 02/06  01:00:00,13.7253702428,2.16247158195,0.0,0.0,1.85583932782,5.577,43.9660533342,39.2267352722,3.0011,1.73821806201
 02/06  02:00:00,9.50115376084,0.0,0.0,0.0,0.618613109274,5.0,3.59318498916,0.0,3.0011,0.592084989161
 02/06  03:00:00,9.52688178534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  04:00:00,9.54064327307,0.0,0.0,0.0,0.618613109274,5.0,3.59319089761,0.0,3.0011,0.592090897606
 02/06  05:00:00,9.6919294829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  06:00:00,13.6810916552,2.16247158195,0.0,0.0,1.85583932782,5.577,46.7385754736,41.6448804432,4.50165,0.592045030408
 02/06  07:00:00,28.1554513697,2.16247158195,0.0,0.0,3.71167865564,18.077,49.4965628851,34.8262364529,13.50495,1.16537643228
 02/06  08:00:00,25.5833748433,2.16247158195,0.0,0.0,3.71167865564,18.077,57.3543387737,30.5789375578,21.0077,5.76770121589
 02/06  09:00:00,20.5873935619,2.16247158195,0.0,0.0,3.71167865564,13.077,51.1998457413,31.0036576672,15.0055,5.19068807407
 02/06  10:00:00,20.5986745717,2.16247158195,0.0,0.0,3.71167865564,13.077,50.1806668077,31.1365517555,15.0055,4.03861505211
 02/06  11:00:00,25.5968680633,2.16247158195,0.0,0.0,3.71167865564,18.077,64.58032016,27.5317072565,33.0121,4.03651290349
 02/06  12:00:00,26.7483635047,2.16247158195,0.0,0.0,3.71167865564,18.077,67.9894920026,23.4362043575,40.51485,4.0384376451
 02/06  13:00:00,25.8312966617,2.16247158195,0.0,0.0,3.71167865564,18.077,59.2194765176,19.7433808263,36.0132,3.46289569123
 02/06  14:00:00,25.6381557651,2.16247158195,0.0,0.0,3.71167865564,18.077,53.7460405751,18.7733969039,31.51155,3.46109367115
 02/06  15:00:00,20.6384932859,2.16247158195,0.0,0.0,3.71167865564,13.077,45.344371324,21.4498623989,21.0077,2.88680892504
 02/06  16:00:00,20.6195481793,2.16247158195,0.0,0.0,3.71167865564,13.077,46.838274718,24.4443191778,19.50715,2.88680554026
 02/06  17:00:00,20.5324573758,2.16247158195,0.0,0.0,3.71167865564,13.077,51.1566510364,25.7615988744,22.50825,2.88680216204
 02/06  18:00:00,27.4290704754,2.16247158195,0.0,0.0,3.71167865564,18.077,53.3525552364,23.8063207776,25.50935,4.03688445881
 02/06  19:00:00,28.0530296069,2.16247158195,0.0,0.0,3.71167865564,18.077,56.6619127733,26.5362104903,25.50935,4.61635228303
 02/06  20:00:00,28.1919758261,2.16247158195,0.0,0.0,3.71167865564,18.077,58.4723773248,27.1951744947,25.50935,5.76785283012
 02/06  21:00:00,23.1726943703,2.16247158195,0.0,0.0,3.71167865564,13.077,56.9296797475,29.8081542048,22.50825,4.61327554272
 02/06  22:00:00,23.106512299,2.16247158195,0.0,0.0,3.71167865564,13.077,55.9955095783,29.7968090356,21.0077,5.19100054273
 02/06  23:00:00,23.0137291803,2.16247158195,0.0,0.0,3.71167865564,13.077,50.6687765078,28.6237357522,18.0066,4.03844075564
 02/06  24:00:00,24.2105410918,2.16247158195,0.0,0.0,3.71167865564,13.077,35.4492181783,30.1357097865,3.0011,2.31240839181
 02/07  01:00:00,13.7321273937,2.16247158195,0.0,0.0,1.85583932782,5.577,42.6088103009,37.2965768779,3.0011,2.31113342306
 02/07  02:00:00,9.51141971455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.54038947297,0.0,0.0,0.0,0.618613109274,5.0,3.5931582857,0.0,3.0011,0.592058285699
 02/07  04:00:00,9.55458241413,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.2212390187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  06:00:00,14.2040237379,2.16247158195,0.0,0.0,1.85583932782,5.577,43.7577517149,38.6640116562,4.50165,0.592090058799
 02/07  07:00:00,28.390584007,2.16247158195,0.0,0.0,3.71167865564,18.077,47.1524052822,31.9097168929,13.50495,1.73773838928
 02/07  08:00:00,25.5850266233,2.16247158195,0.0,0.0,3.71167865564,18.077,54.8434898874,28.6435412958,21.0077,5.19224859161
 02/07  09:00:00,20.5798151347,2.16247158195,0.0,0.0,3.71167865564,13.077,50.6441041952,30.4484958795,15.0055,5.19010831567
 02/07  10:00:00,20.5906284804,2.16247158195,0.0,0.0,3.71167865564,13.077,49.2286324537,30.185265422,15.0055,4.03786703174
 02/07  11:00:00,25.5883660824,2.16247158195,0.0,0.0,3.71167865564,18.077,63.9329727024,26.8839424354,33.0121,4.036930267
 02/07  12:00:00,26.7392606302,2.16247158195,0.0,0.0,3.71167865564,18.077,67.7569635512,23.2038518023,40.51485,4.03826174898
 02/07  13:00:00,25.8170574395,2.16247158195,0.0,0.0,3.71167865564,18.077,59.6720004563,20.1956864925,36.0132,3.46311396376
 02/07  14:00:00,25.6156929571,2.16247158195,0.0,0.0,3.71167865564,18.077,55.5519555029,20.5787039144,31.51155,3.46170158851
 02/07  15:00:00,20.6198847016,2.16247158195,0.0,0.0,3.71167865564,13.077,45.3494438224,21.4547377587,21.0077,2.88700606374
 02/07  16:00:00,20.6150688397,2.16247158195,0.0,0.0,3.71167865564,13.077,43.1773408534,20.783089631,19.50715,2.88710122243
 02/07  17:00:00,20.5397324274,2.16247158195,0.0,0.0,3.71167865564,13.077,45.2690876921,19.8736899235,22.50825,2.88714776862
 02/07  18:00:00,26.8017869898,2.16247158195,0.0,0.0,3.71167865564,18.077,49.0826857861,19.5360919387,25.50935,4.0372438474
 02/07  19:00:00,28.0524333143,2.16247158195,0.0,0.0,3.71167865564,18.077,54.3123357183,24.1864297962,25.50935,4.61655592208
 02/07  20:00:00,28.0495378649,2.16247158195,0.0,0.0,3.71167865564,18.077,55.9555163233,24.6785577063,25.50935,5.76760861703
 02/07  21:00:00,23.0438750136,2.16247158195,0.0,0.0,3.71167865564,13.077,51.2668314058,24.1446638292,22.50825,4.61391757669
 02/07  22:00:00,22.998083223,2.16247158195,0.0,0.0,3.71167865564,13.077,53.1353324518,26.9369541118,21.0077,5.19067833999
 02/07  23:00:00,22.9858733059,2.16247158195,0.0,0.0,3.71167865564,13.077,54.6946325316,32.649883723,18.0066,4.03814880859
 02/07  24:00:00,24.1818770399,2.16247158195,0.0,0.0,3.71167865564,13.077,44.725086345,39.4115012791,3.0011,2.31248506595
 02/08  01:00:00,13.7030120598,2.16247158195,0.0,0.0,1.85583932782,5.577,53.6132648912,48.3007047663,3.0011,2.31146012486
 02/08  02:00:00,9.47157084991,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  03:00:00,9.49395360449,0.0,0.0,0.0,0.618613109274,5.0,3.59318549915,0.0,3.0011,0.59208549915
 02/08  04:00:00,9.50703816451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  05:00:00,9.65737961295,0.0,0.0,0.0,0.618613109274,5.0,3.59319138122,0.0,3.0011,0.592091381223
 02/08  06:00:00,13.6562944223,2.16247158195,0.0,0.0,1.85583932782,5.577,63.415343903,58.893693903,4.50165,0.02
 02/08  07:00:00,28.1301720617,2.16247158195,0.0,0.0,3.71167865564,18.077,66.997318995,51.7543899214,13.50495,1.73797907357
 02/08  08:00:00,25.5507542483,2.16247158195,0.0,0.0,3.71167865564,18.077,72.5611973291,46.3614773789,21.0077,5.19201995018
 02/08  09:00:00,20.5512419069,2.16247158195,0.0,0.0,3.71167865564,13.077,64.8346849668,44.6383205344,15.0055,5.19086443241
 02/08  10:00:00,20.5618199254,2.16247158195,0.0,0.0,3.71167865564,13.077,60.9630507982,41.9186256174,15.0055,4.03892518073
 02/08  11:00:00,25.5548088666,2.16247158195,0.0,0.0,3.71167865564,18.077,74.2610584381,37.2116540756,33.0121,4.03730436253
 02/08  12:00:00,26.7140500011,2.16247158195,0.0,0.0,3.71167865564,18.077,77.3059642153,32.7522782244,40.51485,4.03883599095
 02/08  13:00:00,25.7780843908,2.16247158195,0.0,0.0,3.71167865564,18.077,69.0105687626,28.961005121,36.0132,4.03636364157
 02/08  14:00:00,25.5767345455,2.16247158195,0.0,0.0,3.71167865564,18.077,61.6407207264,27.2419538125,31.51155,2.88721691389
 02/08  15:00:00,20.5753062702,2.16247158195,0.0,0.0,3.71167865564,13.077,52.3146163602,28.4203124902,21.0077,2.88660386994
 02/08  16:00:00,20.5599363171,2.16247158195,0.0,0.0,3.71167865564,13.077,52.3067429667,29.9124297713,19.50715,2.88716319544
 02/08  17:00:00,20.4786606093,2.16247158195,0.0,0.0,3.71167865564,13.077,56.3740306254,30.9786175802,22.50825,2.88716304524
 02/08  18:00:00,26.7491545827,2.16247158195,0.0,0.0,3.71167865564,18.077,59.154614868,29.6078995143,25.50935,4.03736535364
 02/08  19:00:00,28.01757395,2.16247158195,0.0,0.0,3.71167865564,18.077,60.8760050836,30.1756603307,25.50935,5.19099475286
 02/08  20:00:00,28.1600032564,2.16247158195,0.0,0.0,3.71167865564,18.077,62.0380575265,31.3360436174,25.50935,5.19266390904
 02/08  21:00:00,23.1438213571,2.16247158195,0.0,0.0,3.71167865564,13.077,61.3188152887,34.1959904466,22.50825,4.61457484213
 02/08  22:00:00,23.0795299637,2.16247158195,0.0,0.0,3.71167865564,13.077,62.601372131,36.4033020112,21.0077,5.19037011985
 02/08  23:00:00,22.9765810601,2.16247158195,0.0,0.0,3.71167865564,13.077,61.4469082116,39.4023582223,18.0066,4.03794998936
 02/08  24:00:00,24.1808682064,2.16247158195,0.0,0.0,3.71167865564,13.077,48.7058757286,43.3919631562,3.0011,2.31281257237
 02/09  01:00:00,13.7055702271,2.16247158195,0.0,0.0,1.85583932782,5.577,56.6305007953,51.3176155376,3.0011,2.31178525775
 02/09  02:00:00,9.46798416133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.49031578114,0.0,0.0,0.0,0.618613109274,5.0,3.59316138686,0.0,3.0011,0.592061386859
 02/09  04:00:00,9.50435162994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  05:00:00,9.65555492025,0.0,0.0,0.0,0.618613109274,5.0,3.59316730724,0.0,3.0011,0.592067307239
 02/09  06:00:00,13.6557727081,2.16247158195,0.0,0.0,1.85583932782,5.577,63.1249078843,58.6032578843,4.50165,0.02
 02/09  07:00:00,28.130106682,2.16247158195,0.0,0.0,3.71167865564,18.077,67.1277521921,51.884902838,13.50495,1.73789935411
 02/09  08:00:00,25.5507559764,2.16247158195,0.0,0.0,3.71167865564,18.077,72.6317599983,46.431692872,21.0077,5.19236712638
 02/09  09:00:00,20.5531148632,2.16247158195,0.0,0.0,3.71167865564,13.077,64.1126985457,43.9158223523,15.0055,5.19137619343
 02/09  10:00:00,20.5630836317,2.16247158195,0.0,0.0,3.71167865564,13.077,60.3382510936,40.7197203658,15.0055,4.61303072783
 02/09  11:00:00,25.5575031851,2.16247158195,0.0,0.0,3.71167865564,18.077,71.5563492398,35.0805800652,33.0121,3.46366917458
 02/09  12:00:00,26.716953363,2.16247158195,0.0,0.0,3.71167865564,18.077,72.917028575,28.3632867699,40.51485,4.03889180509
 02/09  13:00:00,25.7859645436,2.16247158195,0.0,0.0,3.71167865564,18.077,63.4547482124,23.4048844656,36.0132,4.03666374676
 02/09  14:00:00,25.5958283916,2.16247158195,0.0,0.0,3.71167865564,18.077,55.7955413868,20.8228029003,31.51155,3.46118848643
 02/09  15:00:00,20.6055056353,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5053524279,20.6111246161,21.0077,2.88652781182
 02/09  16:00:00,20.6005786722,2.16247158195,0.0,0.0,3.71167865564,13.077,42.3584997765,19.9642340479,19.50715,2.88711572865
 02/09  17:00:00,20.5219521653,2.16247158195,0.0,0.0,3.71167865564,13.077,45.1667086998,19.7713437851,22.50825,2.88711491469
 02/09  18:00:00,26.7860742767,2.16247158195,0.0,0.0,3.71167865564,18.077,48.3485934438,19.3758484269,25.50935,3.46339501693
 02/09  19:00:00,28.0473342133,2.16247158195,0.0,0.0,3.71167865564,18.077,52.8777676832,22.1775268827,25.50935,5.1908908005
 02/09  20:00:00,28.178992417,2.16247158195,0.0,0.0,3.71167865564,18.077,56.7532185759,26.0513387152,25.50935,5.1925298607
 02/09  21:00:00,23.1591025897,2.16247158195,0.0,0.0,3.71167865564,13.077,56.0875075304,28.964039301,22.50825,4.61521822944
 02/09  22:00:00,23.0900526488,2.16247158195,0.0,0.0,3.71167865564,13.077,56.0356781363,29.8379328401,21.0077,5.1900452962
 02/09  23:00:00,22.9846111344,2.16247158195,0.0,0.0,3.71167865564,13.077,53.5675999217,31.523352452,18.0066,4.03764746975
 02/09  24:00:00,24.1833310725,2.16247158195,0.0,0.0,3.71167865564,13.077,40.955930657,35.0693774657,3.0011,2.88545319122
 02/10  01:00:00,13.7051349072,2.16247158195,0.0,0.0,1.85583932782,5.577,47.5470834644,42.8074046306,3.0011,1.73857883379
 02/10  02:00:00,9.47565367042,0.0,0.0,0.0,0.618613109274,5.0,3.59318906646,0.0,3.0011,0.592089066457
 02/10  03:00:00,9.5001633879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  04:00:00,9.51399405447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.1817388786,0.0,0.0,0.0,0.618613109274,5.0,3.59319494287,0.0,3.0011,0.592094942873
 02/10  06:00:00,14.1701534175,2.16247158195,0.0,0.0,1.85583932782,5.577,57.8098484514,53.2881984514,4.50165,0.02
 02/10  07:00:00,28.3596662371,2.16247158195,0.0,0.0,3.71167865564,18.077,61.8070470008,46.5639581794,13.50495,1.73813882139
 02/10  08:00:00,25.5560163932,2.16247158195,0.0,0.0,3.71167865564,18.077,66.6410643444,39.8661272897,21.0077,5.76723705466
 02/10  09:00:00,20.5582246761,2.16247158195,0.0,0.0,3.71167865564,13.077,57.4039272802,37.7817336047,15.0055,4.61669367548
 02/10  10:00:00,20.5682590556,2.16247158195,0.0,0.0,3.71167865564,13.077,54.8783524969,35.2598779407,15.0055,4.61297455623
 02/10  11:00:00,25.5642288364,2.16247158195,0.0,0.0,3.71167865564,18.077,66.8833736075,30.4079730087,33.0121,3.46330059882
 02/10  12:00:00,26.7292763083,2.16247158195,0.0,0.0,3.71167865564,18.077,69.7736159886,25.2200345944,40.51485,4.03873139422
 02/10  13:00:00,25.8061338261,2.16247158195,0.0,0.0,3.71167865564,18.077,60.8741800984,20.8236348778,36.0132,4.03734522058
 02/10  14:00:00,25.6071341031,2.16247158195,0.0,0.0,3.71167865564,18.077,55.8168206028,20.8437457387,31.51155,3.46152486405
 02/10  15:00:00,20.6112822056,2.16247158195,0.0,0.0,3.71167865564,13.077,45.8654107409,21.9706170136,21.0077,2.88709372726
 02/10  16:00:00,20.5953511494,2.16247158195,0.0,0.0,3.71167865564,13.077,46.4031752477,24.008964935,19.50715,2.88706031268
 02/10  17:00:00,20.5084454883,2.16247158195,0.0,0.0,3.71167865564,13.077,51.947870317,26.5522101014,22.50825,2.88741021562
 02/10  18:00:00,26.7689602532,2.16247158195,0.0,0.0,3.71167865564,18.077,56.4230609503,27.4503139133,25.50935,3.46339703699
 02/10  19:00:00,28.0361196478,2.16247158195,0.0,0.0,3.71167865564,18.077,60.4513921537,29.7511510135,25.50935,5.19089114022
 02/10  20:00:00,28.0363135831,2.16247158195,0.0,0.0,3.71167865564,18.077,61.6814018735,30.4046289408,25.50935,5.76742293268
 02/10  21:00:00,23.0279850543,2.16247158195,0.0,0.0,3.71167865564,13.077,60.5672130231,33.4469225397,22.50825,4.61204048338
 02/10  22:00:00,22.9920040513,2.16247158195,0.0,0.0,3.71167865564,13.077,61.8741552013,36.251225972,21.0077,4.61522922929
 02/10  23:00:00,22.9892262789,2.16247158195,0.0,0.0,3.71167865564,13.077,61.103450143,38.4848106442,18.0066,4.6120394988
 02/10  24:00:00,24.1876396856,2.16247158195,0.0,0.0,3.71167865564,13.077,48.1159430502,42.8032904143,3.0011,2.31155263588
 02/11  01:00:00,13.7058529886,2.16247158195,0.0,0.0,1.85583932782,5.577,55.9420728786,51.2025705568,3.0011,1.73840232181
 02/11  02:00:00,9.47718268142,0.0,0.0,0.0,0.618613109274,5.0,3.59318839952,0.0,3.0011,0.592088399517
 02/11  03:00:00,9.50170194401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.51529022782,0.0,0.0,0.0,0.618613109274,5.0,3.59316846324,0.0,3.0011,0.592068463242
 02/11  05:00:00,9.66615996697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.6597002499,2.16247158195,0.0,0.0,1.85583932782,5.577,60.3382902495,55.2445658789,4.50165,0.592074370581
 02/11  07:00:00,28.1351695206,2.16247158195,0.0,0.0,3.71167865564,18.077,64.4467322558,49.7765604686,13.50495,1.16522178713
 02/11  08:00:00,25.5616647474,2.16247158195,0.0,0.0,3.71167865564,18.077,66.3390697848,43.5932167821,21.0077,1.73815300269
 02/11  09:00:00,20.5716409337,2.16247158195,0.0,0.0,3.71167865564,13.077,51.3856657109,34.6417964255,15.0055,1.73836928547
 02/11  10:00:00,20.6126318226,2.16247158195,0.0,0.0,3.71167865564,13.077,44.4394835788,24.8186616755,15.0055,4.61532190328
 02/11  11:00:00,25.6318091746,2.16247158195,0.0,0.0,3.71167865564,18.077,52.5784026745,15.5271868841,33.0121,4.03911579044
 02/11  12:00:00,26.7736818468,2.16247158195,0.0,0.0,3.71167865564,18.077,53.5348788611,8.40487966754,40.51485,4.61514919355
 02/11  13:00:00,25.889405272,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4811195445,3.85374483069,36.0132,4.61417471381
 02/11  14:00:00,25.6901606204,2.16247158195,0.0,0.0,3.71167865564,18.077,39.2186852533,3.66939862823,31.51155,4.03773662508
 02/11  15:00:00,20.6802960425,2.16247158195,0.0,0.0,3.71167865564,13.077,32.9928009853,7.94786488194,21.0077,4.03723610338
 02/11  16:00:00,20.6488377798,2.16247158195,0.0,0.0,3.71167865564,13.077,35.9897968344,13.0194233877,19.50715,3.46322344665
 02/11  17:00:00,20.550836915,2.16247158195,0.0,0.0,3.71167865564,13.077,43.9244460984,17.9541378928,22.50825,3.46205820561
 02/11  18:00:00,26.8128070383,2.16247158195,0.0,0.0,3.71167865564,18.077,48.8224492223,19.2761636794,25.50935,4.03693554293
 02/11  19:00:00,28.0831564338,2.16247158195,0.0,0.0,3.71167865564,18.077,48.3911861707,18.2657979266,25.50935,4.61603824413
 02/11  20:00:00,28.2374697657,2.16247158195,0.0,0.0,3.71167865564,18.077,47.3607852813,16.6613780191,25.50935,5.19005726212
 02/11  21:00:00,23.237242924,2.16247158195,0.0,0.0,3.71167865564,13.077,42.1736281179,15.0509550199,22.50825,4.61442309805
 02/11  22:00:00,23.1879256893,2.16247158195,0.0,0.0,3.71167865564,13.077,37.5029431302,11.3050011377,21.0077,5.19024199258
 02/11  23:00:00,23.101230626,2.16247158195,0.0,0.0,3.71167865564,13.077,30.6754743462,9.20660295554,18.0066,3.46227139065
 02/11  24:00:00,24.2611781128,2.16247158195,0.0,0.0,3.71167865564,13.077,16.5144258174,10.6265723918,3.0011,2.88675342554
 02/12  01:00:00,13.830473259,2.16247158195,0.0,0.0,1.85583932782,5.577,21.4274040853,15.5412766796,3.0011,2.88502740565
 02/12  02:00:00,9.63553567603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.68320667973,0.0,0.0,0.0,0.618613109274,5.0,3.59318799089,0.0,3.0011,0.592087990885
 02/12  04:00:00,9.70193890291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  05:00:00,9.85522014345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  06:00:00,13.8370121258,2.16247158195,0.0,0.0,1.85583932782,5.577,16.1933005635,11.0995566945,4.50165,0.592093869007
 02/12  07:00:00,28.3009094132,2.16247158195,0.0,0.0,3.71167865564,18.077,22.2835404408,7.04076359483,13.50495,1.73782684599
 02/12  08:00:00,25.7041280176,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1187379636,7.9457135246,21.0077,1.16532443897
 02/12  09:00:00,20.680542622,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8395294675,13.0958837704,15.0055,1.73814569704
 02/12  10:00:00,20.6985590651,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1421457838,10.3983512697,15.0055,1.73829451412
 02/12  11:00:00,25.7096805669,2.16247158195,0.0,0.0,3.71167865564,18.077,43.8649040624,6.23952303067,33.0121,4.61328103175
 02/12  12:00:00,26.7996809272,2.16247158195,0.0,0.0,3.71167865564,18.077,51.0876657691,5.95930518521,40.51485,4.6135105839
 02/12  13:00:00,25.8775818929,2.16247158195,0.0,0.0,3.71167865564,18.077,49.3358777879,9.86017196838,36.0132,3.4625058195
 02/12  14:00:00,25.6578961167,2.16247158195,0.0,0.0,3.71167865564,18.077,49.6727424082,14.1243063566,31.51155,4.03688605156
 02/12  15:00:00,20.6429392859,2.16247158195,0.0,0.0,3.71167865564,13.077,42.7617430702,18.8672814252,21.0077,2.88676164496
 02/12  16:00:00,20.6199184074,2.16247158195,0.0,0.0,3.71167865564,13.077,43.279390696,20.8853847538,19.50715,2.88685594217
 02/12  17:00:00,20.5309753918,2.16247158195,0.0,0.0,3.71167865564,13.077,47.57065677,22.1756547641,22.50825,2.88675200593
 02/12  18:00:00,26.7958661456,2.16247158195,0.0,0.0,3.71167865564,18.077,51.1831230281,22.2113261587,25.50935,3.46244686945
 02/12  19:00:00,28.0635254651,2.16247158195,0.0,0.0,3.71167865564,18.077,51.2056213165,21.0808832302,25.50935,4.61538808634
 02/12  20:00:00,28.2024291077,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1209820653,21.9961936709,25.50935,4.61543839438
 02/12  21:00:00,23.1819293497,2.16247158195,0.0,0.0,3.71167865564,13.077,50.9740047896,24.4291286334,22.50825,4.03662615617
 02/12  22:00:00,23.1125122218,2.16247158195,0.0,0.0,3.71167865564,13.077,51.2143653351,25.5930406791,21.0077,4.61362465606
 02/12  23:00:00,23.0086871412,2.16247158195,0.0,0.0,3.71167865564,13.077,48.6934981821,27.2244834771,18.0066,3.46241470494
 02/12  24:00:00,24.1999499496,2.16247158195,0.0,0.0,3.71167865564,13.077,35.1519102217,29.8390610146,3.0011,2.31174920717
 02/13  01:00:00,13.726325138,2.16247158195,0.0,0.0,1.85583932782,5.577,40.7976196487,36.0583479968,3.0011,1.73817165191
 02/13  02:00:00,9.50534688416,0.0,0.0,0.0,0.618613109274,5.0,3.59319572038,0.0,3.0011,0.592095720384
 02/13  03:00:00,9.53330666301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  04:00:00,9.54046233035,0.0,0.0,0.0,0.618613109274,5.0,3.59317580612,0.0,3.0011,0.592075806119
 02/13  05:00:00,9.68097958236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.6627688324,2.16247158195,0.0,0.0,1.85583932782,5.577,49.3266717906,44.2329400948,4.50165,0.592081695782
 02/13  07:00:00,28.1330054415,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1593243933,37.4890300952,13.50495,1.16534429813
 02/13  08:00:00,25.5577404193,2.16247158195,0.0,0.0,3.71167865564,18.077,59.9185968694,33.1433737653,21.0077,5.76752310414
 02/13  09:00:00,20.5620743857,2.16247158195,0.0,0.0,3.71167865564,13.077,52.2819970767,32.0853895878,15.0055,5.19110748893
 02/13  10:00:00,20.5821398097,2.16247158195,0.0,0.0,3.71167865564,13.077,48.3928611446,29.3483972782,15.0055,4.03896386636
 02/13  11:00:00,25.587276889,2.16247158195,0.0,0.0,3.71167865564,18.077,60.2584684177,23.782955768,33.0121,3.46341264974
 02/13  12:00:00,26.7410815865,2.16247158195,0.0,0.0,3.71167865564,18.077,64.3810586376,19.253858926,40.51485,4.61234971155
 02/13  13:00:00,25.8287998102,2.16247158195,0.0,0.0,3.71167865564,18.077,54.0871371742,14.6110522526,36.0132,3.46288492166
 02/13  14:00:00,25.6398469065,2.16247158195,0.0,0.0,3.71167865564,18.077,47.2074857094,12.2346450215,31.51155,3.46129068783
 02/13  15:00:00,20.6420443478,2.16247158195,0.0,0.0,3.71167865564,13.077,38.0471326233,14.152456013,21.0077,2.88697661033
 02/13  16:00:00,20.6282818991,2.16247158195,0.0,0.0,3.71167865564,13.077,37.6223734079,15.228253183,19.50715,2.88697022487
 02/13  17:00:00,20.5457398785,2.16247158195,0.0,0.0,3.71167865564,13.077,41.060745257,15.6651908406,22.50825,2.8873044164
 02/13  18:00:00,26.8147659635,2.16247158195,0.0,0.0,3.71167865564,18.077,43.5825190652,14.6096411794,25.50935,3.46352788576
 02/13  19:00:00,28.0801786051,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7639621296,16.0638119246,25.50935,5.19080020504
 02/13  20:00:00,28.2118016079,2.16247158195,0.0,0.0,3.71167865564,18.077,50.5338375572,19.2568709698,25.50935,5.76761658741
 02/13  21:00:00,23.1902688048,2.16247158195,0.0,0.0,3.71167865564,13.077,48.9876969458,21.8664412367,22.50825,4.61300570909
 02/13  22:00:00,23.1192943143,2.16247158195,0.0,0.0,3.71167865564,13.077,48.8000668567,22.6016798048,21.0077,5.19068705186
 02/13  23:00:00,23.0068401044,2.16247158195,0.0,0.0,3.71167865564,13.077,48.0559311284,26.0110530282,18.0066,4.03827810025
 02/13  24:00:00,24.1911754594,2.16247158195,0.0,0.0,3.71167865564,13.077,35.9080140888,30.5949004863,3.0011,2.31201360255
 02/14  01:00:00,13.7125031637,2.16247158195,0.0,0.0,1.85583932782,5.577,43.6038093164,38.2917227504,3.0011,2.31098656594
 02/14  02:00:00,9.48333601225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  03:00:00,9.50785150823,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.52164391946,0.0,0.0,0.0,0.618613109274,5.0,3.59317480411,0.0,3.0011,0.592074804109
 02/14  05:00:00,10.1893837194,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.1733332468,2.16247158195,0.0,0.0,1.85583932782,5.577,51.7372090297,46.6434783283,4.50165,0.592080701399
 02/14  07:00:00,27.7316236604,2.16247158195,0.0,0.0,3.71167865564,18.077,55.6222857287,40.3793879094,13.50495,1.73794781931
 02/14  08:00:00,25.5616526524,2.16247158195,0.0,0.0,3.71167865564,18.077,59.6282473582,33.4282103085,21.0077,5.19233704973
 02/14  09:00:00,20.5738331647,2.16247158195,0.0,0.0,3.71167865564,13.077,50.2122026175,30.0156026734,15.0055,5.19109994404
 02/14  10:00:00,20.598569612,2.16247158195,0.0,0.0,3.71167865564,13.077,45.1801071073,26.1355650093,15.0055,4.03904209792
 02/14  11:00:00,25.607685663,2.16247158195,0.0,0.0,3.71167865564,18.077,56.1157441303,19.0663280411,33.0121,4.03731608914
 02/14  12:00:00,26.7534046743,2.16247158195,0.0,0.0,3.71167865564,18.077,57.5474622458,12.9935473666,40.51485,4.03906487912
 02/14  13:00:00,25.8569245164,2.16247158195,0.0,0.0,3.71167865564,18.077,47.3428617521,7.86664925249,36.0132,3.46301249959
 02/14  14:00:00,25.668906432,2.16247158195,0.0,0.0,3.71167865564,18.077,39.6338874284,4.66096089768,31.51155,3.46137653072
 02/14  15:00:00,20.6765043806,2.16247158195,0.0,0.0,3.71167865564,13.077,29.5473524641,5.65262861556,21.0077,2.8870238485
 02/14  16:00:00,20.6605120452,2.16247158195,0.0,0.0,3.71167865564,13.077,29.498804846,7.10454275148,19.50715,2.88711209451
 02/14  17:00:00,20.5789830507,2.16247158195,0.0,0.0,3.71167865564,13.077,32.5880197284,7.19276621592,22.50825,2.8870035125
 02/14  18:00:00,26.8433988864,2.16247158195,0.0,0.0,3.71167865564,18.077,36.6472462439,7.10069127692,25.50935,4.03720496702
 02/14  19:00:00,28.1049053388,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4517688883,9.32628275478,25.50935,4.61613613355
 02/14  20:00:00,28.103806766,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2758054747,9.99977637125,25.50935,5.76667910341
 02/14  21:00:00,23.0932578373,2.16247158195,0.0,0.0,3.71167865564,13.077,38.9656091776,11.8439852188,22.50825,4.61337395881
 02/14  22:00:00,23.048894906,2.16247158195,0.0,0.0,3.71167865564,13.077,40.7051219319,14.5063320776,21.0077,5.19108985433
 02/14  23:00:00,23.0389286795,2.16247158195,0.0,0.0,3.71167865564,13.077,41.0683572672,19.0231738645,18.0066,4.03858340269
 02/14  24:00:00,24.2117719691,2.16247158195,0.0,0.0,3.71167865564,13.077,28.0909191715,22.7776333393,3.0011,2.31218583225
 02/15  01:00:00,13.7493244547,2.16247158195,0.0,0.0,1.85583932782,5.577,35.0825910717,29.770334728,3.0011,2.31115634366
 02/15  02:00:00,9.52694068811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.54811832532,0.0,0.0,0.0,0.618613109274,5.0,3.59316381609,0.0,3.0011,0.592063816094
 02/15  04:00:00,9.55347923559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.69496367368,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  06:00:00,13.6700980607,2.16247158195,0.0,0.0,1.85583932782,5.577,45.4072349817,40.3134894198,4.50165,0.592095561929
 02/15  07:00:00,27.5070921724,2.16247158195,0.0,0.0,3.71167865564,18.077,49.4246055989,34.1819034557,13.50495,1.73775214313
 02/15  08:00:00,25.5646659834,2.16247158195,0.0,0.0,3.71167865564,18.077,56.0849007952,29.8852429853,21.0077,5.19195780994
 02/15  09:00:00,20.5729709929,2.16247158195,0.0,0.0,3.71167865564,13.077,49.156762949,28.9601890475,15.0055,5.19107390153
 02/15  10:00:00,20.5931648064,2.16247158195,0.0,0.0,3.71167865564,13.077,45.336133544,26.2916634186,15.0055,4.0389701254
 02/15  11:00:00,25.5947258063,2.16247158195,0.0,0.0,3.71167865564,18.077,58.7272696848,21.6777179896,33.0121,4.03745169517
 02/15  12:00:00,26.7434080303,2.16247158195,0.0,0.0,3.71167865564,18.077,63.070796344,18.5172666447,40.51485,4.03867969926
 02/15  13:00:00,25.8302227072,2.16247158195,0.0,0.0,3.71167865564,18.077,54.5862342702,15.1105315706,36.0132,3.46250269963
 02/15  14:00:00,25.6283667504,2.16247158195,0.0,0.0,3.71167865564,18.077,50.8424322449,15.8690838743,31.51155,3.46179837059
 02/15  15:00:00,20.6242576835,2.16247158195,0.0,0.0,3.71167865564,13.077,43.3097962481,19.4148004768,21.0077,2.88729577134
 02/15  16:00:00,20.6116412654,2.16247158195,0.0,0.0,3.71167865564,13.077,42.2836417452,19.8895022754,19.50715,2.88698946979
 02/15  17:00:00,20.5267406108,2.16247158195,0.0,0.0,3.71167865564,13.077,46.0540161058,20.6586907353,22.50825,2.88707537049
 02/15  18:00:00,26.7873300354,2.16247158195,0.0,0.0,3.71167865564,18.077,51.1887693473,21.6419844306,25.50935,4.03743491673
 02/15  19:00:00,28.0465864132,2.16247158195,0.0,0.0,3.71167865564,18.077,54.9418104892,24.816354528,25.50935,4.61610596116
 02/15  20:00:00,28.1830749108,2.16247158195,0.0,0.0,3.71167865564,18.077,58.2350836126,26.958199994,25.50935,5.7675336186
 02/15  21:00:00,23.1629891528,2.16247158195,0.0,0.0,3.71167865564,13.077,55.8103259496,28.6884659847,22.50825,4.61360996483
 02/15  22:00:00,23.0952580066,2.16247158195,0.0,0.0,3.71167865564,13.077,57.3997469615,31.2015224267,21.0077,5.19052453488
 02/15  23:00:00,22.9888558049,2.16247158195,0.0,0.0,3.71167865564,13.077,59.3485357716,37.3037208694,18.0066,4.03821490216
 02/15  24:00:00,24.1865848548,2.16247158195,0.0,0.0,3.71167865564,13.077,48.2371468823,42.9237489592,3.0011,2.31229792313
 02/16  01:00:00,13.7055841501,2.16247158195,0.0,0.0,1.85583932782,5.577,52.7983448194,47.4859796402,3.0011,2.31126517926
 02/16  02:00:00,9.47999997857,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  03:00:00,9.50539757764,0.0,0.0,0.0,0.618613109274,5.0,3.59319006275,0.0,3.0011,0.592090062747
 02/16  04:00:00,9.51876918439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  05:00:00,9.66923628287,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,13.6598709009,2.16247158195,0.0,0.0,1.85583932782,5.577,54.7270967212,49.6333507836,4.50165,0.592095937584
 02/16  07:00:00,27.502043624,2.16247158195,0.0,0.0,3.71167865564,18.077,60.1650502072,44.9222692002,13.50495,1.73783100694
 02/16  08:00:00,25.563259572,2.16247158195,0.0,0.0,3.71167865564,18.077,62.4653216102,36.2650198028,21.0077,5.19260180738
 02/16  09:00:00,20.570935365,2.16247158195,0.0,0.0,3.71167865564,13.077,52.2050695811,32.00808197,15.0055,5.19148761107
 02/16  10:00:00,20.583737457,2.16247158195,0.0,0.0,3.71167865564,13.077,49.2546215927,30.2100000627,15.0055,4.03912152998
 02/16  11:00:00,25.5863470231,2.16247158195,0.0,0.0,3.71167865564,18.077,62.1827057029,25.1330104182,33.0121,4.03759528479
 02/16  12:00:00,26.7418553989,2.16247158195,0.0,0.0,3.71167865564,18.077,64.9531779631,20.3995814674,40.51485,4.03874649571
 02/16  13:00:00,25.8184029567,2.16247158195,0.0,0.0,3.71167865564,18.077,57.7919936785,18.3160894869,36.0132,3.46270419152
 02/16  14:00:00,25.617796059,2.16247158195,0.0,0.0,3.71167865564,18.077,53.3866345959,18.413387672,31.51155,3.46169692381
 02/16  15:00:00,20.6191387384,2.16247158195,0.0,0.0,3.71167865564,13.077,44.7138055746,20.8190196135,21.0077,2.88708596106
 02/16  16:00:00,20.6135059498,2.16247158195,0.0,0.0,3.71167865564,13.077,42.7703971658,20.3761775586,19.50715,2.8870696072
 02/16  17:00:00,20.5350474978,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0622239627,19.6668717754,22.50825,2.88710218728
 02/16  18:00:00,26.7934712951,2.16247158195,0.0,0.0,3.71167865564,18.077,50.5263255487,20.9794790274,25.50935,4.03749652129
 02/16  19:00:00,28.052612652,2.16247158195,0.0,0.0,3.71167865564,18.077,54.1289655371,24.0032074403,25.50935,4.6164080968
 02/16  20:00:00,28.183813819,2.16247158195,0.0,0.0,3.71167865564,18.077,59.427454826,28.1503681069,25.50935,5.76773671906
 02/16  21:00:00,23.1637110732,2.16247158195,0.0,0.0,3.71167865564,13.077,60.2182504857,33.0961515204,22.50825,4.61384896531
 02/16  22:00:00,23.0945327934,2.16247158195,0.0,0.0,3.71167865564,13.077,59.5409528095,33.3428325387,21.0077,5.19042027085
 02/16  23:00:00,22.9906595047,2.16247158195,0.0,0.0,3.71167865564,13.077,56.1354177708,34.0908468387,18.0066,4.03797093206
 02/16  24:00:00,24.1894941095,2.16247158195,0.0,0.0,3.71167865564,13.077,40.3623847139,35.0489604133,3.0011,2.3123243006
 02/17  01:00:00,13.708005369,2.16247158195,0.0,0.0,1.85583932782,5.577,45.752936619,40.4405463455,3.0011,2.31129027353
 02/17  02:00:00,9.48259974339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  03:00:00,9.50892938399,0.0,0.0,0.0,0.618613109274,5.0,3.59319609952,0.0,3.0011,0.592096099517
 02/17  04:00:00,9.52688419793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  05:00:00,10.1933231225,0.0,0.0,0.0,0.618613109274,5.0,3.59315026076,0.0,3.0011,0.592050260763
 02/17  06:00:00,14.1778239159,2.16247158195,0.0,0.0,1.85583932782,5.577,46.6401795913,42.1185295913,4.50165,0.02
 02/17  07:00:00,27.740714196,2.16247158195,0.0,0.0,3.71167865564,18.077,49.2096266566,33.9668282861,13.50495,1.73784837055
 02/17  08:00:00,25.5800106833,2.16247158195,0.0,0.0,3.71167865564,18.077,53.7610377674,27.5606639285,21.0077,5.19267383888
 02/17  09:00:00,20.5912691286,2.16247158195,0.0,0.0,3.71167865564,13.077,46.200065816,26.0039304963,15.0055,5.19063531973
 02/17  10:00:00,20.6100240085,2.16247158195,0.0,0.0,3.71167865564,13.077,42.9906893158,23.9467797395,15.0055,4.03840957632
 02/17  11:00:00,25.6195139755,2.16247158195,0.0,0.0,3.71167865564,18.077,54.7101019014,17.6608685223,33.0121,4.03713337913
 02/17  12:00:00,26.7608572397,2.16247158195,0.0,0.0,3.71167865564,18.077,56.3356186906,11.7824614073,40.51485,4.03830728332
 02/17  13:00:00,25.8743626251,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3655166914,5.88932739951,36.0132,3.46298929192
 02/17  14:00:00,25.6868153982,2.16247158195,0.0,0.0,3.71167865564,18.077,39.023825568,4.05052177797,31.51155,3.46175379004
 02/17  15:00:00,20.6936559745,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8155102409,5.92123632651,21.0077,2.88657391438
 02/17  16:00:00,20.6786790905,2.16247158195,0.0,0.0,3.71167865564,13.077,29.4581536188,7.06427253653,19.50715,2.8867310823
 02/17  17:00:00,20.5940940307,2.16247158195,0.0,0.0,3.71167865564,13.077,32.888789613,7.4935156904,22.50825,2.88702392259
 02/17  18:00:00,26.8581467099,2.16247158195,0.0,0.0,3.71167865564,18.077,36.2902026029,6.74381424436,25.50935,4.03703835855
 02/17  19:00:00,28.1099647941,2.16247158195,0.0,0.0,3.71167865564,18.077,40.9395932723,10.8141631199,25.50935,4.61608015238
 02/17  20:00:00,28.100634354,2.16247158195,0.0,0.0,3.71167865564,18.077,44.9585076554,13.6815194159,25.50935,5.76763823947
 02/17  21:00:00,23.0705050558,2.16247158195,0.0,0.0,3.71167865564,13.077,48.2480294634,21.1255421824,22.50825,4.61423728102
 02/17  22:00:00,23.0166510009,2.16247158195,0.0,0.0,3.71167865564,13.077,51.5493580561,25.3512173457,21.0077,5.1904407104
 02/17  23:00:00,23.0217890641,2.16247158195,0.0,0.0,3.71167865564,13.077,47.4680965553,25.4236217645,18.0066,4.03787479081
 02/17  24:00:00,24.2182977054,2.16247158195,0.0,0.0,3.71167865564,13.077,29.9363584975,24.6229913514,3.0011,2.31226714606
 02/18  01:00:00,13.7557006586,2.16247158195,0.0,0.0,1.85583932782,5.577,34.6325291442,29.3201980851,3.0011,2.31123105907
 02/18  02:00:00,9.52427307351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.53243647705,0.0,0.0,0.0,0.618613109274,5.0,3.59318185184,0.0,3.0011,0.59208185184
 02/18  04:00:00,9.54409249254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  05:00:00,9.69937782556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.6762903055,2.16247158195,0.0,0.0,1.85583932782,5.577,45.2914661054,40.1977283455,4.50165,0.592087759808
 02/18  07:00:00,27.5214712713,2.16247158195,0.0,0.0,3.71167865564,18.077,47.5986124909,32.3558590679,13.50495,1.73780342297
 02/18  08:00:00,25.5931947045,2.16247158195,0.0,0.0,3.71167865564,18.077,47.8682807842,25.6950623505,21.0077,1.1655184337
 02/18  09:00:00,20.6007988604,2.16247158195,0.0,0.0,3.71167865564,13.077,40.9167532237,24.1729808434,15.0055,1.73827238033
 02/18  10:00:00,20.619246034,2.16247158195,0.0,0.0,3.71167865564,13.077,40.9656738918,21.3453977126,15.0055,4.61477617928
 02/18  11:00:00,25.621564182,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8277838386,16.7767342085,33.0121,4.0389496301
 02/18  12:00:00,26.7561999557,2.16247158195,0.0,0.0,3.71167865564,18.077,58.8436314465,13.7139054939,40.51485,4.61487595256
 02/18  13:00:00,25.8485586966,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9903610334,11.3626568669,36.0132,4.61450416651
 02/18  14:00:00,25.6597698822,2.16247158195,0.0,0.0,3.71167865564,18.077,44.745459531,8.62186090865,31.51155,4.61204862233
 02/18  15:00:00,20.6630928592,2.16247158195,0.0,0.0,3.71167865564,13.077,32.5145555455,8.04372851972,21.0077,3.46312702579
 02/18  16:00:00,20.6479141435,2.16247158195,0.0,0.0,3.71167865564,13.077,30.7763754313,7.23218676566,19.50715,4.03703866563
 02/18  17:00:00,20.563632126,2.16247158195,0.0,0.0,3.71167865564,13.077,34.4380337788,9.0412323809,22.50825,2.88855139793
 02/18  18:00:00,26.8208445591,2.16247158195,0.0,0.0,3.71167865564,18.077,42.5029335658,12.9564388394,25.50935,4.03714472634
 02/18  19:00:00,28.0692071447,2.16247158195,0.0,0.0,3.71167865564,18.077,47.8721168236,17.1716850875,25.50935,5.19108173608
 02/18  20:00:00,28.2061171445,2.16247158195,0.0,0.0,3.71167865564,18.077,50.3446044272,20.219156163,25.50935,4.61609826426
 02/18  21:00:00,23.1877605766,2.16247158195,0.0,0.0,3.71167865564,13.077,48.9128177966,21.7894462556,22.50825,4.61512154091
 02/18  22:00:00,23.119008792,2.16247158195,0.0,0.0,3.71167865564,13.077,48.5928398279,22.3952756887,21.0077,5.18986413916
 02/18  23:00:00,23.0185107286,2.16247158195,0.0,0.0,3.71167865564,13.077,45.4327744001,23.3896345154,18.0066,4.03653988468
 02/18  24:00:00,24.2066022851,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3836521566,25.4960516006,3.0011,2.886500556
 02/19  01:00:00,13.746952624,2.16247158195,0.0,0.0,1.85583932782,5.577,36.0729627997,30.7603065608,3.0011,2.31155623899
 02/19  02:00:00,9.52806879974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.55326478554,0.0,0.0,0.0,0.618613109274,5.0,3.59314629871,0.0,3.0011,0.592046298713
 02/19  04:00:00,9.56563645888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.72141205734,0.0,0.0,0.0,0.618613109274,5.0,3.59315224313,0.0,3.0011,0.592052243128
 02/19  06:00:00,13.7045794874,2.16247158195,0.0,0.0,1.85583932782,5.577,37.8953261565,33.3736761565,4.50165,0.02
 02/19  07:00:00,27.5477281953,2.16247158195,0.0,0.0,3.71167865564,18.077,42.098137496,26.8551795819,13.50495,1.73800791411
 02/19  08:00:00,25.6165379679,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0281060451,21.2822574178,21.0077,1.73814862732
 02/19  09:00:00,20.6265447839,2.16247158195,0.0,0.0,3.71167865564,13.077,36.1252097762,19.9542114394,15.0055,1.16549833681
 02/19  10:00:00,20.6503223735,2.16247158195,0.0,0.0,3.71167865564,13.077,32.8852290206,16.1414889572,15.0055,1.73824006331
 02/19  11:00:00,25.6589679176,2.16247158195,0.0,0.0,3.71167865564,18.077,48.6610512584,11.0353155711,33.0121,4.61363568728
 02/19  12:00:00,26.7972405618,2.16247158195,0.0,0.0,3.71167865564,18.077,50.7228306482,5.59308288273,40.51485,4.61489776549
 02/19  13:00:00,25.9489590074,2.16247158195,0.0,0.0,3.71167865564,18.077,41.03784768,1.56162546313,36.0132,3.46302221688
 02/19  14:00:00,25.761184396,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3199479259,0.771572062104,31.51155,4.03682586382
 02/19  15:00:00,20.7665632413,2.16247158195,0.0,0.0,3.71167865564,13.077,26.3922547977,2.49783220914,21.0077,2.88672258853
 02/19  16:00:00,20.7534363242,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8311618414,2.43732040776,19.50715,2.88669143361
 02/19  17:00:00,20.6709187741,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1470501404,2.75202247703,22.50825,2.8867776634
 02/19  18:00:00,26.918180936,2.16247158195,0.0,0.0,3.71167865564,18.077,32.9961394147,4.02370801623,25.50935,3.46308139849
 02/19  19:00:00,28.1505816429,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8672749539,5.74309536062,25.50935,4.61482959326
 02/19  20:00:00,28.2697080526,2.16247158195,0.0,0.0,3.71167865564,18.077,40.0511501655,9.92665836281,25.50935,4.61514180266
 02/19  21:00:00,23.249738005,2.16247158195,0.0,0.0,3.71167865564,13.077,38.2076142412,11.6624310919,22.50825,4.03693314924
 02/19  22:00:00,23.1707083932,2.16247158195,0.0,0.0,3.71167865564,13.077,39.7239431354,14.1028781339,21.0077,4.61336500155
 02/19  23:00:00,23.0649571238,2.16247158195,0.0,0.0,3.71167865564,13.077,36.8442679084,15.3754849086,18.0066,3.46218299982
 02/19  24:00:00,24.2287112425,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9478719294,19.6351898076,3.0011,2.3115821218
 02/20  01:00:00,13.7657178702,2.16247158195,0.0,0.0,1.85583932782,5.577,33.5712174943,28.2580478123,3.0011,2.31206968199
 02/20  02:00:00,9.54613097774,0.0,0.0,0.0,0.618613109274,5.0,3.59316643169,0.0,3.0011,0.592066431693
 02/20  03:00:00,9.57799521407,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  04:00:00,9.58934696827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.73325210771,0.0,0.0,0.0,0.618613109274,5.0,3.59317234405,0.0,3.0011,0.592072344048
 02/20  06:00:00,13.7088823491,2.16247158195,0.0,0.0,1.85583932782,5.577,36.7789391426,32.2572891426,4.50165,0.02
