Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  07:00:00,27.5437966344,2.16247158195,0.0,0.0,3.71167865564,18.077,42.2997156523,27.0567032596,13.50495,1.73806239276
 02/20  08:00:00,25.6004164964,2.16247158195,0.0,0.0,3.71167865564,18.077,47.0073794295,24.2616922758,21.0077,1.73798715365
 02/20  09:00:00,20.5993378805,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4635272054,25.7199553724,15.0055,1.73807183303
 02/20  10:00:00,20.6097489849,2.16247158195,0.0,0.0,3.71167865564,13.077,41.7836349736,25.6128121829,15.0055,1.16532279072
 02/20  11:00:00,25.6050546047,2.16247158195,0.0,0.0,3.71167865564,18.077,60.3351910664,22.7084852654,33.0121,4.61460580094
 02/20  12:00:00,26.7479991328,2.16247158195,0.0,0.0,3.71167865564,18.077,65.5541730409,20.4247427235,40.51485,4.61458031742
 02/20  13:00:00,25.8339188076,2.16247158195,0.0,0.0,3.71167865564,18.077,58.0737369179,18.0231753596,36.0132,4.03736155834
 02/20  14:00:00,25.6476883069,2.16247158195,0.0,0.0,3.71167865564,18.077,49.9446651437,14.969945197,31.51155,3.46316994673
 02/20  15:00:00,20.6472959791,2.16247158195,0.0,0.0,3.71167865564,13.077,39.7375670754,15.8431650427,21.0077,2.88670203274
 02/20  16:00:00,20.631779262,2.16247158195,0.0,0.0,3.71167865564,13.077,38.550602803,16.1566690973,19.50715,2.88678370571
 02/20  17:00:00,20.5463632072,2.16247158195,0.0,0.0,3.71167865564,13.077,43.056608717,17.6613645672,22.50825,2.88699414984
 02/20  18:00:00,26.8050214192,2.16247158195,0.0,0.0,3.71167865564,18.077,49.181348615,19.6344140963,25.50935,4.03758451871
 02/20  19:00:00,28.0614290848,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9576701494,21.8340372036,25.50935,4.61428294585
 02/20  20:00:00,28.1906803261,2.16247158195,0.0,0.0,3.71167865564,18.077,56.1839987308,26.0603862883,25.50935,4.61426244247
 02/20  21:00:00,23.1657904108,2.16247158195,0.0,0.0,3.71167865564,13.077,55.7095420694,29.7384607273,22.50825,3.4628313421
 02/20  22:00:00,23.0970389111,2.16247158195,0.0,0.0,3.71167865564,13.077,59.1993681015,33.5774621512,21.0077,4.61420595026
 02/20  23:00:00,22.9914716734,2.16247158195,0.0,0.0,3.71167865564,13.077,58.0616057744,36.0186444362,18.0066,4.03636133821
 02/20  24:00:00,24.1904963985,2.16247158195,0.0,0.0,3.71167865564,13.077,42.9738196924,38.2338235197,3.0011,1.73889617273
 02/21  01:00:00,13.7086264654,2.16247158195,0.0,0.0,1.85583932782,5.577,50.8111850129,45.4990922814,3.0011,2.31099273153
 02/21  02:00:00,9.48336240178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  03:00:00,9.50858674956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  04:00:00,9.52162534325,0.0,0.0,0.0,0.618613109274,5.0,3.59317641843,0.0,3.0011,0.592076418431
 02/21  05:00:00,10.188641191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  06:00:00,14.1753816596,2.16247158195,0.0,0.0,1.85583932782,5.577,58.1592828749,53.0655505618,4.50165,0.592082313157
 02/21  07:00:00,27.7340544211,2.16247158195,0.0,0.0,3.71167865564,18.077,61.264246698,46.0213553924,13.50495,1.73794130555
 02/21  08:00:00,25.5692649585,2.16247158195,0.0,0.0,3.71167865564,18.077,63.3590131796,37.1580213446,21.0077,5.193291835
 02/21  09:00:00,20.601115251,2.16247158195,0.0,0.0,3.71167865564,13.077,48.7551547029,28.5581731303,15.0055,5.19148157255
 02/21  10:00:00,20.6580687217,2.16247158195,0.0,0.0,3.71167865564,13.077,36.5556519545,17.5110052753,15.0055,4.03914667915
 02/21  11:00:00,25.6642622179,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4607659556,7.9850213853,33.0121,3.46364457027
 02/21  12:00:00,26.7834003199,2.16247158195,0.0,0.0,3.71167865564,18.077,49.2279556628,4.10059844892,40.51485,4.61250721383
 02/21  13:00:00,25.8962657383,2.16247158195,0.0,0.0,3.71167865564,18.077,41.082966066,1.60709995699,36.0132,3.462666109
 02/21  14:00:00,25.6965226042,2.16247158195,0.0,0.0,3.71167865564,18.077,36.9565863598,1.98374496156,31.51155,3.46129139826
 02/21  15:00:00,20.7105681917,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2873170957,3.39290553713,21.0077,2.88671155859
 02/21  16:00:00,20.720977957,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9517457567,2.55790678976,19.50715,2.88668896695
 02/21  17:00:00,20.6337495512,2.16247158195,0.0,0.0,3.71167865564,13.077,28.6586828535,3.26314978806,22.50825,2.8872830654
 02/21  18:00:00,26.2364492858,2.16247158195,0.0,0.0,3.71167865564,18.077,34.2686393589,5.29575756728,25.50935,3.46353179163
 02/21  19:00:00,28.1111545807,2.16247158195,0.0,0.0,3.71167865564,18.077,42.0275407016,11.3267878451,25.50935,5.19140285646
 02/21  20:00:00,28.0962341489,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7276946467,15.4511350102,25.50935,5.76720963652
 02/21  21:00:00,23.0813645836,2.16247158195,0.0,0.0,3.71167865564,13.077,45.6206492343,18.5001218116,22.50825,4.61227742267
 02/21  22:00:00,23.04198965,2.16247158195,0.0,0.0,3.71167865564,13.077,45.148352309,19.5253912015,21.0077,4.61526110748
 02/21  23:00:00,23.0438221866,2.16247158195,0.0,0.0,3.71167865564,13.077,43.0138921567,20.3951816067,18.0066,4.61211055004
 02/21  24:00:00,24.2313949336,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3208653591,20.0079747701,3.0011,2.31179058897
 02/22  01:00:00,13.7858888985,2.16247158195,0.0,0.0,1.85583932782,5.577,29.3391355434,24.5994538632,3.0011,1.73858168027
 02/22  02:00:00,9.57222326391,0.0,0.0,0.0,0.618613109274,5.0,3.59315395331,0.0,3.0011,0.592053953307
 02/22  03:00:00,9.6112872634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  04:00:00,9.63179973877,0.0,0.0,0.0,0.618613109274,5.0,3.59315988552,0.0,3.0011,0.592059885522
 02/22  05:00:00,9.78507106109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  06:00:00,13.7740494189,2.16247158195,0.0,0.0,1.85583932782,5.577,26.6104706714,21.5167548649,4.50165,0.592065806502
 02/22  07:00:00,27.619063599,2.16247158195,0.0,0.0,3.71167865564,18.077,29.3952032066,14.7250584738,13.50495,1.16519473275
 02/22  08:00:00,25.6932484882,2.16247158195,0.0,0.0,3.71167865564,18.077,34.6790981692,7.90389057275,21.0077,5.76750759649
 02/22  09:00:00,20.7373660697,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3650096234,3.74269290293,15.0055,4.6168167205
 02/22  10:00:00,20.7920912009,2.16247158195,0.0,0.0,3.71167865564,13.077,20.4297386718,0.811192572845,15.0055,4.61304609897
 02/22  11:00:00,25.8530527619,2.16247158195,0.00361164752032,0.0,3.71167865564,18.077,36.4754884536,0.0,33.0121,3.46338845355
 02/22  12:00:00,27.3220333844,2.16247158195,0.308622416515,0.0,3.71167865564,18.077,44.5536572823,0.0,40.51485,4.03880728226
 02/22  13:00:00,27.2951853536,2.16247158195,1.07991884226,0.0,3.71167865564,18.077,40.0501235168,0.0,36.0132,4.03692351684
 02/22  14:00:00,27.3669071799,2.16247158195,1.38213771937,0.0,3.71167865564,18.077,34.9728684149,0.0,31.51155,3.46131841486
 02/22  15:00:00,22.0565631859,2.16247158195,1.06080861244,0.0,3.71167865564,13.077,23.8943972119,0.0,21.0077,2.88669721195
 02/22  16:00:00,21.6852334705,2.16247158195,0.712312420537,0.0,3.71167865564,13.077,22.3941901195,0.0,19.50715,2.88704011952
 02/22  17:00:00,21.3410287739,2.16247158195,0.466094860543,0.0,3.71167865564,13.077,25.3955332056,0.0,22.50825,2.88728320559
 02/22  18:00:00,26.8538379742,2.16247158195,0.370040729088,0.0,3.71167865564,18.077,28.9727184373,0.0,25.50935,3.4633684373
 02/22  19:00:00,28.3794641603,2.16247158195,0.0247102524067,0.0,3.71167865564,18.077,30.7002716379,0.0,25.50935,5.19092163788
 02/22  20:00:00,28.4818584007,2.16247158195,0.0,0.0,3.71167865564,18.077,30.701661446,0.0,25.50935,5.19231144598
 02/22  21:00:00,23.4174657721,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1563546059,0.0332780845955,22.50825,4.6148265213
 02/22  22:00:00,23.3157923278,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1982421658,0.0,21.0077,5.19054216584
 02/22  23:00:00,23.198808224,2.16247158195,0.0,0.0,3.71167865564,13.077,23.2473581851,1.20280645807,18.0066,4.03795172707
 02/22  24:00:00,24.3432396342,2.16247158195,0.0,0.0,3.71167865564,13.077,7.84731610514,2.53343426908,3.0011,2.31278183606
 02/23  01:00:00,13.9053422443,2.16247158195,0.0,0.0,1.85583932782,5.577,11.6061590626,6.29333121164,3.0011,2.31172785097
 02/23  02:00:00,9.67241896881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  03:00:00,9.69385470254,0.0,0.0,0.0,0.618613109274,5.0,3.59314758368,0.0,3.0011,0.592047583682
 02/23  04:00:00,9.69226240362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  05:00:00,9.83672938789,0.0,0.0,0.0,0.618613109274,5.0,3.59315352605,0.0,3.0011,0.592053526048
 02/23  06:00:00,13.8089525887,2.16247158195,0.0,0.0,1.85583932782,5.577,19.5271452071,15.0054952071,4.50165,0.02
 02/23  07:00:00,27.6566245574,2.16247158195,0.0,0.0,3.71167865564,18.077,22.8596605163,7.61686808955,13.50495,1.7378424267
 02/23  08:00:00,25.7532913077,2.16247158195,0.0,0.0,3.71167865564,18.077,28.97536691,2.77475689896,21.0077,5.19291001103
 02/23  09:00:00,20.7943988626,2.16247158195,0.0,0.0,3.71167865564,13.077,20.7874020193,0.590437139063,15.0055,5.19146488025
 02/23  10:00:00,20.8662749713,2.16247158195,0.00171451164951,0.0,3.71167865564,13.077,19.0444574658,0.0,15.0055,4.03895746575
 02/23  11:00:00,26.139296531,2.16247158195,0.208096845113,0.0,3.71167865564,18.077,37.0491962112,0.0,33.0121,4.03709621122
 02/23  12:00:00,28.1075992969,2.16247158195,1.03748515051,0.0,3.71167865564,18.077,44.5534509943,0.0,40.51485,4.03860099426
 02/23  13:00:00,27.9047352298,2.16247158195,1.63249747146,0.0,3.71167865564,18.077,40.0494355533,0.0,36.0132,4.03623555334
 02/23  14:00:00,27.7949697346,2.16247158195,1.77273797967,0.0,3.71167865564,18.077,34.3997098961,0.0,31.51155,2.88815989608
 02/23  15:00:00,22.4097483505,2.16247158195,1.38037234101,0.0,3.71167865564,13.077,23.8942841611,0.0,21.0077,2.88658416109
 02/23  16:00:00,22.0030929233,2.16247158195,0.997389484781,0.0,3.71167865564,13.077,22.3943654592,0.0,19.50715,2.88721545916
 02/23  17:00:00,21.742634376,2.16247158195,0.830113444579,0.0,3.71167865564,13.077,25.395312342,0.0,22.50825,2.88706234203
 02/23  18:00:00,27.4087865423,2.16247158195,0.878855763283,0.0,3.71167865564,18.077,29.5462435576,0.0,25.50935,4.03689355762
 02/23  19:00:00,28.9589946666,2.16247158195,0.553942091176,0.0,3.71167865564,18.077,30.125649902,0.0,25.50935,4.61629990201
 02/23  20:00:00,28.8041186042,2.16247158195,0.251320646999,0.0,3.71167865564,18.077,31.2763226691,0.0,25.50935,5.76697266906
 02/23  21:00:00,23.5172702031,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1215222685,0.0,22.50825,4.61327226848
 02/23  22:00:00,23.4203056725,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1985177352,0.0,21.0077,5.19081773522
 02/23  23:00:00,23.2871650365,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0684659773,0.0235892224449,18.0066,4.03827675482
 02/23  24:00:00,24.4243799467,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31333311933,0.0,3.0011,2.31223311933
 02/24  01:00:00,13.9965868324,2.16247158195,0.0,0.0,1.85583932782,5.577,7.22325015298,1.91101749063,3.0011,2.31113266235
 02/24  02:00:00,9.7486492796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.7773577139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  04:00:00,9.78909560034,0.0,0.0,0.0,0.618613109274,5.0,3.5931612646,0.0,3.0011,0.592061264597
 02/24  05:00:00,10.530027414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  06:00:00,14.4997789156,2.16247158195,0.0,0.0,1.85583932782,5.577,8.76438052744,3.67066334403,4.50165,0.592067183407
 02/24  07:00:00,28.0282972362,2.16247158195,0.0,0.0,3.71167865564,18.077,15.6971350949,1.02677550779,13.50495,1.16540958709
 02/24  08:00:00,25.862196117,2.16247158195,0.00909992533251,0.0,3.71167865564,18.077,26.7751094878,0.0,21.0077,5.76740948785
 02/24  09:00:00,20.8828675699,2.16247158195,0.0,0.0,3.71167865564,13.077,20.19642466,0.0,15.0055,5.19092466004
 02/24  10:00:00,20.9530525458,2.16247158195,0.0210425228705,0.0,3.71167865564,13.077,19.0444697204,0.0,15.0055,4.03896972039
 02/24  11:00:00,26.7147246462,2.16247158195,0.729784746054,0.0,3.71167865564,18.077,36.4755078202,0.0,33.0121,3.46340782025
 02/24  12:00:00,28.8277943775,2.16247158195,1.70034768145,0.0,3.71167865564,18.077,45.1271746879,0.0,40.51485,4.61232468785
 02/24  13:00:00,29.016516386,2.16247158195,2.66306475107,0.0,3.71167865564,18.077,39.4760653584,0.0,36.0132,3.46286535843
 02/24  14:00:00,29.2005447359,2.16247158195,3.12337301629,0.0,3.71167865564,18.077,34.9727869584,0.0,31.51155,3.46123695844
 02/24  15:00:00,23.4107881052,2.16247158195,2.3311396116,0.0,3.71167865564,13.077,23.894178911,0.0,21.0077,2.88647891096
 02/24  16:00:00,23.4955717306,2.16247158195,2.40744796725,0.0,3.71167865564,13.077,22.3938585454,0.0,19.50715,2.88670854538
 02/24  17:00:00,23.3269888455,2.16247158195,2.29098604635,0.0,3.71167865564,13.077,25.3955287819,0.0,22.50825,2.88727878195
 02/24  18:00:00,28.7852926451,2.16247158195,2.16309162829,0.0,3.71167865564,18.077,28.972565679,0.0,25.50935,3.46321567896
 02/24  19:00:00,30.2668275966,2.16247158195,1.75931835825,0.0,3.71167865564,18.077,30.6995887473,0.0,25.50935,5.19023874732
 02/24  20:00:00,29.9997012096,2.16247158195,1.50687610467,0.0,3.71167865564,18.077,30.7020496941,0.0,25.50935,5.1926996941
 02/24  21:00:00,24.6007306218,2.16247158195,1.12881292924,0.0,3.71167865564,13.077,27.1234594109,0.0,22.50825,4.61520941094
 02/24  22:00:00,24.217693708,2.16247158195,0.814909447587,0.0,3.71167865564,13.077,26.1975424858,0.0,21.0077,5.18984248579
 02/24  23:00:00,23.5814793297,2.16247158195,0.208432700165,0.0,3.71167865564,13.077,22.0442531988,0.0,18.0066,4.03765319876
 02/24  24:00:00,24.5118346361,2.16247158195,0.0,0.0,3.71167865564,13.077,5.88729476761,0.0,3.0011,2.88619476761
 02/25  01:00:00,14.1031481781,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76089542045,0.0209926013251,3.0011,1.73880281912
 02/25  02:00:00,9.82545138614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  03:00:00,9.84303101991,0.0,0.0,0.0,0.618613109274,5.0,3.59318067685,0.0,3.0011,0.592080676853
 02/25  04:00:00,9.85621342234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  05:00:00,10.0316008455,0.0,0.0,0.0,0.618613109274,5.0,3.59318656658,0.0,3.0011,0.592086566577
 02/25  06:00:00,14.0162148016,2.16247158195,0.0,0.0,1.85583932782,5.577,4.57509926283,0.0534492628305,4.50165,0.02
 02/25  07:00:00,27.8792286584,2.16247158195,0.00492443766606,0.0,3.71167865564,18.077,15.2429670002,0.0,13.50495,1.73801700024
 02/25  08:00:00,26.0900149108,2.16247158195,0.147990159124,0.0,3.71167865564,18.077,22.7457100444,0.0,21.0077,1.73801004442
 02/25  09:00:00,20.9409403884,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1709863944,0.0,15.0055,1.16548639444
 02/25  10:00:00,20.950288804,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6203519901,0.0,15.0055,4.61485199014
 02/25  11:00:00,25.9690813791,2.16247158195,0.0246027102371,0.0,3.71167865564,18.077,37.6241519912,0.0,33.0121,4.6120519912
 02/25  12:00:00,27.0396884585,2.16247158195,0.0341296725888,0.0,3.71167865564,18.077,45.1269424541,0.0,40.51485,4.61209245409
 02/25  13:00:00,26.1163637188,2.16247158195,0.0,0.0,3.71167865564,18.077,40.6261342401,0.0,36.0132,4.61293424013
 02/25  14:00:00,25.830531193,2.16247158195,0.0,0.0,3.71167865564,18.077,35.5500070741,0.0,31.51155,4.03845707412
 02/25  15:00:00,20.799997764,2.16247158195,0.0,0.0,3.71167865564,13.077,24.7266293422,0.255856480841,21.0077,3.4630728614
 02/25  16:00:00,20.7739828622,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9330582759,1.38934327169,19.50715,4.03656500422
 02/25  17:00:00,20.672287836,2.16247158195,0.0,0.0,3.71167865564,13.077,28.6626760002,3.26636951308,22.50825,2.88805648711
 02/25  18:00:00,26.2847029046,2.16247158195,0.0,0.0,3.71167865564,18.077,33.4334819763,3.8870619014,25.50935,4.03707007489
 02/25  19:00:00,28.1701844267,2.16247158195,0.0,0.0,3.71167865564,18.077,33.8760402521,3.17598991589,25.50935,5.1907003362
 02/25  20:00:00,28.3058080982,2.16247158195,0.0,0.0,3.71167865564,18.077,34.1974893374,4.07294586651,25.50935,4.61519347087
 02/25  21:00:00,23.2909241181,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6034201791,5.48028642739,22.50825,4.61488375173
 02/25  22:00:00,23.2238574059,2.16247158195,0.0,0.0,3.71167865564,13.077,32.2009854163,6.0028026132,21.0077,5.19048280313
 02/25  23:00:00,23.1152805311,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0755323723,7.60648647994,18.0066,3.46244589239
 02/25  24:00:00,24.2638932277,2.16247158195,0.0,0.0,3.71167865564,13.077,16.9264127098,11.0385558508,3.0011,2.886756859
 02/26  01:00:00,13.8191418182,2.16247158195,0.0,0.0,1.85583932782,5.577,24.5077818801,18.6217112345,3.0011,2.88497064559
 02/26  02:00:00,9.60465750605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.63120105831,0.0,0.0,0.0,0.618613109274,5.0,3.5931765732,0.0,3.0011,0.592076573201
 02/26  04:00:00,9.64600058117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.7996498927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.7784601699,2.16247158195,0.0,0.0,1.85583932782,5.577,26.5549825388,21.4612371652,4.50165,0.592095373602
 02/26  07:00:00,27.6202732807,2.16247158195,0.0,0.0,3.71167865564,18.077,30.0735569171,14.8308390835,13.50495,1.73776783363
 02/26  08:00:00,25.6840904047,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2567449018,11.0837739725,21.0077,1.16527092932
 02/26  09:00:00,20.6697919441,2.16247158195,0.0,0.0,3.71167865564,13.077,31.7815603107,15.0380159296,15.0055,1.73804438111
 02/26  10:00:00,20.6720221423,2.16247158195,0.0,0.0,3.71167865564,13.077,32.2960834762,15.5523100504,15.0055,1.7382734258
 02/26  11:00:00,25.6729703161,2.16247158195,0.0,0.0,3.71167865564,18.077,50.2098686126,12.5840968566,33.0121,4.61367175599
 02/26  12:00:00,26.8008682189,2.16247158195,0.0,0.0,3.71167865564,18.077,53.9525642328,8.82512099403,40.51485,4.61259323881
 02/26  13:00:00,25.9172657474,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1501664232,5.67475461558,36.0132,3.46221180766
 02/26  14:00:00,25.7253050497,2.16247158195,0.0,0.0,3.71167865564,18.077,40.7249268084,5.17685827102,31.51155,4.03651853742
 02/26  15:00:00,20.7292915386,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8744538369,6.97996684583,21.0077,2.8867869911
 02/26  16:00:00,20.7149358092,2.16247158195,0.0,0.0,3.71167865564,13.077,29.9264786464,7.53291741988,19.50715,2.88641122649
 02/26  17:00:00,20.6285879139,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6258842885,8.23089564413,22.50825,2.88673864437
 02/26  18:00:00,26.263169819,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7028969715,7.73076142638,25.50935,3.46278554508
 02/26  19:00:00,28.1686096591,2.16247158195,0.0,0.0,3.71167865564,18.077,35.6201151191,5.49717537652,25.50935,4.61358974258
 02/26  20:00:00,28.3162828533,2.16247158195,0.0,0.0,3.71167865564,18.077,35.3283137217,5.20550561371,25.50935,4.61345810798
 02/26  21:00:00,23.303277325,2.16247158195,0.0,0.0,3.71167865564,13.077,32.1568962164,6.18647131429,22.50825,3.46217490212
 02/26  22:00:00,23.2325718179,2.16247158195,0.0,0.0,3.71167865564,13.077,32.2281719469,6.60538091179,21.0077,4.61509103514
 02/26  23:00:00,23.1265469526,2.16247158195,0.0,0.0,3.71167865564,13.077,29.6867447321,7.64369089279,18.0066,4.03645383934
 02/26  24:00:00,24.2769593037,2.16247158195,0.0,0.0,3.71167865564,13.077,14.9585681183,10.219116659,3.0011,1.73835145935
 02/27  01:00:00,13.8417161316,2.16247158195,0.0,0.0,1.85583932782,5.577,20.5525143002,15.2400770294,3.0011,2.31133727082
 02/27  02:00:00,9.62653563823,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.6531490846,0.0,0.0,0.0,0.618613109274,5.0,3.59315607475,0.0,3.0011,0.592056074748
 02/27  04:00:00,9.66689742696,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.81860824776,0.0,0.0,0.0,0.618613109274,5.0,3.59316200358,0.0,3.0011,0.592062003585
 02/27  06:00:00,13.8001543759,2.16247158195,0.0,0.0,1.85583932782,5.577,22.5465650677,18.0249150677,4.50165,0.02
 02/27  07:00:00,27.0070450112,2.16247158195,0.0,0.0,3.71167865564,18.077,27.0069537016,11.7641419928,13.50495,1.73786170874
 02/27  08:00:00,25.7063386557,2.16247158195,0.0,0.0,3.71167865564,18.077,33.058694514,6.85891664704,21.0077,5.19207786693
 02/27  09:00:00,20.7213293964,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1050500063,5.90912391527,15.0055,5.19042609104
 02/27  10:00:00,20.7464125324,2.16247158195,0.0,0.0,3.71167865564,13.077,24.2298027848,5.18544828234,15.0055,4.03885450242
 02/27  11:00:00,25.7921306158,2.16247158195,0.0,0.0,3.71167865564,18.077,38.4078505885,1.35853016587,33.0121,4.03722042262
 02/27  12:00:00,26.9614769202,2.16247158195,0.00688325317271,0.0,3.71167865564,18.077,44.5530953163,0.0,40.51485,4.03824531632
 02/27  13:00:00,26.3550664385,2.16247158195,0.206641556562,0.0,3.71167865564,18.077,39.4764937412,0.0,36.0132,3.4632937412
 02/27  14:00:00,26.406158771,2.16247158195,0.474818842611,0.0,3.71167865564,18.077,34.9730538504,0.0,31.51155,3.46150385039
 02/27  15:00:00,20.9853571352,2.16247158195,0.0611972597669,0.0,3.71167865564,13.077,23.8945537178,0.0,21.0077,2.8868537178
 02/27  16:00:00,20.896080542,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4168339547,0.022712396863,19.50715,2.88697155785
 02/27  17:00:00,20.7400985906,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9625772826,0.567189524238,22.50825,2.88713775836
 02/27  18:00:00,26.3088748307,2.16247158195,0.0,0.0,3.71167865564,18.077,29.9269765363,0.954171747423,25.50935,3.46345478892
 02/27  19:00:00,28.1790376408,2.16247158195,0.0,0.0,3.71167865564,18.077,33.8226956578,3.12265638911,25.50935,5.19068926872
 02/27  20:00:00,28.2930937926,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3097262386,5.607767289,25.50935,5.19260894963
 02/27  21:00:00,23.265397688,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9263460899,7.80294868626,22.50825,4.61514740366
 02/27  22:00:00,23.1829559041,2.16247158195,0.0,0.0,3.71167865564,13.077,36.2514038914,10.0537952783,21.0077,5.18990861306
 02/27  23:00:00,23.0682031886,2.16247158195,0.0,0.0,3.71167865564,13.077,35.0311357292,12.9866249895,18.0066,4.03791073973
 02/27  24:00:00,24.2237743501,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9019550243,17.5880435448,3.0011,2.31281147952
 02/28  01:00:00,13.7618259729,2.16247158195,0.0,0.0,1.85583932782,5.577,31.2879119345,25.9750761986,3.0011,2.31173573589
 02/28  02:00:00,9.54611970133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  03:00:00,9.57357217723,0.0,0.0,0.0,0.618613109274,5.0,3.59314968565,0.0,3.0011,0.592049685651
 02/28  04:00:00,9.57956410006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.2377506297,0.0,0.0,0.0,0.618613109274,5.0,3.59315562467,0.0,3.0011,0.592055624667
 02/28  06:00:00,14.2034196113,2.16247158195,0.0,0.0,1.85583932782,5.577,40.0264110637,35.5047610637,4.50165,0.02
 02/28  07:00:00,27.1192760013,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6173827749,30.374597245,13.50495,1.73783552992
 02/28  08:00:00,25.5906979286,2.16247158195,0.0,0.0,3.71167865564,18.077,50.8722391952,24.6720087149,21.0077,5.19253048033
 02/28  09:00:00,20.6001793331,2.16247158195,0.0,0.0,3.71167865564,13.077,43.9365687286,23.7399704593,15.0055,5.19109826933
 02/28  10:00:00,20.6108411091,2.16247158195,0.0,0.0,3.71167865564,13.077,42.3797581296,23.3353351954,15.0055,4.03892293412
 02/28  11:00:00,25.6052999855,2.16247158195,0.0,0.0,3.71167865564,18.077,57.8522898583,20.8029119235,33.0121,4.03727793479
 02/28  12:00:00,26.7520845728,2.16247158195,0.0,0.0,3.71167865564,18.077,61.8878598043,17.3343085358,40.51485,4.0387012685
 02/28  13:00:00,25.8376619132,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8110876708,14.335700376,36.0132,3.46218729477
 02/28  14:00:00,25.6354360209,2.16247158195,0.0,0.0,3.71167865564,18.077,49.7483275378,14.7752827097,31.51155,3.46149482812
 02/28  15:00:00,20.6424162165,2.16247158195,0.0,0.0,3.71167865564,13.077,38.8922615664,14.9978049345,21.0077,2.88675663194
 02/28  16:00:00,20.6252151747,2.16247158195,0.0,0.0,3.71167865564,13.077,38.4034417701,16.0094379685,19.50715,2.88685380157
 02/28  17:00:00,20.5450634503,2.16247158195,0.0,0.0,3.71167865564,13.077,41.1811237338,15.7856424378,22.50825,2.88723129594
 02/28  18:00:00,26.1814434582,2.16247158195,0.0,0.0,3.71167865564,18.077,44.7107618998,15.737973109,25.50935,3.46343879079
 02/28  19:00:00,28.0704787488,2.16247158195,0.0,0.0,3.71167865564,18.077,50.7063956734,20.0057842859,25.50935,5.19126138751
 02/28  20:00:00,28.0609743963,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8754335281,22.5982601933,25.50935,5.76782333484
 02/28  21:00:00,23.0476850297,2.16247158195,0.0,0.0,3.71167865564,13.077,51.8118459104,25.1967945987,22.50825,4.10680131174
 02/28  22:00:00,23.0080740623,2.16247158195,0.0,0.0,3.71167865564,13.077,52.6627917594,26.5344077431,21.0077,5.12068401627
 02/28  23:00:00,23.0052538915,2.16247158195,0.0,0.0,3.71167865564,13.077,50.4442320739,28.4000508695,18.0066,4.0375812044
 02/28  24:00:00,24.2001687586,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1540245813,31.2676031327,3.0011,2.88532144859
 03/01  01:00:00,13.7231902622,2.16247158195,0.0,0.0,1.85583932782,5.577,42.6892175643,37.9492533634,3.0011,1.73886420091
 03/01  02:00:00,9.50121917135,0.0,0.0,0.0,0.618613109274,5.0,3.59314984403,0.0,3.0011,0.592049844034
 03/01  03:00:00,9.5281489279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.54135694022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  05:00:00,9.68633862911,0.0,0.0,0.0,0.618613109274,5.0,3.5931557828,0.0,3.0011,0.592055782798
 03/01  06:00:00,13.6701573424,2.16247158195,0.0,0.0,1.85583932782,5.577,49.041606967,44.519956967,4.50165,0.02
 03/01  07:00:00,26.8790746743,2.16247158195,0.0,0.0,3.71167865564,18.077,54.2444497682,39.001510294,13.50495,1.73798947418
 03/01  08:00:00,25.5813942912,2.16247158195,0.0,0.0,3.71167865564,18.077,56.6283348163,30.4277204969,21.0077,5.19291431945
 03/01  09:00:00,20.6350603857,2.16247158195,0.0,0.0,3.71167865564,13.077,39.8800859222,19.68315951,15.0055,5.19142641226
 03/01  10:00:00,20.6713167984,2.16247158195,0.0,0.0,3.71167865564,13.077,30.3502200539,11.3056512256,15.0055,4.03906882837
 03/01  11:00:00,25.6978994073,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4543711838,4.40483973881,33.0121,4.03743144504
 03/01  12:00:00,26.8497881073,2.16247158195,0.0,0.0,3.71167865564,18.077,44.6388507791,0.0854596719869,40.51485,4.03854110715
 03/01  13:00:00,26.0205870124,2.16247158195,0.0052050235422,0.0,3.71167865564,18.077,39.4757027115,0.0,36.0132,3.46250271151
 03/01  14:00:00,25.8195525922,2.16247158195,0.0,0.0,3.71167865564,18.077,34.973254357,0.0,31.51155,3.46170435695
 03/01  15:00:00,20.7920047599,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8744750998,0.979979673406,21.0077,2.8867954264
 03/01  16:00:00,20.7457433851,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5471424229,4.15311100623,19.50715,2.88688141662
 03/01  17:00:00,20.6525714478,2.16247158195,0.0,0.0,3.71167865564,13.077,30.3824583501,4.98763116982,22.50825,2.88657718026
 03/01  18:00:00,26.2764060174,2.16247158195,0.0,0.0,3.71167865564,18.077,33.333506353,4.36123046906,25.50935,3.46292588392
 03/01  19:00:00,28.1625350771,2.16247158195,0.0,0.0,3.71167865564,18.077,36.9644170644,6.26484285828,25.50935,5.19022420609
 03/01  20:00:00,28.3026700073,2.16247158195,0.0,0.0,3.71167865564,18.077,38.5821363025,7.30527622855,25.50935,5.76751007397
 03/01  21:00:00,23.2890441346,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5519653233,7.43180840815,22.50825,4.61190691519
 03/01  22:00:00,23.2263408879,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3737644899,6.751418872,21.0077,4.61464561789
 03/01  23:00:00,23.1261662712,2.16247158195,0.0,0.0,3.71167865564,13.077,29.5981452812,7.55393747776,18.0066,4.03760780348
 03/01  24:00:00,24.2691842133,2.16247158195,0.0,0.0,3.71167865564,13.077,17.5506142312,11.6639323942,3.0011,2.88558183702
 03/02  01:00:00,13.8283490438,2.16247158195,0.0,0.0,1.85583932782,5.577,22.570035837,17.830070962,3.0011,1.73886487505
 03/02  02:00:00,9.60849895171,0.0,0.0,0.0,0.618613109274,5.0,3.59315026952,0.0,3.0011,0.592050269515
 03/02  03:00:00,9.63602383395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  04:00:00,9.65204696728,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.80021473705,0.0,0.0,0.0,0.618613109274,5.0,3.5931562076,0.0,3.0011,0.5920562076
 03/02  06:00:00,13.7737823919,2.16247158195,0.0,0.0,1.85583932782,5.577,27.4619860048,22.9403360048,4.50165,0.02
 03/02  07:00:00,26.9770485724,2.16247158195,0.0,0.0,3.71167865564,18.077,32.4421783161,17.199240094,13.50495,1.73798822217
 03/02  08:00:00,25.6821392379,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3401847321,10.1399532636,21.0077,5.19253146854
 03/02  09:00:00,20.7006281652,2.16247158195,0.0,0.0,3.71167865564,13.077,27.0469844215,6.85021870318,15.0055,5.19126571835
 03/02  10:00:00,20.7351239375,2.16247158195,0.0,0.0,3.71167865564,13.077,23.1473825202,4.10301770868,15.0055,4.03886481153
 03/02  11:00:00,25.7681412216,2.16247158195,0.0,0.0,3.71167865564,18.077,38.0374451061,0.987961911452,33.0121,4.03738319469
 03/02  12:00:00,26.9261995195,2.16247158195,0.00220423998419,0.0,3.71167865564,18.077,44.5536215951,0.0,40.51485,4.03877159511
 03/02  13:00:00,26.0944023625,2.16247158195,0.00438307412735,0.0,3.71167865564,18.077,39.4758337117,0.0,36.0132,3.46263371172
 03/02  14:00:00,25.8592653696,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9728787894,0.0,31.51155,3.46132878939
 03/02  15:00:00,20.8595504398,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9218931078,0.0275029683139,21.0077,2.88669013954
 03/02  16:00:00,20.8353521063,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4104259067,0.0161922332982,19.50715,2.88708367338
 03/02  17:00:00,20.7311687718,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3956111257,0.0,22.50825,2.88736112573
 03/02  18:00:00,26.3319854156,2.16247158195,0.0,0.0,3.71167865564,18.077,29.0406523491,0.067775202832,25.50935,3.46352714623
 03/02  19:00:00,28.1978518108,2.16247158195,0.0,0.0,3.71167865564,18.077,32.0211569719,1.3207278502,25.50935,5.19107912167
 03/02  20:00:00,28.3155603266,2.16247158195,0.0,0.0,3.71167865564,18.077,34.5035305763,3.80165040875,25.50935,5.19253016757
 03/02  21:00:00,23.2782283931,2.16247158195,0.0,0.0,3.71167865564,13.077,34.8892496508,7.76629560675,22.50825,4.6147040441
 03/02  22:00:00,23.211019465,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6311003803,6.43400456241,21.0077,5.18939581793
 03/02  23:00:00,23.1014470349,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2913601373,7.24667137406,18.0066,4.03808876321
 03/02  24:00:00,24.2438295655,2.16247158195,0.0,0.0,3.71167865564,13.077,17.2465793349,11.9326676204,3.0011,2.31281171449
 03/03  01:00:00,13.7938816924,2.16247158195,0.0,0.0,1.85583932782,5.577,25.5123591857,20.1995399852,3.0011,2.31171920045
 03/03  02:00:00,9.57787202628,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.60426542643,0.0,0.0,0.0,0.618613109274,5.0,3.59314578864,0.0,3.0011,0.592045788645
 03/03  04:00:00,9.61988631883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.2840157393,0.0,0.0,0.0,0.618613109274,5.0,3.59315173387,0.0,3.0011,0.592051733873
 03/03  06:00:00,14.2492073102,2.16247158195,0.0,0.0,1.85583932782,5.577,32.1599618101,27.6383118101,4.50165,0.02
 03/03  07:00:00,27.1646687368,2.16247158195,0.0,0.0,3.71167865564,18.077,37.5534730707,22.3107087199,13.50495,1.73781435077
 03/03  08:00:00,25.6349263846,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4406311477,15.2402570604,21.0077,5.19267408723
 03/03  09:00:00,20.6422920839,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9496417744,13.7531342345,15.0055,5.1910075399
 03/03  10:00:00,20.6530732766,2.16247158195,0.0,0.0,3.71167865564,13.077,32.4031433442,13.3586767852,15.0055,4.03896655901
 03/03  11:00:00,25.6549611475,2.16247158195,0.0,0.0,3.71167865564,18.077,47.2110208298,10.1615453228,33.0121,4.03737550694
 03/03  12:00:00,26.7819030632,2.16247158195,0.0,0.0,3.71167865564,18.077,51.7025804853,7.14957551983,40.51485,4.03815496551
 03/03  13:00:00,25.8824141241,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1980721775,5.72240441821,36.0132,3.46246775927
 03/03  14:00:00,25.6759860295,2.16247158195,0.0,0.0,3.71167865564,18.077,42.5006173476,7.5276915384,31.51155,3.46137580919
 03/03  15:00:00,20.6766826458,2.16247158195,0.0,0.0,3.71167865564,13.077,33.1252847653,9.23094706573,21.0077,2.88663769954
 03/03  16:00:00,20.6602284552,2.16247158195,0.0,0.0,3.71167865564,13.077,32.2504716317,9.85652449414,19.50715,2.88679713753
 03/03  17:00:00,20.5743721643,2.16247158195,0.0,0.0,3.71167865564,13.077,36.2813922878,10.8862875379,22.50825,2.88685474989
 03/03  18:00:00,26.2045437525,2.16247158195,0.0,0.0,3.71167865564,18.077,40.7440501527,11.7713259725,25.50935,3.46337418019
 03/03  19:00:00,28.0984495727,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8293939345,15.1291543748,25.50935,5.19088955962
 03/03  20:00:00,28.0925381954,2.16247158195,0.0,0.0,3.71167865564,18.077,47.9460554554,17.2443282011,25.50935,5.19237725436
 03/03  21:00:00,23.0838421726,2.16247158195,0.0,0.0,3.71167865564,13.077,45.9992690171,18.87650464,22.50825,4.61451437711
 03/03  22:00:00,23.0441870528,2.16247158195,0.0,0.0,3.71167865564,13.077,45.6219953656,19.4244064587,21.0077,5.18988890695
 03/03  23:00:00,23.0427744539,2.16247158195,0.0,0.0,3.71167865564,13.077,43.0519211156,21.0071629231,18.0066,4.03815819248
 03/03  24:00:00,24.2224645143,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0277721021,23.7143135673,3.0011,2.31235853479
 03/04  01:00:00,13.7630536218,2.16247158195,0.0,0.0,1.85583932782,5.577,34.5532667278,29.2409050735,3.0011,2.31126165429
 03/04  02:00:00,9.55089890727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.58636701079,0.0,0.0,0.0,0.618613109274,5.0,3.59318970282,0.0,3.0011,0.592089702819
 03/04  04:00:00,9.60756064504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.76665513534,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  06:00:00,13.7592977004,2.16247158195,0.0,0.0,1.85583932782,5.577,29.4761404062,24.3823948304,4.50165,0.592095575834
 03/04  07:00:00,26.9740635718,2.16247158195,0.0,0.0,3.71167865564,18.077,32.1756876247,16.9327890268,13.50495,1.7379485979
 03/04  08:00:00,25.6862794916,2.16247158195,0.0,0.0,3.71167865564,18.077,31.6250915372,9.45190620746,21.0077,1.16548532978
 03/04  09:00:00,20.7179036159,2.16247158195,0.0,0.0,3.71167865564,13.077,22.5373817729,5.7936910311,15.0055,1.73819074177
 03/04  10:00:00,20.7847142562,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4669571593,1.84650324018,15.0055,4.61495391916
 03/04  11:00:00,25.8634421819,2.16247158195,0.0149733156563,0.0,3.71167865564,18.077,37.0501097992,0.0,33.0121,4.03800979921
 03/04  12:00:00,27.00233147,2.16247158195,0.00816411830445,0.0,3.71167865564,18.077,45.12881735,0.0,40.51485,4.61396735
 03/04  13:00:00,26.3105666202,2.16247158195,0.133933309404,0.0,3.71167865564,18.077,40.6268767925,0.0,36.0132,4.61367679254
 03/04  14:00:00,26.03101786,2.16247158195,0.0953820821272,0.0,3.71167865564,18.077,35.5491889046,0.0,31.51155,4.03763890463
 03/04  15:00:00,20.9679962749,2.16247158195,0.0171686284164,0.0,3.71167865564,13.077,25.0441652299,0.0,21.0077,4.03646522994
 03/04  16:00:00,20.9332351045,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9699955386,0.0,19.50715,3.46284553862
 03/04  17:00:00,20.8409388659,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9695660584,0.0,22.50825,3.4613160584
 03/04  18:00:00,26.4744752299,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9718935364,0.0,25.50935,3.46254353643
 03/04  19:00:00,28.3739692221,2.16247158195,0.00513463128368,0.0,3.71167865564,18.077,30.6996334016,0.0,25.50935,5.19028340159
 03/04  20:00:00,28.5230793216,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1249749929,0.0,25.50935,4.6156249929
 03/04  21:00:00,23.4968477964,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1234495626,0.0,22.50825,4.6151995626
 03/04  22:00:00,23.4195790992,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1972825867,0.0,21.0077,5.18958258668
 03/04  23:00:00,23.3047663021,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4689325944,0.0,18.0066,3.46233259436
 03/04  24:00:00,24.4477085826,2.16247158195,0.0,0.0,3.71167865564,13.077,5.88759200821,0.0,3.0011,2.88649200821
 03/05  01:00:00,14.034165047,2.16247158195,0.0,0.0,1.85583932782,5.577,5.97109477165,0.084674207512,3.0011,2.88532056414
 03/05  02:00:00,9.7817264814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.80662642744,0.0,0.0,0.0,0.618613109274,5.0,3.59314779433,0.0,3.0011,0.592047794334
 03/05  04:00:00,9.8148190062,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.99136513697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  06:00:00,13.9859531776,2.16247158195,0.0,0.0,1.85583932782,5.577,5.42457357423,0.33083534657,4.50165,0.592088227659
 03/05  07:00:00,27.2261055508,2.16247158195,0.00529683028678,0.0,3.71167865564,18.077,15.2430033026,0.0,13.50495,1.73805330261
 03/05  08:00:00,25.9372794147,2.16247158195,0.00841937555999,0.0,3.71167865564,18.077,22.1730418328,0.0,21.0077,1.16534183281
 03/05  09:00:00,20.9586873609,2.16247158195,0.0154706776899,0.0,3.71167865564,13.077,16.7437076492,0.0,15.0055,1.73820764915
 03/05  10:00:00,21.1864000635,2.16247158195,0.21515113706,0.0,3.71167865564,13.077,16.7437003394,0.0,15.0055,1.73820033941
 03/05  11:00:00,26.4485222457,2.16247158195,0.470110701325,0.0,3.71167865564,18.077,37.6262070493,0.0,33.0121,4.61410704931
 03/05  12:00:00,28.363381887,2.16247158195,1.25639861687,0.0,3.71167865564,18.077,44.5551177013,0.0,40.51485,4.04026770135
 03/05  13:00:00,28.1057378781,2.16247158195,1.78276254064,0.0,3.71167865564,18.077,40.0503351904,0.0,36.0132,4.03713519041
 03/05  14:00:00,28.2967876764,2.16247158195,2.23439749271,0.0,3.71167865564,18.077,34.9742786103,0.0,31.51155,3.46272861032
 03/05  15:00:00,23.1028471114,2.16247158195,2.03368755028,0.0,3.71167865564,13.077,23.8939803995,0.0,21.0077,2.88628039948
 03/05  16:00:00,23.031977269,2.16247158195,1.97859482312,0.0,3.71167865564,13.077,22.3940202972,0.0,19.50715,2.8868702972
 03/05  17:00:00,22.6614690671,2.16247158195,1.73329586147,0.0,3.71167865564,13.077,25.3954402817,0.0,22.50825,2.88719028172
 03/05  18:00:00,27.6226104727,2.16247158195,1.10010725198,0.0,3.71167865564,18.077,29.5466511618,0.0,25.50935,4.03730116178
 03/05  19:00:00,28.7826896459,2.16247158195,0.415342288817,0.0,3.71167865564,18.077,29.549720145,0.0,25.50935,4.04037014503
 03/05  20:00:00,28.4942862997,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1239959815,0.0,25.50935,4.61464598152
 03/05  21:00:00,23.4647096765,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5444315881,0.0,22.50825,4.03618158811
 03/05  22:00:00,23.2904001256,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5310398176,1.90886450857,21.0077,4.61447530903
 03/05  23:00:00,23.1038909109,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8218183261,8.3520731963,18.0066,3.46314512976
 03/05  24:00:00,24.2444905047,2.16247158195,0.0,0.0,3.71167865564,13.077,17.1479463893,11.835224815,3.0011,2.3116215743
 03/06  01:00:00,13.7800604601,2.16247158195,0.0,0.0,1.85583932782,5.577,25.1828603873,20.442977336,3.0011,1.7387830513
 03/06  02:00:00,9.57088684365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  03:00:00,9.59634172626,0.0,0.0,0.0,0.618613109274,5.0,3.59317632297,0.0,3.0011,0.592076322975
 03/06  04:00:00,9.599297289,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  05:00:00,9.74136407397,0.0,0.0,0.0,0.618613109274,5.0,3.59318221961,0.0,3.0011,0.592082219611
 03/06  06:00:00,13.701170318,2.16247158195,0.0,0.0,1.85583932782,5.577,36.2930349756,31.7713849756,4.50165,0.02
 03/06  07:00:00,26.8984570597,2.16247158195,0.0,0.0,3.71167865564,18.077,41.5673474496,26.3245011511,13.50495,1.73789629853
 03/06  08:00:00,25.592721543,2.16247158195,0.0,0.0,3.71167865564,18.077,47.9346365908,21.7346807642,21.0077,5.19225582659
 03/06  09:00:00,20.5964129753,2.16247158195,0.0,0.0,3.71167865564,13.077,42.6446730233,22.4481468394,15.0055,5.19102618392
 03/06  10:00:00,20.6087663954,2.16247158195,0.0,0.0,3.71167865564,13.077,41.1422985796,22.0983726445,15.0055,4.03842593514
 03/06  11:00:00,25.6154877416,2.16247158195,0.0,0.0,3.71167865564,18.077,54.9288760394,17.8799306892,33.0121,4.03684535018
 03/06  12:00:00,26.7579182747,2.16247158195,0.0,0.0,3.71167865564,18.077,58.9177640951,14.3641219262,40.51485,4.03879216889
 03/06  13:00:00,25.851711972,2.16247158195,0.0,0.0,3.71167865564,18.077,51.3620250288,11.8857150895,36.0132,3.4631099393
 03/06  14:00:00,25.6491659671,2.16247158195,0.0,0.0,3.71167865564,18.077,47.2312290732,12.2581284574,31.51155,3.46155061579
 03/06  15:00:00,20.6440404034,2.16247158195,0.0,0.0,3.71167865564,13.077,38.9181107801,15.0236747478,21.0077,2.88673603227
 03/06  16:00:00,20.6185912035,2.16247158195,0.0,0.0,3.71167865564,13.077,39.9275043016,17.5333476482,19.50715,2.88700665341
 03/06  17:00:00,20.5335680468,2.16247158195,0.0,0.0,3.71167865564,13.077,43.5771936906,18.1818806587,22.50825,2.88706303193
 03/06  18:00:00,26.1707587174,2.16247158195,0.0,0.0,3.71167865564,18.077,46.6547813207,17.6820725902,25.50935,3.4633587305
 03/06  19:00:00,28.0698115033,2.16247158195,0.0,0.0,3.71167865564,18.077,49.5677476641,18.8673547855,25.50935,5.19104287856
 03/06  20:00:00,28.2098146209,2.16247158195,0.0,0.0,3.71167865564,18.077,50.6402851098,19.9387132185,25.50935,5.19222189124
 03/06  21:00:00,23.1921015553,2.16247158195,0.0,0.0,3.71167865564,13.077,48.7211371302,21.5993504568,22.50825,4.61353667337
 03/06  22:00:00,23.1201045104,2.16247158195,0.0,0.0,3.71167865564,13.077,49.2728450904,23.0744052295,21.0077,5.19073986087
 03/06  23:00:00,23.0123889711,2.16247158195,0.0,0.0,3.71167865564,13.077,47.2978638615,25.2532806624,18.0066,4.03798319916
 03/06  24:00:00,24.2004801725,2.16247158195,0.0,0.0,3.71167865564,13.077,33.2816578252,27.9688058764,3.0011,2.31175194884
 03/07  01:00:00,13.7290695233,2.16247158195,0.0,0.0,1.85583932782,5.577,39.0887138498,34.3495346747,3.0011,1.73807917514
 03/07  02:00:00,9.51081672769,0.0,0.0,0.0,0.618613109274,5.0,3.59318944383,0.0,3.0011,0.592089443832
 03/07  03:00:00,9.53185110716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.5366118677,0.0,0.0,0.0,0.618613109274,5.0,3.59319531847,0.0,3.0011,0.592095318466
 03/07  05:00:00,10.2024748965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.1857952712,2.16247158195,0.0,0.0,1.85583932782,5.577,45.2048061013,40.1111066274,4.50165,0.592049473922
 03/07  07:00:00,27.1042714651,2.16247158195,0.0,0.0,3.71167865564,18.077,50.2311353457,35.5609432819,13.50495,1.16524206375
 03/07  08:00:00,25.5895992176,2.16247158195,0.0,0.0,3.71167865564,18.077,52.6249292193,25.8494553708,21.0077,5.76777384848
 03/07  09:00:00,20.619384563,2.16247158195,0.0,0.0,3.71167865564,13.077,40.5978569951,20.9757514305,15.0055,4.6166055646
 03/07  10:00:00,20.6356124527,2.16247158195,0.0,0.0,3.71167865564,13.077,38.1897946175,19.1454461372,15.0055,4.03884848024
 03/07  11:00:00,25.6376274862,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1141917047,15.0648139528,33.0121,4.03727775184
 03/07  12:00:00,26.7726060868,2.16247158195,0.0,0.0,3.71167865564,18.077,55.6685592771,11.1150682539,40.51485,4.03864102321
 03/07  13:00:00,25.8776703659,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7556982429,7.27958309635,36.0132,3.46291514656
 03/07  14:00:00,25.6823040907,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2919821039,6.3190765699,31.51155,3.46135553401
 03/07  15:00:00,20.6854010824,2.16247158195,0.0,0.0,3.71167865564,13.077,32.9552348886,9.06049666459,21.0077,2.88703822402
 03/07  16:00:00,20.6685731084,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3272577347,9.93352049616,19.50715,2.88658723859
 03/07  17:00:00,20.5844799328,2.16247158195,0.0,0.0,3.71167865564,13.077,35.7059237198,10.3106870866,22.50825,2.88698663318
 03/07  18:00:00,26.2238707013,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3399000844,9.3670431962,25.50935,3.46350688819
 03/07  19:00:00,28.1219349269,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2706385687,10.5704288065,25.50935,5.19085976213
 03/07  20:00:00,28.1153924991,2.16247158195,0.0,0.0,3.71167865564,18.077,42.7664801149,12.0649157227,25.50935,5.19221439222
 03/07  21:00:00,23.1044473307,2.16247158195,0.0,0.0,3.71167865564,13.077,40.8414345217,13.7187005804,22.50825,4.61448394125
 03/07  22:00:00,23.0733287019,2.16247158195,0.0,0.0,3.71167865564,13.077,39.5061689748,13.3087694705,21.0077,5.18969950422
 03/07  23:00:00,23.0749171141,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3397198614,14.2952138787,18.0066,4.03790598274
 03/07  24:00:00,24.2415216477,2.16247158195,0.0,0.0,3.71167865564,13.077,22.2431661319,16.9298816426,3.0011,2.31218448928
 03/08  01:00:00,13.7967045875,2.16247158195,0.0,0.0,1.85583932782,5.577,27.5932299245,22.2810680821,3.0011,2.3110618424
 03/08  02:00:00,9.57920379496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.60686411933,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  04:00:00,9.62493543947,0.0,0.0,0.0,0.618613109274,5.0,3.59319348551,0.0,3.0011,0.592093485511
 03/08  05:00:00,9.78320180356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  06:00:00,13.7793608,2.16247158195,0.0,0.0,1.85583932782,5.577,25.7483069845,20.6545705288,4.50165,0.592086455681
 03/08  07:00:00,26.997801975,2.16247158195,0.0,0.0,3.71167865564,18.077,27.777173474,12.5345965723,13.50495,1.73762690165
 03/08  08:00:00,25.7047239005,2.16247158195,0.0,0.0,3.71167865564,18.077,32.7427803874,6.54363378761,21.0077,5.19144659983
 03/08  09:00:00,20.7397745195,2.16247158195,0.0,0.0,3.71167865564,13.077,24.5706293911,4.37453597229,15.0055,5.19059341878
 03/08  10:00:00,20.7845016118,2.16247158195,0.0,0.0,3.71167865564,13.077,21.1907708298,2.14637979287,15.0055,4.03889103698
 03/08  11:00:00,25.8447442587,2.16247158195,0.00230763423367,0.0,3.71167865564,18.077,36.4753800741,0.0,33.0121,3.46328007405
 03/08  12:00:00,27.1251163171,2.16247158195,0.123786445634,0.0,3.71167865564,18.077,44.5526330545,0.0,40.51485,4.03778305451
 03/08  13:00:00,26.8233136497,2.16247158195,0.631622606325,0.0,3.71167865564,18.077,40.049760627,0.0,36.0132,4.03656062697
 03/08  14:00:00,26.8016179386,2.16247158195,0.83574520872,0.0,3.71167865564,18.077,34.3992582818,0.0,31.51155,2.88770828177
 03/08  15:00:00,21.7118554131,2.16247158195,0.718854196168,0.0,3.71167865564,13.077,23.8944052834,0.0,21.0077,2.88670528339
 03/08  16:00:00,21.5944505623,2.16247158195,0.609429515842,0.0,3.71167865564,13.077,22.3941806849,0.0,19.50715,2.88703068492
 03/08  17:00:00,21.4123698319,2.16247158195,0.513955307438,0.0,3.71167865564,13.077,25.3950993333,0.0,22.50825,2.88684933332
 03/08  18:00:00,26.5737480705,2.16247158195,0.682400453649,0.0,3.71167865564,18.077,28.9722318828,0.0,25.50935,3.46288188284
 03/08  19:00:00,28.507426619,2.16247158195,0.133088193455,0.0,3.71167865564,18.077,30.7165077533,0.0166000274772,25.50935,5.19055772578
 03/08  20:00:00,28.4982155877,2.16247158195,0.0,0.0,3.71167865564,18.077,30.7013297689,0.0,25.50935,5.19197976888
 03/08  21:00:00,23.4775411423,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1464855203,0.0233289532698,22.50825,4.61490656707
 03/08  22:00:00,23.3894722161,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1978179529,0.0,21.0077,5.19011795288
 03/08  23:00:00,23.279923716,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0439563078,0.0,18.0066,4.03735630775
 03/08  24:00:00,24.4242711993,2.16247158195,0.0,0.0,3.71167865564,13.077,5.3361951199,0.0227468095342,3.0011,2.31234831036
