Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/09  01:00:00,13.9912930302,2.16247158195,0.0,0.0,1.85583932782,5.577,7.47511096883,2.16279285274,3.0011,2.31121811609
 03/09  02:00:00,9.73538803725,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.75594335962,0.0,0.0,0.0,0.618613109274,5.0,3.59317945318,0.0,3.0011,0.592079453178
 03/09  04:00:00,9.75155334064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.89475632995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.8526268207,2.16247158195,0.0,0.0,1.85583932782,5.577,13.7773107397,8.68357539485,4.50165,0.592085344844
 03/09  07:00:00,26.4182506828,2.16247158195,0.0,0.0,3.71167865564,18.077,20.5910643393,5.34821848133,13.50495,1.73789585799
 03/09  08:00:00,25.7540031287,2.16247158195,0.0,0.0,3.71167865564,18.077,28.5171714644,2.31766711354,21.0077,5.19180435086
 03/09  09:00:00,20.7520713983,2.16247158195,0.0,0.0,3.71167865564,13.077,23.0508629544,2.85496856566,15.0055,5.19039438871
 03/09  10:00:00,20.7433593091,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9703769361,3.92646137564,15.0055,4.03841556043
 03/09  11:00:00,25.7317912877,2.16247158195,0.0,0.0,3.71167865564,18.077,39.8423314516,3.36724849981,33.0121,3.4629829518
 03/09  12:00:00,26.8378269431,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3564153349,0.802941796852,40.51485,4.03862353806
 03/09  13:00:00,25.9712149882,2.16247158195,0.00237839923593,0.0,3.71167865564,18.077,40.0497987796,0.0,36.0132,4.03659877958
 03/09  14:00:00,25.7647494305,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3994041995,0.0,31.51155,2.88785419954
 03/09  15:00:00,20.7691851415,2.16247158195,0.0,0.0,3.71167865564,13.077,24.012994203,0.119006148512,21.0077,2.8862880545
 03/09  16:00:00,20.7588759408,2.16247158195,0.0,0.0,3.71167865564,13.077,22.7440145352,0.349909043046,19.50715,2.88695549215
 03/09  17:00:00,20.6763330346,2.16247158195,0.0,0.0,3.71167865564,13.077,26.2463237438,0.851034727696,22.50825,2.88703901615
 03/09  18:00:00,25.6627698346,2.16247158195,0.0,0.0,3.71167865564,18.077,29.701753643,0.729171507292,25.50935,3.4632321357
 03/09  19:00:00,28.166926753,2.16247158195,0.0,0.0,3.71167865564,18.077,33.9074051344,3.20711076991,25.50935,5.19094436448
 03/09  20:00:00,28.2918606911,2.16247158195,0.0,0.0,3.71167865564,18.077,35.4922103317,4.79057223193,25.50935,5.19228809982
 03/09  21:00:00,23.2676927332,2.16247158195,0.0,0.0,3.71167865564,13.077,34.4158344785,7.29286106896,22.50825,4.61472340957
 03/09  22:00:00,23.1949080862,2.16247158195,0.0,0.0,3.71167865564,13.077,34.6151198198,8.41752419181,21.0077,5.18989562799
 03/09  23:00:00,23.084151421,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3748181268,10.3302187306,18.0066,4.03799939622
 03/09  24:00:00,24.2404775905,2.16247158195,0.0,0.0,3.71167865564,13.077,19.5115858389,14.1982654241,3.0011,2.31222041473
 03/10  01:00:00,13.7925118237,2.16247158195,0.0,0.0,1.85583932782,5.577,28.0905810369,22.7781951558,3.0011,2.31128588107
 03/10  02:00:00,9.5822268164,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  03:00:00,9.59741665012,0.0,0.0,0.0,0.618613109274,5.0,3.59317266879,0.0,3.0011,0.59207266879
 03/10  04:00:00,9.59118338396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  05:00:00,10.2459373024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  06:00:00,14.2146517706,2.16247158195,0.0,0.0,1.85583932782,5.577,41.8250313658,36.7312898725,4.50165,0.592091493323
 03/10  07:00:00,26.5028819649,2.16247158195,0.0,0.0,3.71167865564,18.077,45.2082324475,29.9654905844,13.50495,1.73779186306
 03/10  08:00:00,25.6514131925,2.16247158195,0.0,0.0,3.71167865564,18.077,40.1220947732,13.9214591362,21.0077,5.19293563703
 03/10  09:00:00,20.6976096926,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8072862468,5.18520482885,15.0055,4.61658141799
 03/10  10:00:00,20.7253548543,2.16247158195,0.0,0.0,3.71167865564,13.077,22.5658775358,2.94756511018,15.0055,4.61281242561
 03/10  11:00:00,25.742295765,2.16247158195,0.0,0.0,3.71167865564,18.077,37.579195466,1.10379256524,33.0121,3.46330290073
 03/10  12:00:00,26.8727787941,2.16247158195,0.0023232383042,0.0,3.71167865564,18.077,44.5534909308,0.0,40.51485,4.03864093085
 03/10  13:00:00,26.0249691062,2.16247158195,0.00451095841359,0.0,3.71167865564,18.077,40.0494943642,0.0,36.0132,4.03629436421
 03/10  14:00:00,25.8001414713,2.16247158195,0.0,0.0,3.71167865564,18.077,34.398885219,0.0,31.51155,2.88733521903
 03/10  15:00:00,20.8041739766,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9207058959,0.026289479428,21.0077,2.88671641651
 03/10  16:00:00,20.7942601371,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4182497248,0.0243993902864,19.50715,2.88670033454
 03/10  17:00:00,20.7050932045,2.16247158195,0.0,0.0,3.71167865564,13.077,25.395451871,0.0,22.50825,2.88720187095
 03/10  18:00:00,25.6821869853,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9943932636,0.0216979268367,25.50935,3.46334533678
 03/10  19:00:00,28.1699047071,2.16247158195,0.0,0.0,3.71167865564,18.077,32.9923816451,2.29183701176,25.50935,5.19119463336
 03/10  20:00:00,28.1420956818,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7094000588,6.00744760369,25.50935,5.19260245509
 03/10  21:00:00,23.123533571,2.16247158195,0.0,0.0,3.71167865564,13.077,36.8588530479,9.73662277497,22.50825,4.61398027295
 03/10  22:00:00,23.0814777822,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1433578526,10.9455398197,21.0077,5.19011803291
 03/10  23:00:00,23.077451455,2.16247158195,0.0,0.0,3.71167865564,13.077,34.1995881905,12.1548578806,18.0066,4.03813030991
 03/10  24:00:00,24.2349279584,2.16247158195,0.0,0.0,3.71167865564,13.077,21.659751137,16.3468472092,3.0011,2.3118039278
 03/11  01:00:00,13.7782316625,2.16247158195,0.0,0.0,1.85583932782,5.577,29.2336807689,24.4944821866,3.0011,1.73809858233
 03/11  02:00:00,9.56100091965,0.0,0.0,0.0,0.618613109274,5.0,3.59319496998,0.0,3.0011,0.592094969984
 03/11  03:00:00,9.58848364295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  04:00:00,9.60046843893,0.0,0.0,0.0,0.618613109274,5.0,3.59314912544,0.0,3.0011,0.592049125439
 03/11  05:00:00,9.75191720035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.7314569469,2.16247158195,0.0,0.0,1.85583932782,5.577,34.0017077266,28.9080026631,4.50165,0.592055063565
 03/11  07:00:00,26.3104014259,2.16247158195,0.0,0.0,3.71167865564,18.077,36.6278437212,21.9574940058,13.50495,1.16539971536
 03/11  08:00:00,25.656460637,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4713749694,13.7254195871,21.0077,1.7382553823
 03/11  09:00:00,20.6924932939,2.16247158195,0.0,0.0,3.71167865564,13.077,24.1760207443,7.43225272301,15.0055,1.73826802127
 03/11  10:00:00,20.7576096294,2.16247158195,0.0,0.0,3.71167865564,13.077,22.084817883,2.46516934933,15.0055,4.6141485337
 03/11  11:00:00,25.8021646962,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0505397697,0.0,33.0121,4.03843976969
 03/11  12:00:00,26.9340715394,2.16247158195,0.00420533469884,0.0,3.71167865564,18.077,45.057707741,0.0,40.51485,4.54285774102
 03/11  13:00:00,26.1058584696,2.16247158195,0.00568099428643,0.0,3.71167865564,18.077,40.1232671524,0.0,36.0132,4.11006715238
 03/11  14:00:00,25.8761196925,2.16247158195,0.0,0.0,3.71167865564,18.077,35.5493685119,0.0,31.51155,4.0378185119
 03/11  15:00:00,20.8688721107,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0667532772,0.0227223992847,21.0077,4.03633087795
 03/11  16:00:00,20.837762983,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9699934087,0.0,19.50715,3.46284340871
 03/11  17:00:00,20.7376916429,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9697759329,0.0,22.50825,3.46152593288
 03/11  18:00:00,25.7211592132,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9725514673,0.0,25.50935,3.46320146726
 03/11  19:00:00,28.2378335103,2.16247158195,0.0,0.0,3.71167865564,18.077,30.6992603077,0.0,25.50935,5.18991030769
 03/11  20:00:00,28.3706613488,2.16247158195,0.0,0.0,3.71167865564,18.077,30.3492218225,0.224270699781,25.50935,4.61560112273
 03/11  21:00:00,23.3549865644,2.16247158195,0.0,0.0,3.71167865564,13.077,28.3501492059,1.22710899595,22.50825,4.61479020996
 03/11  22:00:00,23.2896675662,2.16247158195,0.0,0.0,3.71167865564,13.077,27.6569499508,1.45940879544,21.0077,5.1898411554
 03/11  23:00:00,23.1947952622,2.16247158195,0.0,0.0,3.71167865564,13.077,23.1334125488,1.66429348514,18.0066,3.46251906364
 03/11  24:00:00,24.3636199506,2.16247158195,0.0,0.0,3.71167865564,13.077,7.73434987371,1.84664022324,3.0011,2.88660965047
 03/12  01:00:00,9.937444591,0.0,0.0,0.0,0.618613109274,5.0,3.59318660014,0.0,3.0011,0.592086600136
 03/12  02:00:00,9.75586152798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  03:00:00,9.78110661371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.9463413552,0.0,0.0,0.0,0.618613109274,5.0,3.59319248046,0.0,3.0011,0.592092480462
 03/12  05:00:00,13.9266177569,2.16247158195,0.0,0.0,1.85583932782,5.577,7.60513348446,3.08348348446,4.50165,0.02
 03/12  06:00:00,28.4166935963,2.16247158195,0.0,0.0,3.71167865564,18.077,15.299664463,0.0566531098683,13.50495,1.73806135312
 03/12  07:00:00,26.5002514371,2.16247158195,0.00503933750285,0.0,3.71167865564,18.077,22.7457220835,0.0,21.0077,1.73802208351
 03/12  08:00:00,20.8831227536,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1709938295,0.0,15.0055,1.16549382953
 03/12  09:00:00,20.9159279428,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7437507142,0.0,15.0055,1.73825071418
 03/12  10:00:00,25.9369719635,2.16247158195,0.0,0.0,3.71167865564,18.077,37.6261719181,0.0,33.0121,4.61407191813
 03/12  11:00:00,27.7272096064,2.16247158195,0.655268174109,0.0,3.71167865564,18.077,45.1292626793,0.0,40.51485,4.61441267934
 03/12  12:00:00,27.6267818649,2.16247158195,1.33468191228,0.0,3.71167865564,18.077,39.4758219056,0.0,36.0132,3.46262190555
 03/12  13:00:00,26.9177414995,2.16247158195,0.912823715511,0.0,3.71167865564,18.077,35.5477630559,0.0,31.51155,4.03621305594
 03/12  14:00:00,21.236569989,2.16247158195,0.275085156766,0.0,3.71167865564,13.077,23.3209792118,0.0,21.0077,2.31327921177
 03/12  15:00:00,21.2077834527,2.16247158195,0.285907544235,0.0,3.71167865564,13.077,22.393557828,0.0,19.50715,2.88640782796
 03/12  16:00:00,20.9309414328,2.16247158195,0.116823612067,0.0,3.71167865564,13.077,25.3946961055,0.0,22.50825,2.8864461055
 03/12  17:00:00,25.8146036611,2.16247158195,0.019293181124,0.0,3.71167865564,18.077,29.5461922487,0.0,25.50935,4.0368422487
 03/12  18:00:00,25.7648885957,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5494269989,0.0,25.50935,4.04007699887
 03/12  19:00:00,28.4191429747,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1237656883,0.0,25.50935,4.61441568832
 03/12  20:00:00,23.3747720004,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5602514762,0.0156003314126,22.50825,4.03640114477
 03/12  21:00:00,23.2805274916,2.16247158195,0.0,0.0,3.71167865564,13.077,25.2346424471,0.189190228821,21.0077,4.03775221824
 03/12  22:00:00,23.1490704201,2.16247158195,0.0,0.0,3.71167865564,13.077,24.7263537945,2.68313828908,18.0066,4.03661550546
 03/12  23:00:00,24.284601583,2.16247158195,0.0,0.0,3.71167865564,13.077,9.34094693897,4.60152896414,3.0011,1.73831797483
 03/12  24:00:00,13.8251754441,2.16247158195,0.0,0.0,1.85583932782,5.577,15.8408810276,10.5271348559,3.0011,2.31264617175
 03/13  01:00:00,9.61719777383,0.0,0.0,0.0,0.618613109274,5.0,3.59319090123,0.0,3.0011,0.592090901233
 03/13  02:00:00,9.65164637108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  03:00:00,9.65776724281,0.0,0.0,0.0,0.618613109274,5.0,3.59315988983,0.0,3.0011,0.592059889833
 03/13  04:00:00,9.80241701329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  05:00:00,13.7612045081,2.16247158195,0.0,0.0,1.85583932782,5.577,23.790362253,18.6966464422,4.50165,0.592065810818
 03/13  06:00:00,28.2229418605,2.16247158195,0.0,0.0,3.71167865564,18.077,28.6692764329,13.9990670119,13.50495,1.16525942103
 03/13  07:00:00,26.2821119969,2.16247158195,0.0,0.0,3.71167865564,18.077,37.2504105986,10.4756606181,21.0077,5.76704998054
 03/13  08:00:00,20.659980128,2.16247158195,0.0,0.0,3.71167865564,13.077,28.8065174646,9.18469189101,15.0055,4.61632557354
 03/13  09:00:00,20.6893574957,2.16247158195,0.0,0.0,3.71167865564,13.077,25.1366705266,6.09263486314,15.0055,4.03853566351
 03/13  10:00:00,25.7229977474,2.16247158195,0.0,0.0,3.71167865564,18.077,39.8752095039,2.82595573209,33.0121,4.03715377184
 03/13  11:00:00,26.8843161424,2.16247158195,0.0,0.0,3.71167865564,18.077,44.5533915993,0.0,40.51485,4.0385415993
 03/13  12:00:00,26.0720409167,2.16247158195,0.00276279375921,0.0,3.71167865564,18.077,39.4763017108,0.0,36.0132,3.46310171078
 03/13  13:00:00,26.0358781791,2.16247158195,0.165882989836,0.0,3.71167865564,18.077,34.9732310948,0.0,31.51155,3.46168109483
 03/13  14:00:00,20.8796033185,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8944465881,0.0,21.0077,2.88674658811
 03/13  15:00:00,20.8676015887,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3934342454,0.0,19.50715,2.88628424537
 03/13  16:00:00,20.9310825699,2.16247158195,0.12286636093,0.0,3.71167865564,13.077,24.8214171498,0.0,22.50825,2.31316714976
 03/13  17:00:00,26.6946825918,2.16247158195,0.852087891491,0.0,3.71167865564,18.077,29.5464662498,0.0,25.50935,4.03711624981
 03/13  18:00:00,26.0742184085,2.16247158195,0.262793016432,0.0,3.71167865564,18.077,30.1258757677,0.0,25.50935,4.61652576768
 03/13  19:00:00,28.4295723287,2.16247158195,0.0,0.0,3.71167865564,18.077,31.2770177459,0.0,25.50935,5.76766774588
 03/13  20:00:00,23.3507886266,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2415649951,0.693704743884,22.50825,4.03961025118
 03/13  21:00:00,23.2475854965,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2469756989,3.04902629493,21.0077,5.19024940402
 03/13  22:00:00,23.1449810037,2.16247158195,0.0,0.0,3.71167865564,13.077,25.8928156644,3.8487277431,18.0066,4.03748792125
 03/13  23:00:00,24.3133230293,2.16247158195,0.0,0.0,3.71167865564,13.077,9.04465501878,3.731152028,3.0011,2.31240299077
 03/13  24:00:00,13.884665845,2.16247158195,0.0,0.0,1.85583932782,5.577,11.8193725065,6.50703511807,3.0011,2.31123738844
 03/14  01:00:00,9.66359338403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.70056506589,0.0,0.0,0.0,0.618613109274,5.0,3.59318449355,0.0,3.0011,0.592084493548
 03/14  03:00:00,9.71411511627,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.4250839395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  05:00:00,14.3967332639,2.16247158195,0.0,0.0,1.85583932782,5.577,11.3313914581,6.23765108085,4.50165,0.592090377216
 03/14  06:00:00,28.5301621477,2.16247158195,0.0,0.0,3.71167865564,18.077,20.431653283,5.18865771699,13.50495,1.73804556599
 03/14  07:00:00,26.337005929,2.16247158195,0.0,0.0,3.71167865564,18.077,30.3939201018,4.19495765219,21.0077,5.1912624496
 03/14  08:00:00,20.7191315016,2.16247158195,0.0,0.0,3.71167865564,13.077,23.2933914296,3.67189861497,15.0055,4.61599281462
 03/14  09:00:00,20.7457592409,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4661922191,2.84801826888,15.0055,4.61267395027
 03/14  10:00:00,25.7618334953,2.16247158195,0.0,0.0,3.71167865564,18.077,37.4170544156,0.941984425288,33.0121,3.46296999035
 03/14  11:00:00,26.8790088024,2.16247158195,0.00582591270761,0.0,3.71167865564,18.077,44.552693248,0.0,40.51485,4.03784324803
 03/14  12:00:00,25.9992648112,2.16247158195,0.00593170836353,0.0,3.71167865564,18.077,39.4751308966,0.0,36.0132,3.46193089658
 03/14  13:00:00,25.7615066703,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9724988999,0.0,31.51155,3.46094889992
 03/14  14:00:00,20.7471982175,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8852748126,2.99111953093,21.0077,2.88645528167
 03/14  15:00:00,20.722186175,2.16247158195,0.0,0.0,3.71167865564,13.077,27.258828476,4.86493077829,19.50715,2.88674769769
 03/14  16:00:00,20.6397099042,2.16247158195,0.0,0.0,3.71167865564,13.077,30.2525851421,4.85805572376,22.50825,2.88627941838
 03/14  17:00:00,25.6505170156,2.16247158195,0.0,0.0,3.71167865564,18.077,31.390335938,2.4183838703,25.50935,3.46260206768
 03/14  18:00:00,25.6574121741,2.16247158195,0.0,0.0,3.71167865564,18.077,32.6415214779,2.16518145304,25.50935,4.96699002483
 03/14  19:00:00,28.1890927016,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2071605158,2.28267485428,25.50935,5.41513566148
 03/14  20:00:00,23.1763268458,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8914264009,3.77095330621,22.50825,4.61222309472
 03/14  21:00:00,23.1316176152,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1398997168,4.51772196941,21.0077,4.61447774736
 03/14  22:00:00,23.127048584,2.16247158195,0.0,0.0,3.71167865564,13.077,27.6692142625,5.62465785294,18.0066,4.03795640959
 03/14  23:00:00,24.2707183706,2.16247158195,0.0,0.0,3.71167865564,13.077,12.0783467498,6.76461947169,3.0011,2.31262727809
 03/14  24:00:00,13.834899979,2.16247158195,0.0,0.0,1.85583932782,5.577,17.5748712582,12.262319256,3.0011,2.31145200223
 03/15  01:00:00,9.61352017873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.64254882377,0.0,0.0,0.0,0.618613109274,5.0,3.59318491655,0.0,3.0011,0.592084916546
 03/15  03:00:00,9.66166756667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  04:00:00,9.81078538618,0.0,0.0,0.0,0.618613109274,5.0,3.59319079954,0.0,3.0011,0.592090799544
 03/15  05:00:00,13.7713900185,2.16247158195,0.0,0.0,1.85583932782,5.577,22.6468450639,18.1251950639,4.50165,0.02
 03/15  06:00:00,28.2314767789,2.16247158195,0.0,0.0,3.71167865564,18.077,28.5698430848,13.3270091738,13.50495,1.73788391106
 03/15  07:00:00,26.2835420309,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7317139418,10.5324308951,21.0077,5.19158304679
 03/15  08:00:00,20.656878008,2.16247158195,0.0,0.0,3.71167865564,13.077,30.0006680278,9.80509079942,15.0055,5.19007722836
 03/15  09:00:00,20.6852095041,2.16247158195,0.0,0.0,3.71167865564,13.077,25.4613749983,6.41713026912,15.0055,4.03874472914
 03/15  10:00:00,25.710945605,2.16247158195,0.0,0.0,3.71167865564,18.077,39.955267572,3.47990655913,33.0121,3.46326101282
 03/15  11:00:00,26.8498025277,2.16247158195,0.0,0.0,3.71167865564,18.077,44.6104747552,0.0569617706074,40.51485,4.03866298464
 03/15  12:00:00,26.008708608,2.16247158195,0.0033675078142,0.0,3.71167865564,18.077,39.4763479621,0.0,36.0132,3.46314796214
 03/15  13:00:00,25.8003529624,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9732745214,0.0,31.51155,3.46172452143
 03/15  14:00:00,20.8014326933,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9230663151,0.0286682834638,21.0077,2.8866980316
 03/15  15:00:00,20.7812592849,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4173957491,0.0236475554676,19.50715,2.88659819362
 03/15  16:00:00,20.6906714415,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3950779551,0.0,22.50825,2.88682795515
 03/15  17:00:00,25.6898380344,2.16247158195,0.00289873247479,0.0,3.71167865564,18.077,28.9724004146,0.0,25.50935,3.46305041464
 03/15  18:00:00,25.6740421345,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1255804067,0.0,25.50935,4.61623040666
 03/15  19:00:00,28.3209333311,2.16247158195,0.0,0.0,3.71167865564,18.077,32.3038074138,1.02692296034,25.50935,5.76753445347
 03/15  20:00:00,23.272451594,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9252399651,4.80307810496,22.50825,4.61391186015
 03/15  21:00:00,23.1880726162,2.16247158195,0.0,0.0,3.71167865564,13.077,33.8415668717,8.21946694672,21.0077,4.61439992503
 03/15  22:00:00,23.0730065906,2.16247158195,0.0,0.0,3.71167865564,13.077,33.4599989983,11.415820703,18.0066,4.03757829525
 03/15  23:00:00,24.2324583933,2.16247158195,0.0,0.0,3.71167865564,13.077,19.628063547,14.3144681781,3.0011,2.31249536887
 03/15  24:00:00,13.7795482557,2.16247158195,0.0,0.0,1.85583932782,5.577,26.7954782341,21.4830665273,3.0011,2.31131170673
 03/16  01:00:00,9.56764395859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.5984351583,0.0,0.0,0.0,0.618613109274,5.0,3.59315089913,0.0,3.0011,0.592050899128
 03/16  03:00:00,9.60674600162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  04:00:00,9.75268135453,0.0,0.0,0.0,0.618613109274,5.0,3.59315683621,0.0,3.0011,0.59205683621
 03/16  05:00:00,13.7173083856,2.16247158195,0.0,0.0,1.85583932782,5.577,33.4949528287,28.9733028287,4.50165,0.02
 03/16  06:00:00,28.1795602813,2.16247158195,0.0,0.0,3.71167865564,18.077,39.8409437316,24.5982183296,13.50495,1.73777540204
 03/16  07:00:00,26.2482817289,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4615175869,18.2618468516,21.0077,5.19197073535
 03/16  08:00:00,20.639119144,2.16247158195,0.0,0.0,3.71167865564,13.077,34.0650922154,14.4434118273,15.0055,4.61618038811
 03/16  09:00:00,20.6597338511,2.16247158195,0.0,0.0,3.71167865564,13.077,31.4755482026,11.9897838275,15.0055,4.48026437515
 03/16  10:00:00,25.65246254,2.16247158195,0.0,0.0,3.71167865564,18.077,45.7541093317,9.14654464197,33.0121,3.59546468972
 03/16  11:00:00,26.7761523663,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4196894441,5.86662450186,40.51485,4.03821494225
 03/16  12:00:00,25.8923997976,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6605421416,2.18404289598,36.0132,3.46329924559
 03/16  13:00:00,25.7032966375,2.16247158195,0.0,0.0,3.71167865564,18.077,36.5581834022,1.58456761613,31.51155,3.46206578607
 03/16  14:00:00,20.7233535559,2.16247158195,0.0,0.0,3.71167865564,13.077,26.6344769434,2.74007227909,21.0077,2.88670466433
 03/16  15:00:00,20.6989229955,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2459404965,4.85180258466,19.50715,2.88698791181
 03/16  16:00:00,20.5902230076,2.16247158195,0.0,0.0,3.71167865564,13.077,31.7488381543,6.92685598789,22.50825,2.31373216636
 03/16  17:00:00,25.5897209898,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8510110407,6.30468057109,25.50935,4.03698046963
 03/16  18:00:00,25.5905348819,2.16247158195,0.0,0.0,3.71167865564,18.077,37.6456277816,7.52036917824,25.50935,4.61590860334
 03/16  19:00:00,28.2585467605,2.16247158195,0.0,0.0,3.71167865564,18.077,40.3656240307,9.08927701362,25.50935,5.7669970171
 03/16  20:00:00,23.2432624966,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3869706576,9.83889794089,22.50825,4.03982271675
 03/16  21:00:00,23.1765502616,2.16247158195,0.0,0.0,3.71167865564,13.077,35.9905932007,9.79302609662,21.0077,5.18986710413
 03/16  22:00:00,23.0720010273,2.16247158195,0.0,0.0,3.71167865564,13.077,33.086616535,11.0422742823,18.0066,4.03774225273
 03/16  23:00:00,24.2374929426,2.16247158195,0.0,0.0,3.71167865564,13.077,18.2479850141,12.9348795782,3.0011,2.31200543596
 03/16  24:00:00,13.7979048736,2.16247158195,0.0,0.0,1.85583932782,5.577,23.3217930258,18.5824749726,3.0011,1.73821805318
 03/17  01:00:00,9.58411571684,0.0,0.0,0.0,0.618613109274,5.0,3.59319134509,0.0,3.0011,0.592091345088
 03/17  02:00:00,9.62303023267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.64428466723,0.0,0.0,0.0,0.618613109274,5.0,3.59318693095,0.0,3.0011,0.592086930946
 03/17  04:00:00,10.3131680894,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  05:00:00,14.2907838781,2.16247158195,0.0,0.0,1.85583932782,5.577,23.6504015365,18.5566587275,4.50165,0.592092808983
 03/17  06:00:00,28.4770445332,2.16247158195,0.0,0.0,3.71167865564,18.077,28.4056008478,13.7353487318,13.50495,1.16530211601
 03/17  07:00:00,26.316384134,2.16247158195,0.0,0.0,3.71167865564,18.077,36.0189374593,9.2443990935,21.0077,5.76683836585
 03/17  08:00:00,20.6921419472,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9395586515,9.31939155569,15.0055,4.61466709579
 03/17  09:00:00,20.7162743937,2.16247158195,0.0,0.0,3.71167865564,13.077,26.7432909862,7.69942981939,15.0055,4.03836116682
 03/17  10:00:00,25.7370090742,2.16247158195,0.0,0.0,3.71167865564,18.077,42.0451875389,4.9964152458,33.0121,4.03667229305
 03/17  11:00:00,26.8742214436,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3071958314,0.753886571512,40.51485,4.03845925987
 03/17  12:00:00,26.0243062764,2.16247158195,0.00486050241189,0.0,3.71167865564,18.077,39.4756338893,0.0,36.0132,3.46243388933
 03/17  13:00:00,25.7979269869,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3990007225,0.0,31.51155,2.88745072254
 03/17  14:00:00,20.766479309,2.16247158195,0.0,0.0,3.71167865564,13.077,26.3000305263,2.40570908343,21.0077,2.88662144287
 03/17  15:00:00,20.723457954,2.16247158195,0.0,0.0,3.71167865564,13.077,27.051301327,4.65767881934,19.50715,2.88647250767
 03/17  16:00:00,20.6468216892,2.16247158195,0.0,0.0,3.71167865564,13.077,29.546914987,4.15166175277,22.50825,2.88700323425
 03/17  17:00:00,25.6538734388,2.16247158195,0.0,0.0,3.71167865564,18.077,30.8698730847,1.89779831063,25.50935,3.46272477409
 03/17  18:00:00,25.6404655749,2.16247158195,0.0,0.0,3.71167865564,18.077,33.6042189581,2.90443540809,25.50935,5.19043354999
 03/17  19:00:00,28.156525977,2.16247158195,0.0,0.0,3.71167865564,18.077,34.4283300635,3.72713772986,25.50935,5.19184233367
 03/17  20:00:00,23.1427070623,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9910288255,4.86933737326,22.50825,4.61344145226
 03/17  21:00:00,23.0895489544,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9949750033,6.37169530055,21.0077,4.61557970279
 03/17  22:00:00,23.0681848641,2.16247158195,0.0,0.0,3.71167865564,13.077,32.4878226433,9.86970908795,18.0066,4.61151355532
 03/17  23:00:00,24.2229933453,2.16247158195,0.0,0.0,3.71167865564,13.077,19.7145809381,14.4015783735,3.0011,2.31190256464
 03/17  24:00:00,13.7671862677,2.16247158195,0.0,0.0,1.85583932782,5.577,27.7068340361,22.9669461589,3.0011,1.73878787729
 03/18  01:00:00,9.55547350585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.57563434408,0.0,0.0,0.0,0.618613109274,5.0,3.59318154051,0.0,3.0011,0.592081540515
 03/18  03:00:00,9.57949297366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  04:00:00,9.72468491032,0.0,0.0,0.0,0.618613109274,5.0,3.59318742766,0.0,3.0011,0.592087427657
 03/18  05:00:00,13.6907615045,2.16247158195,0.0,0.0,1.85583932782,5.577,39.4795967716,34.9579467716,4.50165,0.02
 03/18  06:00:00,28.1481419134,2.16247158195,0.0,0.0,3.71167865564,18.077,46.9142589682,31.6714494181,13.50495,1.73785955011
 03/18  07:00:00,26.1996746145,2.16247158195,0.0,0.0,3.71167865564,18.077,52.8443370707,30.0987977656,21.0077,1.73783930514
 03/18  08:00:00,20.5626723973,2.16247158195,0.0,0.0,3.71167865564,13.077,47.9636956276,31.7927215536,15.0055,1.16547407401
 03/18  09:00:00,20.5767695372,2.16247158195,0.0,0.0,3.71167865564,13.077,49.9668526624,30.3475022955,15.0055,4.61385036696
 03/18  10:00:00,25.5766181863,2.16247158195,0.0,0.0,3.71167865564,18.077,63.2385852522,26.1888308688,33.0121,4.0376543834
 03/18  11:00:00,26.7374901039,2.16247158195,0.0,0.0,3.71167865564,18.077,66.8586676285,21.7294348877,40.51485,4.61438274079
 03/18  12:00:00,25.8237611585,2.16247158195,0.0,0.0,3.71167865564,18.077,59.0545353357,18.4273507648,36.0132,4.6139845709
 03/18  13:00:00,25.6229359342,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8355151223,18.2860311978,31.51155,4.0379339245
 03/18  14:00:00,20.6302034117,2.16247158195,0.0,0.0,3.71167865564,13.077,41.1889155715,16.7185143885,21.0077,3.46270118305
 03/18  15:00:00,20.6232388553,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1419208717,14.1726740525,19.50715,3.4620968192
 03/18  16:00:00,20.5440533301,2.16247158195,0.0,0.0,3.71167865564,13.077,38.8677113548,12.8980000729,22.50825,3.46146128193
 03/18  17:00:00,25.5513520442,2.16247158195,0.0,0.0,3.71167865564,18.077,41.3724166293,12.4000694774,25.50935,3.46299715192
 03/18  18:00:00,25.554851621,2.16247158195,0.0,0.0,3.71167865564,18.077,42.9733386612,12.2734308118,25.50935,5.19055784931
 03/18  19:00:00,28.2207841299,2.16247158195,0.0,0.0,3.71167865564,18.077,45.2256918254,15.1003349105,25.50935,4.61600691482
 03/18  20:00:00,23.1973868264,2.16247158195,0.0,0.0,3.71167865564,13.077,44.6216577929,17.499823727,22.50825,4.61358406584
 03/18  21:00:00,23.1248768081,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5202140719,18.8969223417,21.0077,4.61559173028
 03/18  22:00:00,23.0164262898,2.16247158195,0.0,0.0,3.71167865564,13.077,43.0747281356,21.0319000687,18.0066,4.03622806682
 03/18  23:00:00,24.1971791382,2.16247158195,0.0,0.0,3.71167865564,13.077,30.5056121399,24.6180377693,3.0011,2.88647437061
 03/18  24:00:00,13.7330748344,2.16247158195,0.0,0.0,1.85583932782,5.577,37.0412506434,32.3014113056,3.0011,1.73873933778
 03/19  01:00:00,9.50448492689,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.52988006295,0.0,0.0,0.0,0.618613109274,5.0,3.59316601536,0.0,3.0011,0.592066015363
 03/19  03:00:00,9.54142403415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.68750522159,0.0,0.0,0.0,0.618613109274,5.0,3.59317192838,0.0,3.0011,0.59207192838
 03/19  05:00:00,13.6685284136,2.16247158195,0.0,0.0,1.85583932782,5.577,44.847263286,40.325613286,4.50165,0.02
 03/19  06:00:00,28.1318512787,2.16247158195,0.0,0.0,3.71167865564,18.077,51.6132086196,36.3704514551,13.50495,1.73780716452
 03/19  07:00:00,26.1860325158,2.16247158195,0.0,0.0,3.71167865564,18.077,55.7792178918,33.0336841839,21.0077,1.7378337079
 03/19  08:00:00,20.565824821,2.16247158195,0.0,0.0,3.71167865564,13.077,46.4077353952,30.2367308762,15.0055,1.16550451909
 03/19  09:00:00,20.589664415,2.16247158195,0.0,0.0,3.71167865564,13.077,42.8834184693,26.1397147789,15.0055,1.73820369044
 03/19  10:00:00,25.5943246022,2.16247158195,0.0,0.0,3.71167865564,18.077,58.5250734988,20.8983737405,33.0121,4.6145997583
 03/19  11:00:00,26.7431616739,2.16247158195,0.0,0.0,3.71167865564,18.077,61.7055694469,17.1505754316,40.51485,4.04014401531
 03/19  12:00:00,25.8359423265,2.16247158195,0.0,0.0,3.71167865564,18.077,53.3896525379,13.3399948712,36.0132,4.03645766673
 03/19  13:00:00,25.6460626779,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8610889206,10.886649942,31.51155,3.46288897866
 03/19  14:00:00,20.6613616267,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3963310585,8.50209827695,21.0077,2.88653278156
 03/19  15:00:00,20.6609771523,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5924511858,5.19889620522,19.50715,2.88640498056
 03/19  16:00:00,20.6071087136,2.16247158195,0.0,0.0,3.71167865564,13.077,28.310328378,3.48855329898,22.50825,2.31352507906
 03/19  17:00:00,25.609831823,2.16247158195,0.0,0.0,3.71167865564,18.077,32.9509096238,3.40440856676,25.50935,4.03715105707
 03/19  18:00:00,25.5888949139,2.16247158195,0.0,0.0,3.71167865564,18.077,36.2016953549,6.07783239653,25.50935,4.6145129584
 03/19  19:00:00,28.2447807223,2.16247158195,0.0,0.0,3.71167865564,18.077,41.1381624935,11.5885969448,25.50935,4.04021554873
 03/19  20:00:00,23.2168198603,2.16247158195,0.0,0.0,3.71167865564,13.077,42.769663414,16.2248395878,22.50825,4.03657382625
 03/19  21:00:00,23.1493058134,2.16247158195,0.0,0.0,3.71167865564,13.077,41.2087152342,16.1617033687,21.0077,4.03931186555
 03/19  22:00:00,23.0506057637,2.16247158195,0.0,0.0,3.71167865564,13.077,36.9031339071,14.8605257369,18.0066,4.0360081702
 03/19  23:00:00,24.2133464099,2.16247158195,0.0,0.0,3.71167865564,13.077,23.0202767997,18.2807266677,3.0011,1.73845013199
 03/19  24:00:00,13.7658808439,2.16247158195,0.0,0.0,1.85583932782,5.577,29.0610503955,23.7477425693,3.0011,2.31220782623
 03/20  01:00:00,9.55236090824,0.0,0.0,0.0,0.618613109274,5.0,3.59315017463,0.0,3.0011,0.592050174632
 03/20  02:00:00,9.57842179761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  03:00:00,9.58812943024,0.0,0.0,0.0,0.618613109274,5.0,3.59315611287,0.0,3.0011,0.592056112869
 03/20  04:00:00,9.7380161945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  05:00:00,13.7209843551,2.16247158195,0.0,0.0,1.85583932782,5.577,32.8294660895,28.3078160895,4.50165,0.02
 03/20  06:00:00,28.1938314887,2.16247158195,0.0,0.0,3.71167865564,18.077,36.655914832,21.4128973233,13.50495,1.73806750874
 03/20  07:00:00,25.6219210768,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3034229445,17.1041101105,21.0077,5.19161283406
 03/20  08:00:00,20.6380354961,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9355644063,14.7394652369,15.0055,5.19059916936
 03/20  09:00:00,20.6732750498,2.16247158195,0.0,0.0,3.71167865564,13.077,27.8402838153,8.79632910645,15.0055,4.03845470884
 03/20  10:00:00,25.7282861981,2.16247158195,0.0,0.0,3.71167865564,18.077,38.6091317334,2.1338809821,33.0121,3.46315075126
 03/20  11:00:00,26.9365994494,2.16247158195,0.00345530552624,0.0,3.71167865564,18.077,44.5532952223,0.0,40.51485,4.03844522231
 03/20  12:00:00,26.8106839056,2.16247158195,0.658505858723,0.0,3.71167865564,18.077,39.47623364,0.0,36.0132,3.46303363997
 03/20  13:00:00,27.1267741865,2.16247158195,1.18372600967,0.0,3.71167865564,18.077,34.9732090352,0.0,31.51155,3.46165903516
 03/20  14:00:00,22.0601153681,2.16247158195,1.08907478638,0.0,3.71167865564,13.077,23.8942884763,0.0,21.0077,2.88658847634
 03/20  15:00:00,21.8724843049,2.16247158195,0.914383055886,0.0,3.71167865564,13.077,22.3939231333,0.0,19.50715,2.88677313327
 03/20  16:00:00,21.7938260514,2.16247158195,0.922165277836,0.0,3.71167865564,13.077,24.8217682098,0.0,22.50825,2.31351820983
 03/20  17:00:00,27.1746542037,2.16247158195,1.2991674727,0.0,3.71167865564,18.077,29.5462730743,0.0,25.50935,4.03692307432
 03/20  18:00:00,26.8978114152,2.16247158195,1.03140213095,0.0,3.71167865564,18.077,30.1251909023,0.0,25.50935,4.61584090226
 03/20  19:00:00,29.0675435136,2.16247158195,0.526857994259,0.0,3.71167865564,18.077,30.7012257092,0.0,25.50935,5.19187570922
 03/20  20:00:00,23.4837628872,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1218930298,0.0,22.50825,4.6136430298
 03/20  21:00:00,23.3665766986,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1975023187,0.0,21.0077,5.18980231872
 03/20  22:00:00,23.2220497035,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0689766689,0.0249485591791,18.0066,4.03742810973
 03/20  23:00:00,24.3328286244,2.16247158195,0.0,0.0,3.71167865564,13.077,6.44911207421,1.13563255228,3.0011,2.31237952193
 03/20  24:00:00,13.8704603942,2.16247158195,0.0,0.0,1.85583932782,5.577,11.5286245946,6.78871650184,3.0011,1.73880809272
 03/21  01:00:00,9.64498262779,0.0,0.0,0.0,0.618613109274,5.0,3.59318081655,0.0,3.0011,0.592080816548
 03/21  02:00:00,9.68585759034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  03:00:00,9.68801692491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.3383845345,0.0,0.0,0.0,0.618613109274,5.0,3.59318670605,0.0,3.0011,0.59208670605
 03/21  05:00:00,14.292339542,2.16247158195,0.0,0.0,1.85583932782,5.577,21.1410169158,16.6193669158,4.50165,0.02
 03/21  06:00:00,28.4673402968,2.16247158195,0.0,0.0,3.71167865564,18.077,27.3679686462,12.1250210033,13.50495,1.73799764287
 03/21  07:00:00,25.6611851473,2.16247158195,0.0,0.0,3.71167865564,18.077,36.0181034062,9.8190338265,21.0077,5.19136957967
 03/21  08:00:00,20.6586669091,2.16247158195,0.0,0.0,3.71167865564,13.077,31.7370737771,11.541455811,15.0055,5.19011796609
 03/21  09:00:00,20.6649975105,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3448160852,12.3016725024,15.0055,4.03764358284
 03/21  10:00:00,25.6636261365,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2876422804,9.81269185835,33.0121,3.46285042205
 03/21  11:00:00,26.7792282574,2.16247158195,0.0,0.0,3.71167865564,18.077,51.5576390419,7.00515324304,40.51485,4.03763579883
 03/21  12:00:00,25.8835916007,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0048106784,4.52867885936,36.0132,3.46293181907
 03/21  13:00:00,25.6743901214,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4895874873,6.51700979696,31.51155,3.46102769033
 03/21  14:00:00,20.6643650115,2.16247158195,0.0,0.0,3.71167865564,13.077,34.3193532415,10.4248381717,21.0077,2.88681506978
 03/21  15:00:00,20.6401168499,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5298140851,12.7098854404,19.50715,2.31277864468
 03/21  16:00:00,20.5531463401,2.16247158195,0.0,0.0,3.71167865564,13.077,39.6511479623,14.2557611019,22.50825,2.88713686033
 03/21  17:00:00,25.5661049089,2.16247158195,0.0,0.0,3.71167865564,18.077,41.0852249323,11.5397066911,25.50935,4.03616824119
 03/21  18:00:00,25.5720004507,2.16247158195,0.0,0.0,3.71167865564,18.077,41.8447472114,11.7203287696,25.50935,4.61506844184
 03/21  19:00:00,28.098416429,2.16247158195,0.0,0.0,3.71167865564,18.077,43.8996425937,13.1992309924,25.50935,5.19106160134
 03/21  20:00:00,23.0877926403,2.16247158195,0.0,0.0,3.71167865564,13.077,41.8719292613,14.7502113767,22.50825,4.61346788465
 03/21  21:00:00,23.0491139961,2.16247158195,0.0,0.0,3.71167865564,13.077,40.8759887565,15.2529376434,21.0077,4.6153511131
 03/21  22:00:00,23.0457776105,2.16247158195,0.0,0.0,3.71167865564,13.077,38.6714738606,16.6272519817,18.0066,4.03762187887
 03/21  23:00:00,24.2204113699,2.16247158195,0.0,0.0,3.71167865564,13.077,25.2156436061,19.3284909798,3.0011,2.8860526263
 03/21  24:00:00,13.7725246742,2.16247158195,0.0,0.0,1.85583932782,5.577,29.5227667871,24.7830866379,3.0011,1.73858014919
 03/22  01:00:00,9.55837066142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.58594471824,0.0,0.0,0.0,0.618613109274,5.0,3.59316710298,0.0,3.0011,0.592067102976
 03/22  03:00:00,9.59943409314,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  04:00:00,9.75201349387,0.0,0.0,0.0,0.618613109274,5.0,3.59317301426,0.0,3.0011,0.592073014264
 03/22  05:00:00,13.7350147103,2.16247158195,0.0,0.0,1.85583932782,5.577,32.2395468119,27.7178968119,4.50165,0.02
 03/22  06:00:00,28.2067481122,2.16247158195,0.0,0.0,3.71167865564,18.077,36.62006666,21.3771707334,13.50495,1.73794592654
 03/22  07:00:00,25.6381739712,2.16247158195,0.0,0.0,3.71167865564,18.077,42.6490113811,16.4500151671,21.0077,5.19129621402
 03/22  08:00:00,20.6428605224,2.16247158195,0.0,0.0,3.71167865564,13.077,36.0478893798,16.42703892,15.0055,4.61535045974
 03/22  09:00:00,20.6579968885,2.16247158195,0.0,0.0,3.71167865564,13.077,35.728078888,16.6850633407,15.0055,4.0375155473
 03/22  10:00:00,25.6550642089,2.16247158195,0.0,0.0,3.71167865564,18.077,51.4100433163,14.3617937385,33.0121,4.03614957784
 03/22  11:00:00,26.7854618178,2.16247158195,0.0,0.0,3.71167865564,18.077,55.7872254796,11.2349826808,40.51485,4.03739279876
 03/22  12:00:00,25.8906219535,2.16247158195,0.0,0.0,3.71167865564,18.077,47.9747184052,8.4989398712,36.0132,3.46257853403
 03/22  13:00:00,25.691689755,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3159228859,8.91700011456,31.51155,2.8873727713
 03/22  14:00:00,20.6901684305,2.16247158195,0.0,0.0,3.71167865564,13.077,35.6877792729,11.7939137466,21.0077,2.88616552625
 03/22  15:00:00,20.6774948894,2.16247158195,0.0,0.0,3.71167865564,13.077,35.1280966438,12.7344517692,19.50715,2.88649487457
 03/22  16:00:00,20.6003155864,2.16247158195,0.0,0.0,3.71167865564,13.077,37.4257803065,12.0314626856,22.50825,2.88606762096
 03/22  17:00:00,25.612614637,2.16247158195,0.0,0.0,3.71167865564,18.077,37.3256048401,8.35391051976,25.50935,3.46234432032
 03/22  18:00:00,25.6224504379,2.16247158195,0.0,0.0,3.71167865564,18.077,38.2537811148,7.55447618546,25.50935,5.18995492938
 03/22  19:00:00,28.3004738785,2.16247158195,0.0,0.0,3.71167865564,18.077,37.3799388641,6.67981849401,25.50935,5.1907703701
 03/22  20:00:00,23.2883452745,2.16247158195,0.0,0.0,3.71167865564,13.077,34.2455776428,7.12543445614,22.50825,4.61189318666
 03/22  21:00:00,23.221732653,2.16247158195,0.0,0.0,3.71167865564,13.077,32.566375637,6.94498514797,21.0077,4.61369048906
 03/22  22:00:00,23.1207732897,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8228869924,7.77847860077,18.0066,4.03780839159
 03/22  23:00:00,24.2769587691,2.16247158195,0.0,0.0,3.71167865564,13.077,14.7715539266,9.45848013099,3.0011,2.3119737956
 03/22  24:00:00,13.845086747,2.16247158195,0.0,0.0,1.85583932782,5.577,19.5722276514,14.8329716495,3.0011,1.73815600194
 03/23  01:00:00,9.63819395272,0.0,0.0,0.0,0.618613109274,5.0,3.59319051777,0.0,3.0011,0.592090517771
 03/23  02:00:00,9.6732135121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.68874759691,0.0,0.0,0.0,0.618613109274,5.0,3.59316542202,0.0,3.0011,0.592065422019
 03/23  04:00:00,9.83989625493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.8201945234,2.16247158195,0.0,0.0,1.85583932782,5.577,20.1219057055,15.0281843713,4.50165,0.592071334205
 03/23  06:00:00,28.2919684486,2.16247158195,0.0,0.0,3.71167865564,18.077,23.481725653,8.81154124141,13.50495,1.16523441159
 03/23  07:00:00,25.7235251741,2.16247158195,0.0,0.0,3.71167865564,18.077,31.7293384271,5.53026980579,21.0077,5.19136862127
 03/23  08:00:00,20.7222203073,2.16247158195,0.0,0.0,3.71167865564,13.077,26.3591216563,6.16464324043,15.0055,5.18897841588
 03/23  09:00:00,20.7290604768,2.16247158195,0.0,0.0,3.71167865564,13.077,25.7014940465,6.65866201035,15.0055,4.03733203611
 03/23  10:00:00,25.7216680347,2.16247158195,0.0,0.0,3.71167865564,18.077,43.1363958778,6.66210055008,33.0121,3.46219532775
 03/23  11:00:00,26.8199520475,2.16247158195,0.0,0.0,3.71167865564,18.077,49.2480684421,4.69572597564,40.51485,4.03749246642
 03/23  12:00:00,25.9297009845,2.16247158195,0.0,0.0,3.71167865564,18.077,42.392684311,2.91733698906,36.0132,3.46214732192
 03/23  13:00:00,25.7190962676,2.16247158195,0.0,0.0,3.71167865564,18.077,39.9300679047,4.95768194871,31.51155,3.46083595599
 03/23  14:00:00,20.7144114633,2.16247158195,0.0,0.0,3.71167865564,13.077,31.8627618093,7.9688740051,21.0077,2.88618780424
 03/23  15:00:00,20.6924986627,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3495050318,9.95604471404,19.50715,2.88631031773
 03/23  16:00:00,20.6013285986,2.16247158195,0.0,0.0,3.71167865564,13.077,36.0002518493,11.179143574,22.50825,2.31285827533
 03/23  17:00:00,25.6068441141,2.16247158195,0.0,0.0,3.71167865564,18.077,38.5091980783,8.96366878669,25.50935,4.0361792916
 03/23  18:00:00,25.6086423971,2.16247158195,0.0,0.0,3.71167865564,18.077,39.6701645734,9.54675417749,25.50935,4.61406039595
 03/23  19:00:00,28.2760288796,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6156588005,10.914686233,25.50935,5.1916225675
 03/23  20:00:00,23.2573631219,2.16247158195,0.0,0.0,3.71167865564,13.077,39.5100867178,12.3885234089,22.50825,4.61331330895
 03/23  21:00:00,23.1880431023,2.16247158195,0.0,0.0,3.71167865564,13.077,38.4652139204,12.8424645978,21.0077,4.61504932256
 03/23  22:00:00,23.0824903047,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3893184482,14.3454342771,18.0066,4.03728417106
 03/23  23:00:00,24.2466803176,2.16247158195,0.0,0.0,3.71167865564,13.077,22.2882528769,16.9745436383,3.0011,2.31260923863
 03/23  24:00:00,13.7946705955,2.16247158195,0.0,0.0,1.85583932782,5.577,28.3808081724,23.0683602933,3.0011,2.31134787906
 03/24  01:00:00,9.57996228056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.60900166684,0.0,0.0,0.0,0.618613109274,5.0,3.59316042288,0.0,3.0011,0.592060422879
 03/24  03:00:00,9.62346728609,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.2896805941,0.0,0.0,0.0,0.618613109274,5.0,3.59316634479,0.0,3.0011,0.592066344793
 03/24  05:00:00,14.2722472426,2.16247158195,0.0,0.0,1.85583932782,5.577,29.5675540456,25.0459040456,4.50165,0.02
 03/24  06:00:00,28.4585748416,2.16247158195,0.0,0.0,3.71167865564,18.077,33.9643152442,18.7216090148,13.50495,1.73775622937
 03/24  07:00:00,25.6590564839,2.16247158195,0.0,0.0,3.71167865564,18.077,40.7259776487,14.5270204135,21.0077,5.19125723517
 03/24  08:00:00,20.6593322685,2.16247158195,0.0,0.0,3.71167865564,13.077,35.449739058,15.829625073,15.0055,4.61461398502
 03/24  09:00:00,20.6673743845,2.16247158195,0.0,0.0,3.71167865564,13.077,35.6397148482,16.5967865232,15.0055,4.03742832502
 03/24  10:00:00,25.6666321219,2.16247158195,0.0,0.0,3.71167865564,18.077,49.9646358973,13.4901573784,33.0121,3.46237851883
 03/24  11:00:00,26.7926786751,2.16247158195,0.0,0.0,3.71167865564,18.077,54.2983250412,9.74612524769,40.51485,4.03734979347
 03/24  12:00:00,25.8935433682,2.16247158195,0.0,0.0,3.71167865564,18.077,48.6528421364,8.60321102184,36.0132,4.03643111458
 03/24  13:00:00,25.6894346059,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4119012118,10.0130657443,31.51155,2.88728546755
 03/24  14:00:00,20.6867503684,2.16247158195,0.0,0.0,3.71167865564,13.077,36.7988824901,12.9050373978,21.0077,2.88614509227
 03/24  15:00:00,20.6668923083,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1229110395,14.7295140534,19.50715,2.88624698607
 03/24  16:00:00,20.5888733513,2.16247158195,0.0,0.0,3.71167865564,13.077,39.2337125794,13.8393032025,22.50825,2.88615937688
 03/24  17:00:00,25.5992262483,2.16247158195,0.0,0.0,3.71167865564,18.077,40.2525088957,11.2806373267,25.50935,3.4625215691
 03/24  18:00:00,25.6033042246,2.16247158195,0.0,0.0,3.71167865564,18.077,41.491797226,11.3677104076,25.50935,4.61473681842
 03/24  19:00:00,28.131656799,2.16247158195,0.0,0.0,3.71167865564,18.077,42.1382017385,11.4370900401,25.50935,5.19176169844
 03/24  20:00:00,23.1171261894,2.16247158195,0.0,0.0,3.71167865564,13.077,40.4882478431,13.3661500177,22.50825,4.61384782539
 03/24  21:00:00,23.0743170611,2.16247158195,0.0,0.0,3.71167865564,13.077,39.9880783839,14.3648374451,21.0077,4.61554093882
 03/24  22:00:00,23.0671862157,2.16247158195,0.0,0.0,3.71167865564,13.077,38.7446400091,16.7003718813,18.0066,4.0376681278
 03/24  23:00:00,24.2350181947,2.16247158195,0.0,0.0,3.71167865564,13.077,25.1207893057,19.7810145535,3.0011,2.33867475218
 03/24  24:00:00,13.7764106308,2.16247158195,0.0,0.0,1.85583932782,5.577,31.1996144895,25.9128469721,3.0011,2.28566751742
 03/25  01:00:00,9.56093914496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.58994256304,0.0,0.0,0.0,0.618613109274,5.0,3.59315575,0.0,3.0011,0.592055750003
 03/25  03:00:00,9.60054300891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.74965446271,0.0,0.0,0.0,0.618613109274,5.0,3.59316167936,0.0,3.0011,0.592061679357
 03/25  05:00:00,13.7323004972,2.16247158195,0.0,0.0,1.85583932782,5.577,33.9839295375,29.4622795375,4.50165,0.02
 03/25  06:00:00,28.204733143,2.16247158195,0.0,0.0,3.71167865564,18.077,38.6636310694,23.4207887451,13.50495,1.73789232432
 03/25  07:00:00,25.6302428576,2.16247158195,0.0,0.0,3.71167865564,18.077,42.2003577145,20.0273813631,21.0077,1.16527635143
 03/25  08:00:00,20.6314310421,2.16247158195,0.0,0.0,3.71167865564,13.077,37.2653590412,20.5217679593,15.0055,1.73809108198
 03/25  09:00:00,20.6488835201,2.16247158195,0.0,0.0,3.71167865564,13.077,38.3327358083,18.7141368209,15.0055,4.61309898742
 03/25  10:00:00,25.6429601645,2.16247158195,0.0,0.0,3.71167865564,18.077,53.5616981593,16.5121243907,33.0121,4.03747376851
 03/25  11:00:00,26.7711310836,2.16247158195,0.0,0.0,3.71167865564,18.077,59.4822047949,14.9283398133,40.51485,4.03901498161
 03/25  12:00:00,25.8756165831,2.16247158195,0.0,0.0,3.71167865564,18.077,51.705812913,11.0790808344,36.0132,4.6135320786
 03/25  13:00:00,25.6870606883,2.16247158195,0.0,0.0,3.71167865564,18.077,43.8599806448,8.31092648618,31.51155,4.03750415858
 03/25  14:00:00,20.68686881,2.16247158195,0.0,0.0,3.71167865564,13.077,33.5640627289,9.09381595086,21.0077,3.46254677804
 03/25  15:00:00,20.6715788632,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3692862921,8.3996346503,19.50715,3.46250164185
 03/25  16:00:00,20.5902214668,2.16247158195,0.0,0.0,3.71167865564,13.077,34.6988009908,8.72937323373,22.50825,3.46117775704
 03/25  17:00:00,25.5985535255,2.16247158195,0.0,0.0,3.71167865564,18.077,37.3315119421,8.35974742106,25.50935,3.46241452104
 03/25  18:00:00,25.5990647114,2.16247158195,0.0,0.0,3.71167865564,18.077,39.9501878896,9.25078040697,25.50935,5.19005748266
 03/25  19:00:00,27.6324121885,2.16247158195,0.0,0.0,3.71167865564,18.077,42.0312666845,11.9060006033,25.50935,4.61591608115
