Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  20:00:00,23.2437405304,2.16247158195,0.0,0.0,3.71167865564,13.077,40.7623917542,13.6416124892,22.50825,4.61252926497
 03/25  21:00:00,23.1678203915,2.16247158195,0.0,0.0,3.71167865564,13.077,40.5775337383,14.9558202203,21.0077,4.61401351798
 03/25  22:00:00,23.0532817896,2.16247158195,0.0,0.0,3.71167865564,13.077,39.3855974252,17.9172756801,18.0066,3.46172174513
 03/25  23:00:00,24.2272495159,2.16247158195,0.0,0.0,3.71167865564,13.077,26.0850851417,20.197578262,3.0011,2.88640687976
 03/25  24:00:00,13.7739883501,2.16247158195,0.0,0.0,1.85583932782,5.577,29.8211535813,25.0819129732,3.0011,1.73814060801
 03/26  01:00:00,9.55754436976,0.0,0.0,0.0,0.618613109274,5.0,3.59319511863,0.0,3.0011,0.592095118626
 03/26  02:00:00,9.58601842711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  03:00:00,9.59310876835,0.0,0.0,0.0,0.618613109274,5.0,3.59315967852,0.0,3.0011,0.592059678517
 03/26  04:00:00,9.7441744566,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  05:00:00,13.7186429278,2.16247158195,0.0,0.0,1.85583932782,5.577,34.97374129,29.8800256902,4.50165,0.592065599838
 03/26  06:00:00,28.182966303,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5997349757,24.929575267,13.50495,1.16520970868
 03/26  07:00:00,25.6143006701,2.16247158195,0.0,0.0,3.71167865564,18.077,43.1792929094,20.4335048519,21.0077,1.73808805744
 03/26  08:00:00,20.6245617825,2.16247158195,0.0,0.0,3.71167865564,13.077,35.1817476741,18.4380432029,15.0055,1.73820447115
 03/26  09:00:00,20.6378898253,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6429004043,16.4719102205,15.0055,1.16549018379
 03/26  10:00:00,25.6403084309,2.16247158195,0.0,0.0,3.71167865564,18.077,49.4271488684,11.8007336392,33.0121,4.61431522913
 03/26  11:00:00,26.7700279095,2.16247158195,0.0,0.0,3.71167865564,18.077,53.0182124131,8.4634274503,40.51485,4.03993496278
 03/26  12:00:00,25.8729319774,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2074970639,6.15770584848,36.0132,4.03659121547
 03/26  13:00:00,25.6816542347,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4419668352,4.46744369287,31.51155,3.46297314234
 03/26  14:00:00,20.707467698,2.16247158195,0.0,0.0,3.71167865564,13.077,27.6783089254,3.78446905055,21.0077,2.88613987489
 03/26  15:00:00,20.7239808551,2.16247158195,0.0,0.0,3.71167865564,13.077,23.4029184083,1.5824670426,19.50715,2.31330136566
 03/26  16:00:00,20.6654822947,2.16247158195,0.0,0.0,3.71167865564,13.077,25.630884304,0.235623475273,22.50825,2.88701082873
 03/26  17:00:00,25.7000125395,2.16247158195,0.00289273513786,0.0,3.71167865564,18.077,29.1520702367,0.0,25.50935,3.64272023673
 03/26  18:00:00,25.7105378252,2.16247158195,0.0,0.0,3.71167865564,18.077,29.9433201967,0.0,25.50935,4.43397019671
 03/26  19:00:00,27.7262060463,2.16247158195,0.0,0.0,3.71167865564,18.077,30.2914466702,0.167791090034,25.50935,4.61430558021
 03/26  20:00:00,23.2794257095,2.16247158195,0.0,0.0,3.71167865564,13.077,31.6392110101,5.66800017467,22.50825,3.46296083542
 03/26  21:00:00,23.1906632231,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9958825141,9.37533438781,21.0077,4.61284812634
 03/26  22:00:00,23.0845659472,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3583844418,9.88914802479,18.0066,3.46263641706
 03/26  23:00:00,24.2395869938,2.16247158195,0.0,0.0,3.71167865564,13.077,16.6808493753,11.9413933905,3.0011,1.73835598473
 03/26  24:00:00,13.7997502715,2.16247158195,0.0,0.0,1.85583932782,5.577,23.4507061893,18.1370876935,3.0011,2.3125184958
 03/27  01:00:00,9.58586744605,0.0,0.0,0.0,0.618613109274,5.0,3.59317559731,0.0,3.0011,0.592075597306
 03/27  02:00:00,9.61642194094,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  03:00:00,9.62710465584,0.0,0.0,0.0,0.618613109274,5.0,3.59318151524,0.0,3.0011,0.592081515236
 03/27  04:00:00,9.77722367722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  05:00:00,13.7575896738,2.16247158195,0.0,0.0,1.85583932782,5.577,28.3273588614,23.2336214595,4.50165,0.59208740185
 03/27  06:00:00,28.2342378515,2.16247158195,0.0,0.0,3.71167865564,18.077,30.7385227446,16.0684298718,13.50495,1.16514287285
 03/27  07:00:00,25.670360402,2.16247158195,0.0,0.0,3.71167865564,18.077,36.5220713806,10.3227400142,21.0077,5.19163136641
 03/27  08:00:00,20.6995928267,2.16247158195,0.0,0.0,3.71167865564,13.077,26.3799764812,6.18427685511,15.0055,5.19019962606
 03/27  09:00:00,20.7628865756,2.16247158195,0.0,0.0,3.71167865564,13.077,21.2219821873,2.17819153021,15.0055,4.03829065704
 03/27  10:00:00,25.82339529,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4752421661,0.0,33.0121,3.4631421661
 03/27  11:00:00,27.1780366066,2.16247158195,0.177427619589,0.0,3.71167865564,18.077,44.5531870311,0.0,40.51485,4.03833703107
 03/27  12:00:00,27.4805470947,2.16247158195,1.26069733539,0.0,3.71167865564,18.077,39.4761190669,0.0,36.0132,3.46291906695
 03/27  13:00:00,27.7312841333,2.16247158195,1.73625210721,0.0,3.71167865564,18.077,34.3993840639,0.0,31.51155,2.88783406392
 03/27  14:00:00,22.4459797539,2.16247158195,1.43666679092,0.0,3.71167865564,13.077,23.8939148364,0.0,21.0077,2.88621483643
 03/27  15:00:00,22.292188891,2.16247158195,1.29328395831,0.0,3.71167865564,13.077,22.393775386,0.0,19.50715,2.88662538598
 03/27  16:00:00,22.277308962,2.16247158195,1.35936617884,0.0,3.71167865564,13.077,25.3950041084,0.0,22.50825,2.88675410845
 03/27  17:00:00,27.5405614205,2.16247158195,1.6208596027,0.0,3.71167865564,18.077,28.9721833056,0.0,25.50935,3.46283330561
 03/27  18:00:00,27.2097839996,2.16247158195,1.30236620864,0.0,3.71167865564,18.077,30.1251623895,0.0,25.50935,4.61581238951
 03/27  19:00:00,28.8946452893,2.16247158195,0.931743137434,0.0,3.71167865564,18.077,30.7012214213,0.0,25.50935,5.19187142134
 03/27  20:00:00,24.1504506467,2.16247158195,0.585591255624,0.0,3.71167865564,13.077,27.1221784986,0.0,22.50825,4.61392849864
 03/27  21:00:00,23.8602015873,2.16247158195,0.389879033998,0.0,3.71167865564,13.077,25.6231803624,0.0,21.0077,4.61548036241
 03/27  22:00:00,23.4820661538,2.16247158195,0.145139339179,0.0,3.71167865564,13.077,22.0440919999,0.0,18.0066,4.03749199994
 03/27  23:00:00,24.4835184171,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31376829804,0.0,3.0011,2.31266829804
 03/27  24:00:00,14.0665603692,2.16247158195,0.0,0.0,1.85583932782,5.577,5.33494572701,0.0224817878504,3.0011,2.31136393916
 03/28  01:00:00,9.77948192149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  02:00:00,9.79785096306,0.0,0.0,0.0,0.618613109274,5.0,3.59316472263,0.0,3.0011,0.592064722634
 03/28  03:00:00,9.80016682284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  04:00:00,10.5427140105,0.0,0.0,0.0,0.618613109274,5.0,3.59317063771,0.0,3.0011,0.592070637708
 03/28  05:00:00,14.4996790501,2.16247158195,0.0,0.0,1.85583932782,5.577,7.0323235049,2.5106735049,4.50165,0.02
 03/28  06:00:00,28.6397412023,2.16247158195,0.0,0.0,3.71167865564,18.077,15.5994897486,0.356593162105,13.50495,1.73794658651
 03/28  07:00:00,25.824015568,2.16247158195,0.00414506547939,0.0,3.71167865564,18.077,26.1993128405,0.0,21.0077,5.19161284052
 03/28  08:00:00,20.8559916004,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6211581259,0.0,15.0055,4.6156581259
 03/28  09:00:00,20.957517458,2.16247158195,0.0405333488073,0.0,3.71167865564,13.077,19.0438940981,0.0,15.0055,4.03839409809
 03/28  10:00:00,26.6404823612,2.16247158195,0.673713032279,0.0,3.71167865564,18.077,36.4749949658,0.0,33.0121,3.46289496582
 03/28  11:00:00,28.8323092635,2.16247158195,1.71105242501,0.0,3.71167865564,18.077,44.5528534865,0.0,40.51485,4.03800348652
 03/28  12:00:00,29.3238771563,2.16247158195,2.96744353057,0.0,3.71167865564,18.077,39.47600224,0.0,36.0132,3.46280223999
 03/28  13:00:00,29.8590658077,2.16247158195,3.76696060278,0.0,3.71167865564,18.077,34.9727719932,0.0,31.51155,3.46122199316
 03/28  14:00:00,24.7522076645,2.16247158195,3.64329129131,0.0,3.71167865564,13.077,23.8939723859,0.0,21.0077,2.88627238595
 03/28  15:00:00,24.9258425147,2.16247158195,3.80693229909,0.0,3.71167865564,13.077,21.8196146207,0.0,19.50715,2.31246462069
 03/28  16:00:00,24.8650164306,2.16247158195,3.82607990857,0.0,3.71167865564,13.077,25.3950262635,0.0,22.50825,2.88677626345
 03/28  17:00:00,30.3625889607,2.16247158195,4.3295575354,0.0,3.71167865564,18.077,28.9719887269,0.0,25.50935,3.46263872694
 03/28  18:00:00,30.0179724919,2.16247158195,3.99108840621,0.0,3.71167865564,18.077,30.6994760616,0.0,25.50935,5.1901260616
 03/28  19:00:00,31.038594955,2.16247158195,3.13334014047,0.0,3.71167865564,18.077,30.7012640984,0.0,25.50935,5.19191409842
 03/28  20:00:00,25.5949619077,2.16247158195,2.07181470164,0.0,3.71167865564,13.077,26.5478415749,0.0,22.50825,4.03959157494
 03/28  21:00:00,25.006092872,2.16247158195,1.54990887956,0.0,3.71167865564,13.077,26.1971905755,0.0,21.0077,5.1894905755
 03/28  22:00:00,24.4456509922,2.16247158195,1.01838616026,0.0,3.71167865564,13.077,22.043703022,0.0,18.0066,4.03710302196
 03/28  23:00:00,25.2219961716,2.16247158195,0.661001801414,0.0,3.71167865564,13.077,5.31247621225,0.0,3.0011,2.31137621225
 03/28  24:00:00,14.3217516444,2.16247158195,0.149965882101,0.0,1.85583932782,5.577,4.73976840027,0.0,3.0011,1.73866840027
 03/29  01:00:00,9.87893084174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  02:00:00,9.88751864261,0.0,0.0,0.0,0.618613109274,5.0,3.59314711347,0.0,3.0011,0.592047113471
 03/29  03:00:00,9.88971585603,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  04:00:00,10.0696881777,0.0,0.0,0.0,0.618613109274,5.0,3.59315305659,0.0,3.0011,0.592053056587
 03/29  05:00:00,14.0688081664,2.16247158195,0.0,0.0,1.85583932782,5.577,4.55440936836,0.0327593683574,4.50165,0.02
 03/29  06:00:00,28.5975620794,2.16247158195,0.0502670260566,0.0,3.71167865564,18.077,15.2429863931,0.0,13.50495,1.73803639308
 03/29  07:00:00,26.3236648174,2.16247158195,0.359387614601,0.0,3.71167865564,18.077,26.198792139,0.0,21.0077,5.19109213897
 03/29  08:00:00,21.5870112307,2.16247158195,0.604835555989,0.0,3.71167865564,13.077,19.6201829378,0.0,15.0055,4.61468293775
 03/29  09:00:00,22.1914463264,2.16247158195,1.1586294113,0.0,3.71167865564,13.077,19.0438971309,0.0,15.0055,4.03839713093
 03/29  10:00:00,28.2370155798,2.16247158195,2.16452013504,0.0,3.71167865564,18.077,36.4751334088,0.0,33.0121,3.46303340881
 03/29  11:00:00,31.4506649681,2.16247158195,4.24428110105,0.0,3.71167865564,18.077,44.5529018841,0.0,40.51485,4.03805188412
 03/29  12:00:00,32.3367099892,2.16247158195,5.89255287049,0.0,3.71167865564,18.077,39.4758950193,0.0,36.0132,3.46269501927
 03/29  13:00:00,32.5741628308,2.16247158195,6.44021092807,0.0,3.71167865564,18.077,34.9732482623,0.0,31.51155,3.4616982623
 03/29  14:00:00,25.1999675348,2.16247158195,4.09412106195,0.0,3.71167865564,13.077,23.8942269189,0.0,21.0077,2.88652691892
 03/29  15:00:00,24.9778402498,2.16247158195,3.86566001109,0.0,3.71167865564,13.077,21.8197320158,0.0,19.50715,2.31258201582
 03/29  16:00:00,26.2903964765,2.16247158195,5.15238398612,0.0,3.71167865564,13.077,25.3949675648,0.0,22.50825,2.88671756477
 03/29  17:00:00,32.1113526812,2.16247158195,6.03858833319,0.0,3.71167865564,18.077,28.9723293439,0.0,25.50935,3.4629793439
 03/29  18:00:00,31.0518613781,2.16247158195,5.00348551149,0.0,3.71167865564,18.077,30.6996298478,0.0,25.50935,5.19027984779
 03/29  19:00:00,31.8993692996,2.16247158195,3.78773971291,0.0,3.71167865564,18.077,30.7012677673,0.0,25.50935,5.19191776735
 03/29  20:00:00,24.834130143,2.16247158195,1.19150555886,0.0,3.71167865564,13.077,26.5477856552,0.0,22.50825,4.03953565516
 03/29  21:00:00,23.7665664118,2.16247158195,0.268428864559,0.0,3.71167865564,13.077,26.1969214357,0.0,21.0077,5.18922143568
 03/29  22:00:00,23.4456805965,2.16247158195,0.0597214489351,0.0,3.71167865564,13.077,22.0439701316,0.0,18.0066,4.03737013164
 03/29  23:00:00,24.5218630158,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31310534228,0.0,3.0011,2.31200534228
 03/29  24:00:00,14.1005109515,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76176503081,0.0220764474287,3.0011,1.73858858338
 03/30  01:00:00,9.83345217196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.86026407904,0.0,0.0,0.0,0.618613109274,5.0,3.5931732686,0.0,3.0011,0.592073268595
 03/30  03:00:00,9.88211139529,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,10.0504373513,0.0,0.0,0.0,0.618613109274,5.0,3.59317917008,0.0,3.0011,0.592079170083
 03/30  05:00:00,14.0376628206,2.16247158195,0.0,0.0,1.85583932782,5.577,4.57024893245,0.0485989324473,4.50165,0.02
 03/30  06:00:00,27.9217471672,2.16247158195,0.020858019448,0.0,3.71167865564,18.077,15.2429635889,0.0,13.50495,1.73801358887
 03/30  07:00:00,26.5390724635,2.16247158195,0.565953795004,0.0,3.71167865564,18.077,26.1984529657,0.0,21.0077,5.19075296567
 03/30  08:00:00,21.7381679032,2.16247158195,0.744731439411,0.0,3.71167865564,13.077,19.6208642736,0.0,15.0055,4.61536427365
 03/30  09:00:00,22.1794713444,2.16247158195,1.14568922927,0.0,3.71167865564,13.077,19.0437084253,0.0,15.0055,4.03820842531
 03/30  10:00:00,28.0214982949,2.16247158195,1.95363227539,0.0,3.71167865564,18.077,36.4748575031,0.0,33.0121,3.46275750314
 03/30  11:00:00,31.1641792477,2.16247158195,3.96145403599,0.0,3.71167865564,18.077,44.5529507419,0.0,40.51485,4.03810074194
 03/30  12:00:00,32.0086430729,2.16247158195,5.57616584887,0.0,3.71167865564,18.077,39.4761417534,0.0,36.0132,3.46294175341
 03/30  13:00:00,27.8875831134,2.16247158195,1.87432251407,0.0,3.71167865564,18.077,34.9729780768,0.0,31.51155,3.46142807679
 03/30  14:00:00,20.8897905947,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3303534001,0.00903491084358,21.0077,2.31361848921
 03/30  15:00:00,20.7983730688,2.16247158195,0.0,0.0,3.71167865564,13.077,22.5115557529,0.117407738329,19.50715,2.88699801457
 03/30  16:00:00,20.6922958591,2.16247158195,0.0,0.0,3.71167865564,13.077,27.0195950301,1.62449643718,22.50825,2.88684859293
 03/30  17:00:00,25.6881375519,2.16247158195,0.0,0.0,3.71167865564,18.077,29.1004234652,0.128407803944,25.50935,3.46266566127
 03/30  18:00:00,25.6784955613,2.16247158195,0.0,0.0,3.71167865564,18.077,31.2574363283,1.13279675167,25.50935,4.61528957665
 03/30  19:00:00,27.7093125304,2.16247158195,0.0,0.0,3.71167865564,18.077,32.7148663072,2.01388248283,25.50935,5.19163382439
 03/30  20:00:00,23.3171679459,2.16247158195,0.0,0.0,3.71167865564,13.077,30.888485274,3.76647982248,22.50825,4.61375545154
 03/30  21:00:00,23.2347071461,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8278345332,5.20495288288,21.0077,4.61518165028
 03/30  22:00:00,23.1233502063,2.16247158195,0.0,0.0,3.71167865564,13.077,28.7599955192,6.71632336531,18.0066,4.03707215388
 03/30  23:00:00,24.2722861952,2.16247158195,0.0,0.0,3.71167865564,13.077,13.4908558007,8.17737241595,3.0011,2.31238338474
 03/30  24:00:00,13.8357852104,2.16247158195,0.0,0.0,1.85583932782,5.577,18.7474319748,13.4352882747,3.0011,2.31104370011
 03/31  01:00:00,9.63016654028,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.66469607624,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  03:00:00,9.68135839257,0.0,0.0,0.0,0.618613109274,5.0,3.59319095984,0.0,3.0011,0.592090959837
 03/31  04:00:00,10.3467969607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  05:00:00,14.3205239259,2.16247158195,0.0,0.0,1.85583932782,5.577,21.2011228768,16.107388947,4.50165,0.592083929782
 03/31  06:00:00,27.8747337613,2.16247158195,0.0,0.0,3.71167865564,18.077,24.3340900057,9.66378198385,13.50495,1.16535802182
 03/31  07:00:00,25.7123815012,2.16247158195,0.0,0.0,3.71167865564,18.077,32.130851383,5.93183155746,21.0077,5.19131982553
 03/31  08:00:00,20.7172114922,2.16247158195,0.0,0.0,3.71167865564,13.077,26.2635513404,6.06915585189,15.0055,5.18889548852
 03/31  09:00:00,20.7334885246,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8257517322,5.78230738573,15.0055,4.03794434647
 03/31  10:00:00,25.7365476706,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4339518667,4.95941674316,33.0121,3.46243512354
 03/31  11:00:00,26.8604200001,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2129043084,1.66052265561,40.51485,4.03753165279
 03/31  12:00:00,26.0153459515,2.16247158195,0.00362589708988,0.0,3.71167865564,18.077,39.4757440481,0.0,36.0132,3.46254404811
 03/31  13:00:00,25.8168973923,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3986583217,0.0,31.51155,2.88710832167
 03/31  14:00:00,20.8249943139,2.16247158195,0.0,0.0,3.71167865564,13.077,24.0282695429,0.134274739746,21.0077,2.88629480315
 03/31  15:00:00,20.8057955039,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9725633946,1.5791753447,19.50715,2.8862380499
 03/31  16:00:00,20.7203111312,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4286283005,1.60753914366,22.50825,2.31283915681
 03/31  17:00:00,25.7160454703,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1598790029,0.614229970269,25.50935,4.03629903268
 03/31  18:00:00,25.6972649357,2.16247158195,0.0,0.0,3.71167865564,18.077,32.1989323352,2.07393233251,25.50935,4.61565000271
 03/31  19:00:00,27.5834365665,2.16247158195,0.0,0.0,3.71167865564,18.077,33.5424030073,2.84135317575,25.50935,5.19169983153
 03/31  20:00:00,23.2076771658,2.16247158195,0.0,0.0,3.71167865564,13.077,31.1041055487,3.98399610361,22.50825,4.61185944511
 03/31  21:00:00,23.16484316,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1282564967,4.50736548928,21.0077,4.61319100743
 03/31  22:00:00,23.1585347741,2.16247158195,0.0,0.0,3.71167865564,13.077,27.8516864375,5.80811749531,18.0066,4.03696894217
 03/31  23:00:00,24.294371505,2.16247158195,0.0,0.0,3.71167865564,13.077,12.7299281808,7.41745293136,3.0011,2.31137524941
 03/31  24:00:00,13.8516458696,2.16247158195,0.0,0.0,1.85583932782,5.577,18.6401373751,13.900611355,3.0011,1.73842602011
 04/01  01:00:00,9.6391366427,0.0,0.0,0.0,0.618613109274,5.0,3.59314521996,0.0,3.0011,0.592045219964
 04/01  02:00:00,9.66706234384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  03:00:00,9.67798807974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.82639878881,0.0,0.0,0.0,0.618613109274,5.0,3.5931511661,0.0,3.0011,0.5920511661
 04/01  05:00:00,13.8005302305,2.16247158195,0.0,0.0,1.85583932782,5.577,24.07585597,19.55420597,4.50165,0.02
 04/01  06:00:00,27.6346017197,2.16247158195,0.0,0.0,3.71167865564,18.077,29.529618046,14.286846628,13.50495,1.73782141802
 04/01  07:00:00,25.7006229078,2.16247158195,0.0,0.0,3.71167865564,18.077,32.255557211,10.0827587958,21.0077,1.16509841515
 04/01  08:00:00,20.7081099318,2.16247158195,0.0,0.0,3.71167865564,13.077,26.9702283685,10.2265453658,15.0055,1.73818300262
 04/01  09:00:00,20.720691767,2.16247158195,0.0,0.0,3.71167865564,13.077,28.8739106885,9.25481863549,15.0055,4.61359205306
 04/01  10:00:00,25.7159142588,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4143005676,7.36462321274,33.0121,4.03757735488
 04/01  11:00:00,26.828751802,2.16247158195,0.0,0.0,3.71167865564,18.077,49.3913648079,4.83723300288,40.51485,4.03928180507
 04/01  12:00:00,25.9584668046,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3146140418,2.68883852825,36.0132,4.61257551358
 04/01  13:00:00,25.7690664999,2.16247158195,0.0,0.0,3.71167865564,18.077,37.916642669,2.36819104329,31.51155,4.03690162569
 04/01  14:00:00,20.7706184402,2.16247158195,0.0,0.0,3.71167865564,13.077,28.4321598473,3.96251782948,21.0077,3.46194201785
 04/01  15:00:00,20.7600642308,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8624889427,3.89333433576,19.50715,3.46200460692
 04/01  16:00:00,20.6857760713,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1268035619,3.7311731034,22.50825,2.88738045848
 04/01  17:00:00,25.68631336,2.16247158195,0.0,0.0,3.71167865564,18.077,32.4095158366,3.43743289189,25.50935,3.4627329447
 04/01  18:00:00,25.6809446752,2.16247158195,0.0,0.0,3.71167865564,18.077,33.3501919583,2.65138305386,25.50935,5.18945890439
 04/01  19:00:00,27.7133970632,2.16247158195,0.0,0.0,3.71167865564,18.077,33.6490096889,3.52462598408,25.50935,4.61503370482
 04/01  20:00:00,23.3183304888,2.16247158195,0.0,0.0,3.71167865564,13.077,32.5487216526,5.42850077478,22.50825,4.61197087782
 04/01  21:00:00,23.2467667476,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3459323796,5.72512710235,21.0077,4.61310527723
 04/01  22:00:00,23.1454764477,2.16247158195,0.0,0.0,3.71167865564,13.077,27.9982208712,6.5291897183,18.0066,3.46243115289
 04/01  23:00:00,24.2899331127,2.16247158195,0.0,0.0,3.71167865564,13.077,13.9105221754,8.02332242094,3.0011,2.88609975445
 04/01  24:00:00,13.8605674159,2.16247158195,0.0,0.0,1.85583932782,5.577,17.8704676724,13.1310210595,3.0011,1.73834661292
 04/02  01:00:00,9.66236180577,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  02:00:00,9.69323766887,0.0,0.0,0.0,0.618613109274,5.0,3.59317141448,0.0,3.0011,0.592071414478
 04/02  03:00:00,9.70039922709,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  04:00:00,9.85119075631,0.0,0.0,0.0,0.618613109274,5.0,3.59317731891,0.0,3.0011,0.592077318912
 04/02  05:00:00,13.8330643218,2.16247158195,0.0,0.0,1.85583932782,5.577,18.9147756675,14.3931256675,4.50165,0.02
 04/02  06:00:00,27.6656387485,2.16247158195,0.0,0.0,3.71167865564,18.077,24.757036201,9.51434959661,13.50495,1.73773660438
 04/02  07:00:00,25.7225877127,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9937356375,6.82054320882,21.0077,1.16549242872
 04/02  08:00:00,20.7280757746,2.16247158195,0.0,0.0,3.71167865564,13.077,23.955744319,7.21215929308,15.0055,1.73808502593
 04/02  09:00:00,20.7554924965,2.16247158195,0.0,0.0,3.71167865564,13.077,22.1064444814,5.36270869575,15.0055,1.7382357857
 04/02  10:00:00,25.783826506,2.16247158195,0.0,0.0,3.71167865564,18.077,40.3157131172,3.26402966034,33.0121,4.03958345685
 04/02  11:00:00,26.9134216518,2.16247158195,0.0,0.0,3.71167865564,18.077,45.251023744,0.122801674382,40.51485,4.61337206965
 04/02  12:00:00,26.0961738487,2.16247158195,0.0059116295813,0.0,3.71167865564,18.077,39.4756680201,0.0,36.0132,3.46246802008
 04/02  13:00:00,25.9122801918,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9739837179,0.0,31.51155,3.46243371793
 04/02  14:00:00,20.9910139497,2.16247158195,0.0323930361334,0.0,3.71167865564,13.077,23.8946209592,0.0,21.0077,2.8869209592
 04/02  15:00:00,21.3472673646,2.16247158195,0.36972068651,0.0,3.71167865564,13.077,21.8201307802,0.0,19.50715,2.31298078023
 04/02  16:00:00,21.2561444151,2.16247158195,0.359109158688,0.0,3.71167865564,13.077,25.3947848414,0.0,22.50825,2.88653484142
 04/02  17:00:00,25.9777729644,2.16247158195,0.107115990196,0.0,3.71167865564,18.077,28.972036816,0.0,25.50935,3.46268681598
 04/02  18:00:00,25.8361152843,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1233860464,0.0,25.50935,4.61403604644
 04/02  19:00:00,27.8514309068,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5491022364,0.0,25.50935,4.03975223637
 04/02  20:00:00,23.4422846255,2.16247158195,0.0,0.0,3.71167865564,13.077,26.544449794,0.0,22.50825,4.03619979405
 04/02  21:00:00,23.3666419986,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0473068905,0.0,21.0077,4.03960689045
 04/02  22:00:00,23.2684728461,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4682591982,0.0,18.0066,3.46165919818
 04/02  23:00:00,24.3988526355,2.16247158195,0.0,0.0,3.71167865564,13.077,6.12908179814,0.816907109919,3.0011,2.31107468823
 04/02  24:00:00,13.9478550618,2.16247158195,0.0,0.0,1.85583932782,5.577,10.6554844697,5.3432047834,3.0011,2.31117968631
 04/03  01:00:00,9.71170871344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.7417553396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  03:00:00,9.75502019005,0.0,0.0,0.0,0.618613109274,5.0,3.59315762987,0.0,3.0011,0.592057629872
 04/03  04:00:00,9.90035954279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  05:00:00,13.853317113,2.16247158195,0.0,0.0,1.85583932782,5.577,16.2223931233,11.1286795689,4.50165,0.592063554466
 04/03  06:00:00,27.6833289578,2.16247158195,0.0,0.0,3.71167865564,18.077,21.1743374723,6.50411255003,13.50495,1.16527492225
 04/03  07:00:00,25.7449867251,2.16247158195,0.0,0.0,3.71167865564,18.077,30.3851990032,4.18680629207,21.0077,5.19069271108
 04/03  08:00:00,20.7349040211,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0062743151,4.81080884094,15.0055,5.18996547416
 04/03  09:00:00,20.7311611468,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8104579336,5.34175430475,15.0055,3.46320362889
 04/03  10:00:00,25.7280822471,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2850656304,4.81069728895,33.0121,3.46226834145
 04/03  11:00:00,26.8345986465,2.16247158195,0.0,0.0,3.71167865564,18.077,47.0487650171,2.49634883663,40.51485,4.03756618052
 04/03  12:00:00,25.9494881942,2.16247158195,0.0,0.0,3.71167865564,18.077,40.0713557844,0.595908528243,36.0132,3.4622472562
 04/03  13:00:00,25.7279671361,2.16247158195,0.0,0.0,3.71167865564,18.077,37.6189332258,2.64640094116,31.51155,3.46098228462
 04/03  14:00:00,20.7183297474,2.16247158195,0.0,0.0,3.71167865564,13.077,30.2853051215,6.39069250697,21.0077,2.88691261457
 04/03  15:00:00,20.7413056259,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1163237096,4.29610872566,19.50715,2.31306498394
 04/03  16:00:00,20.6892675565,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4473408794,2.05229210048,22.50825,2.88679877892
 04/03  17:00:00,25.6907140197,2.16247158195,0.0,0.0,3.71167865564,18.077,29.0375156844,0.0661260463035,25.50935,3.46203963807
 04/03  18:00:00,25.6862686965,2.16247158195,0.0,0.0,3.71167865564,18.077,30.7170008496,0.592130533083,25.50935,4.61552031655
 04/03  19:00:00,27.7296782928,2.16247158195,0.0,0.0,3.71167865564,18.077,31.81890936,1.1181553943,25.50935,5.19140396571
 04/03  20:00:00,23.3337393916,2.16247158195,0.0,0.0,3.71167865564,13.077,29.9312359763,2.81013893046,22.50825,4.61284704581
 04/03  21:00:00,23.2453496831,2.16247158195,0.0,0.0,3.71167865564,13.077,29.7169687478,4.09509488768,21.0077,4.61417386015
 04/03  22:00:00,23.1158436815,2.16247158195,0.0,0.0,3.71167865564,13.077,28.542296412,6.49853736236,18.0066,4.03715904961
 04/03  23:00:00,24.2459593607,2.16247158195,0.0,0.0,3.71167865564,13.077,15.8943258968,10.5805730383,3.0011,2.31265285845
 04/03  24:00:00,13.7955490405,2.16247158195,0.0,0.0,1.85583932782,5.577,22.6524120946,17.9130554711,3.0011,1.73825662347
 04/04  01:00:00,9.58514954782,0.0,0.0,0.0,0.618613109274,5.0,3.59316581788,0.0,3.0011,0.592065817881
 04/04  02:00:00,9.61620797925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  03:00:00,9.62691618119,0.0,0.0,0.0,0.618613109274,5.0,3.59317173121,0.0,3.0011,0.592071731212
 04/04  04:00:00,10.2841693988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  05:00:00,14.2428071364,2.16247158195,0.0,0.0,1.85583932782,5.577,31.9038785009,27.3822285009,4.50165,0.02
 04/04  06:00:00,27.7888988278,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3347499914,23.091630434,13.50495,1.73816955735
 04/04  07:00:00,25.620666074,2.16247158195,0.0,0.0,3.71167865564,18.077,44.75745727,18.5592588073,21.0077,5.19049846272
 04/04  08:00:00,20.6293023708,2.16247158195,0.0,0.0,3.71167865564,13.077,37.3128798829,17.6929730232,15.0055,4.61440685971
 04/04  09:00:00,20.6408809177,2.16247158195,0.0,0.0,3.71167865564,13.077,38.0814253996,19.0382191132,15.0055,4.03770628638
 04/04  10:00:00,25.6483348267,2.16247158195,0.0,0.0,3.71167865564,18.077,51.0498834334,14.5760053767,33.0121,3.46177805673
 04/04  11:00:00,26.7944340381,2.16247158195,0.0,0.0,3.71167865564,18.077,49.9280437878,5.37497893951,40.51485,4.03821484825
 04/04  12:00:00,25.9409683851,2.16247158195,0.0,0.0,3.71167865564,18.077,39.6336554667,0.157707433101,36.0132,3.46274803356
 04/04  13:00:00,25.7595575645,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3991328436,0.0,31.51155,2.88758284362
 04/04  14:00:00,20.7649850341,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9011953062,1.00657705545,21.0077,2.88691825071
 04/04  15:00:00,20.7476379648,2.16247158195,0.0,0.0,3.71167865564,13.077,24.7567575238,2.36315640713,19.50715,2.88645111669
 04/04  16:00:00,20.6819944436,2.16247158195,0.0,0.0,3.71167865564,13.077,26.6545383959,1.26018642794,22.50825,2.886101968
 04/04  17:00:00,25.7152842394,2.16247158195,0.00422511308817,0.0,3.71167865564,18.077,28.9712715824,0.0,25.50935,3.46192158244
 04/04  18:00:00,25.7208242861,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1246882354,0.0,25.50935,4.61533823536
 04/04  19:00:00,27.6016758648,2.16247158195,0.0,0.0,3.71167865564,18.077,30.700895793,0.0,25.50935,5.19154579302
 04/04  20:00:00,23.2087430465,2.16247158195,0.0,0.0,3.71167865564,13.077,27.7943378015,1.24706342966,22.50825,4.03902437188
 04/04  21:00:00,23.1462474203,2.16247158195,0.0,0.0,3.71167865564,13.077,29.7200546436,3.52237475387,21.0077,5.18997988973
 04/04  22:00:00,23.1391934741,2.16247158195,0.0,0.0,3.71167865564,13.077,26.0800848602,4.61017971037,18.0066,3.4633051498
 04/04  23:00:00,24.2554647111,2.16247158195,0.0,0.0,3.71167865564,13.077,14.1670597635,8.85342767124,3.0011,2.31253209223
 04/04  24:00:00,13.8126010714,2.16247158195,0.0,0.0,1.85583932782,5.577,21.4623724979,16.1501385832,3.0011,2.3111339147
 04/05  01:00:00,9.60389418942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.63797495399,0.0,0.0,0.0,0.618613109274,5.0,3.59316155379,0.0,3.0011,0.592061553789
 04/05  03:00:00,9.65914825446,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,9.82031833643,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.7995349624,2.16247158195,0.0,0.0,1.85583932782,5.577,19.5214671433,14.4277238326,4.50165,0.592093310777
 04/05  06:00:00,27.6352415088,2.16247158195,0.0,0.0,3.71167865564,18.077,22.8719619058,8.20193439488,13.50495,1.1650775109
 04/05  07:00:00,25.703568032,2.16247158195,0.0,0.0,3.71167865564,18.077,30.8508765262,4.65201894136,21.0077,5.1911575848
 04/05  08:00:00,20.728505791,2.16247158195,0.0,0.0,3.71167865564,13.077,23.5729712297,3.37748734855,15.0055,5.18998388115
 04/05  09:00:00,20.7759727906,2.16247158195,0.0,0.0,3.71167865564,13.077,19.5022943623,1.03262325192,15.0055,3.46417111038
 04/05  10:00:00,25.8128257267,2.16247158195,0.0,0.0,3.71167865564,18.077,36.474928756,0.0,33.0121,3.46282875604
 04/05  11:00:00,26.9670932024,2.16247158195,0.0029603641956,0.0,3.71167865564,18.077,44.5527243222,0.0,40.51485,4.03787432215
 04/05  12:00:00,26.8398324161,2.16247158195,0.673605785601,0.0,3.71167865564,18.077,39.4758689431,0.0,36.0132,3.46266894315
 04/05  13:00:00,26.9000243032,2.16247158195,0.957896398846,0.0,3.71167865564,18.077,34.972877136,0.0,31.51155,3.46132713597
 04/05  14:00:00,21.6865671379,2.16247158195,0.730292853038,0.0,3.71167865564,13.077,23.3204684465,0.0,21.0077,2.31276844651
 04/05  15:00:00,21.3990257702,2.16247158195,0.460605273715,0.0,3.71167865564,13.077,22.3937496914,0.0,19.50715,2.88659969136
 04/05  16:00:00,21.3790682372,2.16247158195,0.52354041092,0.0,3.71167865564,13.077,25.3948423696,0.0,22.50825,2.8865923696
 04/05  17:00:00,26.9538246682,2.16247158195,1.08106292787,0.0,3.71167865564,18.077,28.9720504373,0.0,25.50935,3.46270043729
 04/05  18:00:00,26.8895129733,2.16247158195,1.01627092816,0.0,3.71167865564,18.077,30.1248609513,0.0,25.50935,4.61551095133
 04/05  19:00:00,28.2176737898,2.16247158195,0.315991833692,0.0,3.71167865564,18.077,30.7011194298,0.0,25.50935,5.19176942982
 04/05  20:00:00,23.4597251527,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1307247647,0.00903857195538,22.50825,4.61343619275
 04/05  21:00:00,23.321990116,2.16247158195,0.0,0.0,3.71167865564,13.077,25.803449355,0.180917231361,21.0077,4.61483212367
 04/05  22:00:00,23.1947141359,2.16247158195,0.0,0.0,3.71167865564,13.077,22.7077032107,0.663973670944,18.0066,4.03712953975
 04/05  23:00:00,24.3553469222,2.16247158195,0.0,0.0,3.71167865564,13.077,6.62977254264,1.3177010043,3.0011,2.31097153834
 04/05  24:00:00,13.9227009277,2.16247158195,0.0,0.0,1.85583932782,5.577,9.98871906131,5.24915409999,3.0011,1.73846496132
 04/06  01:00:00,9.6893782896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  02:00:00,9.71939941944,0.0,0.0,0.0,0.618613109274,5.0,3.59318831516,0.0,3.0011,0.592088315165
 04/06  03:00:00,9.73544077592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  04:00:00,9.90660742137,0.0,0.0,0.0,0.618613109274,5.0,3.59319419277,0.0,3.0011,0.592094192772
 04/06  05:00:00,13.8793721292,2.16247158195,0.0,0.0,1.85583932782,5.577,10.7514609658,6.22981096579,4.50165,0.02
 04/06  06:00:00,27.708060569,2.16247158195,0.0,0.0,3.71167865564,18.077,19.6552709655,4.41242358507,13.50495,1.7378973804
 04/06  07:00:00,25.7795329642,2.16247158195,0.0,0.0,3.71167865564,18.077,27.7566477296,1.55882122638,21.0077,5.1901265032
 04/06  08:00:00,20.8088009267,2.16247158195,0.0,0.0,3.71167865564,13.077,19.9074835708,0.286763895013,15.0055,4.61521967576
 04/06  09:00:00,20.8043685339,2.16247158195,0.0,0.0,3.71167865564,13.077,19.8911289582,1.42223730611,15.0055,3.46339165214
 04/06  10:00:00,25.7652630543,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4841693247,2.43654972542,33.0121,4.03551959933
 04/06  11:00:00,26.8588037953,2.16247158195,0.0,0.0,3.71167865564,18.077,44.4461683549,0.468112134775,40.51485,3.46320622014
 04/06  12:00:00,26.003898829,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4760650273,0.0,36.0132,3.46286502728
 04/06  13:00:00,25.7939734583,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9729866694,0.0,31.51155,3.46143666941
 04/06  14:00:00,20.7873690635,2.16247158195,0.0,0.0,3.71167865564,13.077,24.2176311545,0.597084467859,21.0077,2.61284668663
 04/06  15:00:00,20.7606471075,2.16247158195,0.0,0.0,3.71167865564,13.077,24.6997683878,2.6059170532,19.50715,2.58670133462
 04/06  16:00:00,20.6649255401,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9712200488,3.57640691327,22.50825,2.88656313549
 04/06  17:00:00,25.6569368333,2.16247158195,0.0,0.0,3.71167865564,18.077,31.3635730285,2.39174076234,25.50935,3.46248226613
 04/06  18:00:00,25.6451077195,2.16247158195,0.0,0.0,3.71167865564,18.077,34.0746398898,3.94980847225,25.50935,4.61548141753
 04/06  19:00:00,27.6817159981,2.16247158195,0.0,0.0,3.71167865564,18.077,35.7216630031,5.0210521954,25.50935,5.19126080772
 04/06  20:00:00,23.2947519531,2.16247158195,0.0,0.0,3.71167865564,13.077,33.1280194176,6.25207129224,22.50825,4.36769812534
 04/06  21:00:00,23.2172942867,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6127273932,7.74789627056,21.0077,4.85713112265
 04/06  22:00:00,23.1075034968,2.16247158195,0.0,0.0,3.71167865564,13.077,30.9310406283,9.46122442296,18.0066,3.46321620536
 04/06  23:00:00,24.2624298153,2.16247158195,0.0,0.0,3.71167865564,13.077,17.1852330259,11.8714236324,3.0011,2.3127093935
 04/06  24:00:00,13.8186709159,2.16247158195,0.0,0.0,1.85583932782,5.577,23.4004596061,18.0880765443,3.0011,2.31128306177
 04/07  01:00:00,9.60806888022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.6359506909,0.0,0.0,0.0,0.618613109274,5.0,3.59314623834,0.0,3.0011,0.592046238339
 04/07  03:00:00,9.64162197774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  04:00:00,10.2992275073,0.0,0.0,0.0,0.618613109274,5.0,3.59315218285,0.0,3.0011,0.592052182851
 04/07  05:00:00,14.2690396607,2.16247158195,0.0,0.0,1.85583932782,5.577,31.9321631477,27.4105131477,4.50165,0.02
 04/07  06:00:00,27.8067100982,2.16247158195,0.0,0.0,3.71167865564,18.077,39.1262654843,23.8837046562,13.50495,1.73761082811
 04/07  07:00:00,25.6347257044,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6491844451,20.0260073465,21.0077,4.6154770986
 04/07  08:00:00,20.6357120273,2.16247158195,0.0,0.0,3.71167865564,13.077,41.0870932098,20.8920238118,15.0055,5.18956939795
 04/07  09:00:00,20.6606786947,2.16247158195,0.0,0.0,3.71167865564,13.077,36.4471464841,17.9777557541,15.0055,3.46389072993
 04/07  10:00:00,25.6766960897,2.16247158195,0.0,0.0,3.71167865564,18.077,47.5508384755,11.0759640709,33.0121,3.46277440455
 04/07  11:00:00,26.7964508538,2.16247158195,0.0,0.0,3.71167865564,18.077,51.6419035735,7.08897876781,40.51485,4.03807480568
 04/07  12:00:00,25.8984708071,2.16247158195,0.0,0.0,3.71167865564,18.077,44.2531280307,4.77798310122,36.0132,3.46194492951
 04/07  13:00:00,25.7028321823,2.16247158195,0.0,0.0,3.71167865564,18.077,38.4056069162,3.43279016404,31.51155,3.46126675216
 04/07  14:00:00,20.7109936731,2.16247158195,0.0,0.0,3.71167865564,13.077,28.3591917035,5.03840817365,21.0077,2.3130835299
 04/07  15:00:00,20.6985928567,2.16247158195,0.0,0.0,3.71167865564,13.077,28.0436023174,5.64975884419,19.50715,2.88669347322
 04/07  16:00:00,20.6222155248,2.16247158195,0.0,0.0,3.71167865564,13.077,30.5065089437,5.11190416956,22.50825,2.88635477414
 04/07  17:00:00,25.6321493553,2.16247158195,0.0,0.0,3.71167865564,18.077,31.6122482674,2.64054913267,25.50935,3.46234913472
 04/07  18:00:00,25.6275340946,2.16247158195,0.0,0.0,3.71167865564,18.077,33.5451966723,3.42064183147,25.50935,4.61520484087
 04/07  19:00:00,27.5131929577,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3693959274,5.66876599345,25.50935,5.19127993397
 04/07  20:00:00,23.1318180564,2.16247158195,0.0,0.0,3.71167865564,13.077,34.4489435754,7.9014150578,22.50825,4.03927851755
 04/07  21:00:00,23.0860851125,2.16247158195,0.0,0.0,3.71167865564,13.077,34.8671874221,9.24432748968,21.0077,4.61515993245
 04/07  22:00:00,23.0690804306,2.16247158195,0.0,0.0,3.71167865564,13.077,34.6168713348,12.5730110272,18.0066,4.03726030752
 04/07  23:00:00,24.2269516107,2.16247158195,0.0,0.0,3.71167865564,13.077,22.5200717912,17.2069481339,3.0011,2.31202365733
 04/07  24:00:00,13.7684902848,2.16247158195,0.0,0.0,1.85583932782,5.577,29.5743271708,24.8351589351,3.0011,1.73806823573
 04/08  01:00:00,9.54863986191,0.0,0.0,0.0,0.618613109274,5.0,3.5931783307,0.0,3.0011,0.592078330698
 04/08  02:00:00,9.57299052082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  03:00:00,9.57781635801,0.0,0.0,0.0,0.618613109274,5.0,3.59318422415,0.0,3.0011,0.592084224147
 04/08  04:00:00,9.72449485515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  05:00:00,13.6997058883,2.16247158195,0.0,0.0,1.85583932782,5.577,39.2859966019,34.1922564954,4.50165,0.592090106464
 04/08  06:00:00,27.5367788121,2.16247158195,0.0,0.0,3.71167865564,18.077,43.251666231,28.5816252692,13.50495,1.16509096184
 04/08  07:00:00,25.6131696235,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3599244747,20.6140572718,21.0077,1.73816720284
 04/08  08:00:00,20.6331233573,2.16247158195,0.0,0.0,3.71167865564,13.077,31.8893322865,15.7183703308,15.0055,1.16546195571
 04/08  09:00:00,20.651867287,2.16247158195,0.0,0.0,3.71167865564,13.077,31.7901867592,12.1709192407,15.0055,4.61376751852
 04/08  10:00:00,25.6552654347,2.16247158195,0.0,0.0,3.71167865564,18.077,44.7873411481,8.31132487542,33.0121,3.46391627271
 04/08  11:00:00,26.7830209498,2.16247158195,0.0,0.0,3.71167865564,18.077,49.7161140304,4.58757458639,40.51485,4.61368944399
 04/08  12:00:00,25.914317597,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6739615388,1.6224759587,36.0132,4.03828558011
 04/08  13:00:00,25.7252560227,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4833627368,0.934292635313,31.51155,4.03752010144
 04/08  14:00:00,20.7369738987,2.16247158195,0.0,0.0,3.71167865564,13.077,26.667276949,2.19773060186,21.0077,3.46184634716
 04/08  15:00:00,20.7370714102,2.16247158195,0.0,0.0,3.71167865564,13.077,24.370880977,1.40130438229,19.50715,3.46242659473
 04/08  16:00:00,20.6662148376,2.16247158195,0.0,0.0,3.71167865564,13.077,26.7506491202,0.78160637412,22.50825,3.46079274609
 04/08  17:00:00,25.6816433175,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9717786136,0.0,25.50935,3.46242861365
 04/08  18:00:00,25.6770217494,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1941832629,0.0693226214018,25.50935,4.61551064152
 04/08  19:00:00,27.6940825939,2.16247158195,0.0,0.0,3.71167865564,18.077,31.769617981,1.64506314301,25.50935,4.61520483799
 04/08  20:00:00,23.2692563293,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5643778343,8.01688318963,22.50825,4.03924464468
 04/08  21:00:00,23.1798984533,2.16247158195,0.0,0.0,3.71167865564,13.077,39.2416993346,13.0448711204,21.0077,5.18912821428
 04/08  22:00:00,23.0660227955,2.16247158195,0.0,0.0,3.71167865564,13.077,37.0616789757,15.5932170987,18.0066,3.46186187697
 04/08  23:00:00,24.2309956631,2.16247158195,0.0,0.0,3.71167865564,13.077,24.7854203883,19.4713732603,3.0011,2.31294712797
 04/08  24:00:00,13.7710400182,2.16247158195,0.0,0.0,1.85583932782,5.577,32.7755593059,27.4635625337,3.0011,2.3108967722
 04/09  01:00:00,9.55066278522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  02:00:00,9.57475764488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.59015856944,0.0,0.0,0.0,0.618613109274,5.0,3.59315653078,0.0,3.0011,0.59205653078
 04/09  04:00:00,9.74034381166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.7140023725,2.16247158195,0.0,0.0,1.85583932782,5.577,40.0813962882,34.9876838311,4.50165,0.592062457123
 04/09  06:00:00,26.9094309719,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2932270012,31.6230335499,13.50495,1.16524345122
 04/09  07:00:00,25.6282626011,2.16247158195,0.0,0.0,3.71167865564,18.077,44.8813963142,22.1355958109,21.0077,1.73810050328
 04/09  08:00:00,20.6779289549,2.16247158195,0.0,0.0,3.71167865564,13.077,28.497933612,12.3270063781,15.0055,1.1654272339
 04/09  09:00:00,20.7246637022,2.16247158195,0.0,0.0,3.71167865564,13.077,21.3406877313,4.59703929354,15.0055,1.7381484378
 04/09  10:00:00,25.7531365725,2.16247158195,0.0,0.0,3.71167865564,18.077,38.534490702,1.48305028973,33.0121,4.0393404123
 04/09  11:00:00,26.897520351,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1284477343,0.0,40.51485,4.61359773428
 04/09  12:00:00,26.0659819499,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4756830432,0.0,36.0132,3.46248304317
 04/09  13:00:00,25.8513617422,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9741462947,0.0,31.51155,3.46259629466
 04/09  14:00:00,20.863499149,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9251437293,0.0312925733757,21.0077,2.88615115591
 04/09  15:00:00,20.8488429703,2.16247158195,0.0,0.0,3.71167865564,13.077,21.820555871,0.0,19.50715,2.31340587099
 04/09  16:00:00,20.7546656174,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3949801431,0.0,22.50825,2.88673014312
 04/09  17:00:00,25.7448519602,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9718872285,0.0,25.50935,3.46253722849
 04/09  18:00:00,25.7213596917,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5488202242,0.0,25.50935,4.03947022424
 04/09  19:00:00,27.729812791,2.16247158195,0.0,0.0,3.71167865564,18.077,30.5506794133,0.427806750262,25.50935,4.61352266303
 04/09  20:00:00,23.3231539509,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9085929919,2.93795424634,22.50825,3.46238874553
 04/09  21:00:00,23.2394336392,2.16247158195,0.0,0.0,3.71167865564,13.077,29.4872347894,4.44125906175,21.0077,4.03827572762
 04/09  22:00:00,23.1299311848,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4811342069,6.01276923317,18.0066,3.46176497371
 04/09  23:00:00,24.2744265766,2.16247158195,0.0,0.0,3.71167865564,13.077,12.5770353516,7.26500340235,3.0011,2.31093194927
 04/09  24:00:00,13.8466316108,2.16247158195,0.0,0.0,1.85583932782,5.577,16.9117086016,12.1719743716,3.0011,1.73863423002
 04/10  01:00:00,9.64557181651,0.0,0.0,0.0,0.618613109274,5.0,3.5931893613,0.0,3.0011,0.592089361296
 04/10  02:00:00,9.68107323396,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  03:00:00,9.6919365248,0.0,0.0,0.0,0.618613109274,5.0,3.59319527165,0.0,3.0011,0.59209527165
 04/10  04:00:00,9.83768883783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.8129108803,2.16247158195,0.0,0.0,1.85583932782,5.577,20.4975028314,15.4038034045,4.50165,0.592049426878
 04/10  06:00:00,27.0301015739,2.16247158195,0.0,0.0,3.71167865564,18.077,22.4819511646,7.81179085643,13.50495,1.16521030818
 04/10  07:00:00,25.7688155407,2.16247158195,0.0,0.0,3.71167865564,18.077,28.1224159239,1.92351342035,21.0077,5.19120250357
 04/10  08:00:00,20.8172140673,2.16247158195,0.0,0.0,3.71167865564,13.077,19.7442314223,0.123852941391,15.0055,4.61487848089
 04/10  09:00:00,20.8862273177,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0435126613,0.0,15.0055,4.03801266128
 04/10  10:00:00,26.0088981026,2.16247158195,0.0726676485605,0.0,3.71167865564,18.077,36.4747979206,0.0,33.0121,3.46269792059
 04/10  11:00:00,27.9058305176,2.16247158195,0.834600226833,0.0,3.71167865564,18.077,44.5514683572,0.0,40.51485,4.03661835722
 04/10  12:00:00,27.6697560151,2.16247158195,1.39361984125,0.0,3.71167865564,18.077,39.4754266838,0.0,36.0132,3.46222668384
 04/10  13:00:00,27.2782416813,2.16247158195,1.27010943605,0.0,3.71167865564,18.077,34.3992520771,0.0,31.51155,2.88770207707
 04/10  14:00:00,22.0415182784,2.16247158195,1.01882686037,0.0,3.71167865564,13.077,23.8945592744,0.0,21.0077,2.88685927444
 04/10  15:00:00,22.0197431911,2.16247158195,0.999763200651,0.0,3.71167865564,13.077,21.8198824099,0.0,19.50715,2.31273240992
 04/10  16:00:00,22.0069835639,2.16247158195,1.06779329507,0.0,3.71167865564,13.077,25.3947838071,0.0,22.50825,2.88653380711
 04/10  17:00:00,27.4656492536,2.16247158195,1.51594607015,0.0,3.71167865564,18.077,28.9721959778,0.0,25.50935,3.46284597776
 04/10  18:00:00,27.3212558344,2.16247158195,1.37710714498,0.0,3.71167865564,18.077,30.1241166299,0.0,25.50935,4.61476662994
 04/10  19:00:00,28.988552053,2.16247158195,0.995507083481,0.0,3.71167865564,18.077,30.7005018878,0.0,25.50935,5.1911518878
 04/10  20:00:00,24.0067634771,2.16247158195,0.429314566793,0.0,3.71167865564,13.077,26.5473673448,0.0,22.50825,4.03911734478
 04/10  21:00:00,23.6946438824,2.16247158195,0.217022275076,0.0,3.71167865564,13.077,25.6229493236,0.0,21.0077,4.61524932365
 04/10  22:00:00,23.345522872,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0440222913,0.0,18.0066,4.03742229129
 04/10  23:00:00,24.4727791531,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31303879814,0.0,3.0011,2.31193879814
 04/10  24:00:00,14.0485813912,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77328278783,0.0336942200102,3.0011,1.73848856782
 04/11  01:00:00,9.79045492539,0.0,0.0,0.0,0.618613109274,5.0,3.59314791403,0.0,3.0011,0.592047914031
 04/11  02:00:00,9.82085054283,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  03:00:00,9.83205313803,0.0,0.0,0.0,0.618613109274,5.0,3.59315385587,0.0,3.0011,0.592053855871
 04/11  04:00:00,10.5941393703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  05:00:00,14.5724544008,2.16247158195,0.0,0.0,1.85583932782,5.577,6.04588664578,0.952176859336,4.50165,0.592059786449
 04/11  06:00:00,27.4868190037,2.16247158195,0.0073779368143,0.0,3.71167865564,18.077,14.6702600968,0.0,13.50495,1.16531009676
 04/11  07:00:00,25.9166070918,2.16247158195,0.00741525265659,0.0,3.71167865564,18.077,26.1984418783,0.0,21.0077,5.19074187826
 04/11  08:00:00,20.9078888649,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6192442312,0.0,15.0055,4.61374423121
 04/11  09:00:00,20.926070969,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0429107949,0.0,15.0055,4.0374107949
 04/11  10:00:00,25.9397191482,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4743986535,0.0,33.0121,3.46229865346
 04/11  11:00:00,27.188793335,2.16247158195,0.160452496238,0.0,3.71167865564,18.077,43.9775957799,0.0,40.51485,3.46274577988
 04/11  12:00:00,26.1607264356,2.16247158195,0.0315439714187,0.0,3.71167865564,18.077,39.5120859602,0.0366180859374,36.0132,3.46226787431
 04/11  13:00:00,25.8460095869,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9723993524,0.0,31.51155,3.46084935244
 04/11  14:00:00,20.8212101689,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8106470741,0.489800359901,21.0077,2.31314671423
