Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  15:00:00,20.7773555349,2.16247158195,0.0,0.0,3.71167865564,13.077,25.7230446008,3.32941838216,19.50715,2.88647621864
 04/11  16:00:00,20.6899656593,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0478340738,3.65324684364,22.50825,2.88633723015
 04/11  17:00:00,25.7025375855,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5865318313,0.615520560804,25.50935,3.46166127045
 04/11  18:00:00,25.7158293349,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1228408188,0.0,25.50935,4.61349081882
 04/11  19:00:00,26.9719561475,2.16247158195,0.0,0.0,3.71167865564,18.077,30.5471926241,0.421726558433,25.50935,4.61611606566
 04/11  20:00:00,23.2077945101,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2583899399,2.13734041336,22.50825,4.61279952649
 04/11  21:00:00,23.1418959678,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2541358195,3.63288916705,21.0077,4.61354665245
 04/11  22:00:00,23.110823047,2.16247158195,0.0,0.0,3.71167865564,13.077,28.4080513758,6.3646028367,18.0066,4.03684853908
 04/11  23:00:00,24.2434026336,2.16247158195,0.0,0.0,3.71167865564,13.077,14.5437458605,9.23066921759,3.0011,2.31197664292
 04/11  24:00:00,13.791715378,2.16247158195,0.0,0.0,1.85583932782,5.577,21.7182673265,16.9785294076,3.0011,1.73863791887
 04/12  01:00:00,9.58117752837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.58746945794,0.0,0.0,0.0,0.618613109274,5.0,3.59318594065,0.0,3.0011,0.592085940654
 04/12  03:00:00,9.5877000926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.73561379112,0.0,0.0,0.0,0.618613109274,5.0,3.59319183726,0.0,3.0011,0.592091837258
 04/12  05:00:00,13.713549937,2.16247158195,0.0,0.0,1.85583932782,5.577,37.8204357432,33.2987857432,4.50165,0.02
 04/12  06:00:00,26.921359869,2.16247158195,0.0,0.0,3.71167865564,18.077,41.7179623185,26.4753216292,13.50495,1.73769068931
 04/12  07:00:00,25.6343907208,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3732891572,17.7488008092,21.0077,4.61678834806
 04/12  08:00:00,20.6721072323,2.16247158195,0.0,0.0,3.71167865564,13.077,29.7590495279,10.1383575552,15.0055,4.61519197275
 04/12  09:00:00,20.7051687426,2.16247158195,0.0,0.0,3.71167865564,13.077,24.2930038737,5.2495501555,15.0055,4.03795371821
 04/12  10:00:00,25.7295471484,2.16247158195,0.0,0.0,3.71167865564,18.077,39.3162993395,2.84165192389,33.0121,3.4625474156
 04/12  11:00:00,26.8483735295,2.16247158195,0.0,0.0,3.71167865564,18.077,44.552405564,0.0,40.51485,4.03755556398
 04/12  12:00:00,26.0072102747,2.16247158195,0.00570130714678,0.0,3.71167865564,18.077,39.4753408762,0.0,36.0132,3.46214087621
 04/12  13:00:00,25.8040531477,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3989991981,0.0,31.51155,2.88744919813
 04/12  14:00:00,20.7997230118,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9239088113,0.0298334200514,21.0077,2.8863753912
 04/12  15:00:00,20.7869498083,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8199377514,0.0,19.50715,2.31278775142
 04/12  16:00:00,20.6890821842,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9761732638,0.581274823871,22.50825,2.88664843993
 04/12  17:00:00,25.677337945,2.16247158195,0.0,0.0,3.71167865564,18.077,29.2056615785,0.233674868814,25.50935,3.46263670967
 04/12  18:00:00,25.6669829728,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5923855581,1.46809172621,25.50935,4.61494383186
 04/12  19:00:00,27.0523459262,2.16247158195,0.0,0.0,3.71167865564,18.077,34.0790732408,3.37853970768,25.50935,5.19118353308
 04/12  20:00:00,23.2933559734,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3280498592,4.78087301552,22.50825,4.03892684372
 04/12  21:00:00,23.2199975287,2.16247158195,0.0,0.0,3.71167865564,13.077,31.2194964305,5.59723571376,21.0077,4.61456071669
 04/12  22:00:00,23.1072599815,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1257342559,7.08249318896,18.0066,4.03664106698
 04/12  23:00:00,24.2497002048,2.16247158195,0.0,0.0,3.71167865564,13.077,15.0270941617,9.7144924741,3.0011,2.31150168758
 04/12  24:00:00,13.802761076,2.16247158195,0.0,0.0,1.85583932782,5.577,22.0622442308,17.3227474912,3.0011,1.7383967396
 04/13  01:00:00,9.58527097264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  02:00:00,9.61082644765,0.0,0.0,0.0,0.618613109274,5.0,3.5931903513,0.0,3.0011,0.592090351304
 04/13  03:00:00,9.62061357574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  04:00:00,9.76861646875,0.0,0.0,0.0,0.618613109274,5.0,3.59319622568,0.0,3.0011,0.592096225684
 04/13  05:00:00,13.7395100223,2.16247158195,0.0,0.0,1.85583932782,5.577,28.7209282603,24.1992782603,4.50165,0.02
 04/13  06:00:00,26.9402517522,2.16247158195,0.0,0.0,3.71167865564,18.077,34.0675787773,18.8249157228,13.50495,1.73771305456
 04/13  07:00:00,25.6374872048,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4743705572,13.2760459051,21.0077,5.19062465215
 04/13  08:00:00,20.6411458425,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9435527972,12.3233122095,15.0055,4.61474058765
 04/13  09:00:00,20.6585065709,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0338083759,10.5644434637,15.0055,3.46386491213
 04/13  10:00:00,25.6639526815,2.16247158195,0.0,0.0,3.71167865564,18.077,43.4724910993,6.99790194902,33.0121,3.46248915024
 04/13  11:00:00,26.7866955572,2.16247158195,0.0,0.0,3.71167865564,18.077,48.9406517948,4.38813061282,40.51485,4.03767118195
 04/13  12:00:00,25.9088253322,2.16247158195,0.0,0.0,3.71167865564,18.077,40.8992437852,1.42362579486,36.0132,3.46241799039
 04/13  13:00:00,25.7163085695,2.16247158195,0.0,0.0,3.71167865564,18.077,35.3944609902,0.99614491432,31.51155,2.88676607586
 04/13  14:00:00,20.7194594696,2.16247158195,0.0,0.0,3.71167865564,13.077,27.562076249,3.66857047474,21.0077,2.88580577425
 04/13  15:00:00,20.7021150245,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8315991117,5.01149618912,19.50715,2.31295292258
 04/13  16:00:00,20.6354850154,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1889002829,3.79406003001,22.50825,2.88659025287
 04/13  17:00:00,25.6387988534,2.16247158195,0.0,0.0,3.71167865564,18.077,31.0347174586,2.06284489893,25.50935,3.46252255967
 04/13  18:00:00,25.6254742801,2.16247158195,0.0,0.0,3.71167865564,18.077,33.3843864455,3.25982218146,25.50935,4.61521426403
 04/13  19:00:00,27.0213776646,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7659188816,6.06502844912,25.50935,5.19154043249
 04/13  20:00:00,23.2613953208,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3500886992,9.80313614736,22.50825,4.03870255182
 04/13  21:00:00,23.1864901973,2.16247158195,0.0,0.0,3.71167865564,13.077,37.3789501112,11.7564575891,21.0077,4.6147925221
 04/13  22:00:00,23.0767663329,2.16247158195,0.0,0.0,3.71167865564,13.077,35.4673329958,13.4238991202,18.0066,4.03683387552
 04/13  23:00:00,24.2413008428,2.16247158195,0.0,0.0,3.71167865564,13.077,21.3474575468,16.034944521,3.0011,2.31141302585
 04/13  24:00:00,13.7952783549,2.16247158195,0.0,0.0,1.85583932782,5.577,26.3057450448,21.5663248749,3.0011,1.73832016996
 04/14  01:00:00,9.58378685899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.61204056527,0.0,0.0,0.0,0.618613109274,5.0,3.59316568587,0.0,3.0011,0.592065685867
 04/14  03:00:00,9.62842619585,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.297136347,0.0,0.0,0.0,0.618613109274,5.0,3.59317159941,0.0,3.0011,0.592071599408
 04/14  05:00:00,14.2860783518,2.16247158195,0.0,0.0,1.85583932782,5.577,26.1037807325,21.5821307325,4.50165,0.02
 04/14  06:00:00,27.2177095251,2.16247158195,0.0,0.0,3.71167865564,18.077,28.547591227,13.3045667737,13.50495,1.73807445329
 04/14  07:00:00,25.6944281719,2.16247158195,0.0,0.0,3.71167865564,18.077,32.6972205142,7.07315526392,21.0077,4.61636525027
 04/14  08:00:00,20.7171590898,2.16247158195,0.0,0.0,3.71167865564,13.077,25.2804624255,5.08532319751,15.0055,5.18963922797
 04/14  09:00:00,20.7651344359,2.16247158195,0.0,0.0,3.71167865564,13.077,20.6530443712,2.18359700481,15.0055,3.46394736635
 04/14  10:00:00,25.804651839,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4747532245,0.0,33.0121,3.46265322454
 04/14  11:00:00,26.9980738084,2.16247158195,0.0231326479281,0.0,3.71167865564,18.077,44.5525651386,0.0,40.51485,4.03771513861
 04/14  12:00:00,26.5585059407,2.16247158195,0.394776366507,0.0,3.71167865564,18.077,39.4753131485,0.0,36.0132,3.46211314846
 04/14  13:00:00,26.3491685332,2.16247158195,0.423850944409,0.0,3.71167865564,18.077,34.3989749436,0.0,31.51155,2.88742494363
 04/14  14:00:00,20.9414822953,2.16247158195,0.0089273473927,0.0,3.71167865564,13.077,23.8939363588,0.0,21.0077,2.88623635882
 04/14  15:00:00,20.9672649162,2.16247158195,0.0364360718823,0.0,3.71167865564,13.077,21.8203632005,0.0,19.50715,2.31321320051
 04/14  16:00:00,20.9085728875,2.16247158195,0.0457158760196,0.0,3.71167865564,13.077,25.3948419951,0.0,22.50825,2.88659199513
 04/14  17:00:00,26.2276938849,2.16247158195,0.362897362392,0.0,3.71167865564,18.077,28.9716324549,0.0,25.50935,3.46228245494
 04/14  18:00:00,26.2064566622,2.16247158195,0.340854084086,0.0,3.71167865564,18.077,30.1242286463,0.0,25.50935,4.61487864634
 04/14  19:00:00,27.3467695386,2.16247158195,0.221545591851,0.0,3.71167865564,18.077,30.6704221651,0.0,25.50935,5.16107216513
 04/14  20:00:00,23.3654211383,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5759534366,0.0,22.50825,4.06770343662
 04/14  21:00:00,23.3060608176,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6209767418,0.0,21.0077,4.61327674183
 04/14  22:00:00,23.3018855902,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0428172699,0.0,18.0066,4.03621726988
 04/14  23:00:00,24.4444151796,2.16247158195,0.0,0.0,3.71167865564,13.077,4.74035325195,0.0,3.0011,1.73925325195
 04/14  24:00:00,14.0160934374,2.16247158195,0.0,0.0,1.85583932782,5.577,6.40883750393,1.09660466897,3.0011,2.31113283497
 04/15  01:00:00,9.7669686883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.79349129375,0.0,0.0,0.0,0.618613109274,5.0,3.59316258056,0.0,3.0011,0.592062580559
 04/15  03:00:00,9.7986914077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.96392400191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  05:00:00,13.9387128914,2.16247158195,0.0,0.0,1.85583932782,5.577,8.57103371665,3.47728938416,4.50165,0.592094332485
 04/15  06:00:00,27.1484450691,2.16247158195,0.0,0.0,3.71167865564,18.077,15.8440400268,1.17385924244,13.50495,1.16523078439
 04/15  07:00:00,25.8526095225,2.16247158195,0.0,0.0,3.71167865564,18.077,22.7455715068,0.0,21.0077,1.73787150684
 04/15  08:00:00,20.8565798671,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1708142222,0.0,15.0055,1.16531422217
 04/15  09:00:00,20.8707802128,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6187860819,0.0,15.0055,4.61328608187
 04/15  10:00:00,25.880033795,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4756115584,0.0,33.0121,3.4635115584
 04/15  11:00:00,26.9804889818,2.16247158195,0.00829784629063,0.0,3.71167865564,18.077,45.1274460434,0.0,40.51485,4.6125960434
 04/15  12:00:00,26.1515914909,2.16247158195,0.00783429527338,0.0,3.71167865564,18.077,40.0517560431,0.0,36.0132,4.03855604305
 04/15  13:00:00,25.9004580251,2.16247158195,0.0,0.0,3.71167865564,18.077,35.5744139003,0.0259348227132,31.51155,4.0369290776
 04/15  14:00:00,20.9043423677,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4700361848,0.0,21.0077,3.46233618481
 04/15  15:00:00,20.9288605535,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9688295858,0.0,19.50715,3.46167958579
 04/15  16:00:00,20.8533322438,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3952801286,0.0,22.50825,2.88703012855
 04/15  17:00:00,25.8507080847,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9714645794,0.0,25.50935,3.46211457937
 04/15  18:00:00,25.8366803301,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1243177606,0.0,25.50935,4.61496776057
 04/15  19:00:00,27.2300564276,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1243409346,0.0,25.50935,4.61499093457
 04/15  20:00:00,23.4440358728,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5585394933,0.0115757653992,22.50825,4.0387137279
 04/15  21:00:00,23.3349863713,2.16247158195,0.0,0.0,3.71167865564,13.077,26.2890295949,0.666680574952,21.0077,4.61464901993
 04/15  22:00:00,23.2157358185,2.16247158195,0.0,0.0,3.71167865564,13.077,23.5577918627,2.0899473616,18.0066,3.46124450107
 04/15  23:00:00,24.3547233692,2.16247158195,0.0,0.0,3.71167865564,13.077,9.48219355677,3.59504225939,3.0011,2.88605129738
 04/15  24:00:00,13.9108519884,2.16247158195,0.0,0.0,1.85583932782,5.577,11.9809931328,7.24133749322,3.0011,1.73855563961
 04/16  01:00:00,9.69261914768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.72067615835,0.0,0.0,0.0,0.618613109274,5.0,3.59317160924,0.0,3.0011,0.592071609243
 04/16  03:00:00,9.73468735719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  04:00:00,9.88946324598,0.0,0.0,0.0,0.618613109274,5.0,3.59317751337,0.0,3.0011,0.592077513368
 04/16  05:00:00,13.86511576,2.16247158195,0.0,0.0,1.85583932782,5.577,14.1295164842,9.60786648421,4.50165,0.02
 04/16  06:00:00,27.0865424827,2.16247158195,0.0,0.0,3.71167865564,18.077,20.1229466996,4.88007979165,13.50495,1.73791690798
 04/16  07:00:00,25.7905016012,2.16247158195,0.0,0.0,3.71167865564,18.077,24.7217539874,2.54881250294,21.0077,1.16524148449
 04/16  08:00:00,20.8004779716,2.16247158195,0.0,0.0,3.71167865564,13.077,18.796844478,2.0532451326,15.0055,1.73809934545
 04/16  09:00:00,20.8275553988,2.16247158195,0.0,0.0,3.71167865564,13.077,16.6132712878,0.442433803412,15.0055,1.1653374844
 04/16  10:00:00,25.8481963574,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0514095603,0.0,33.0121,4.03930956032
 04/16  11:00:00,26.9819427469,2.16247158195,0.00227089072914,0.0,3.71167865564,18.077,45.1280804076,0.0,40.51485,4.6132304076
 04/16  12:00:00,26.1401873406,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4753752627,0.0,36.0132,3.46217526273
 04/16  13:00:00,26.0582828398,2.16247158195,0.1416805342,0.0,3.71167865564,18.077,34.9735438518,0.0,31.51155,3.46199385181
 04/16  14:00:00,20.918162437,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3203146363,0.0,21.0077,2.31261463629
 04/16  15:00:00,20.8996280428,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3933733829,0.0,19.50715,2.88622338292
 04/16  16:00:00,20.8152544088,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8213940796,0.0,22.50825,2.31314407958
 04/16  17:00:00,25.8126392456,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9717560068,0.0,25.50935,3.46240600678
 04/16  18:00:00,25.8184278685,2.16247158195,0.0154582988112,0.0,3.71167865564,18.077,30.1227480921,0.0,25.50935,4.61339809207
 04/16  19:00:00,27.1901238713,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5484832572,0.0,25.50935,4.03913325719
 04/16  20:00:00,23.3888949236,2.16247158195,0.0,0.0,3.71167865564,13.077,26.0452233369,0.0746710696071,22.50825,3.46230226731
 04/16  21:00:00,23.2886770431,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4985289266,1.45206225087,21.0077,4.03876667573
 04/16  22:00:00,23.1714156469,2.16247158195,0.0,0.0,3.71167865564,13.077,24.651016259,3.18298426501,18.0066,3.46143199398
 04/16  23:00:00,24.3062448083,2.16247158195,0.0,0.0,3.71167865564,13.077,9.78191617632,5.04245171611,3.0011,1.7383644602
 04/16  24:00:00,13.8692173932,2.16247158195,0.0,0.0,1.85583932782,5.577,13.70825241,8.39497834316,3.0011,2.31217406684
 04/17  01:00:00,9.6610734852,0.0,0.0,0.0,0.618613109274,5.0,3.59314586929,0.0,3.0011,0.592045869287
 04/17  02:00:00,9.69201891569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.70911131731,0.0,0.0,0.0,0.618613109274,5.0,3.59315181439,0.0,3.0011,0.592051814387
 04/17  04:00:00,9.87045613941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.8694053813,2.16247158195,0.0,0.0,1.85583932782,5.577,12.7058774018,8.18422740182,4.50165,0.02
 04/17  06:00:00,27.1114910094,2.16247158195,0.0,0.0,3.71167865564,18.077,18.3879456354,3.14513458046,13.50495,1.73786105495
 04/17  07:00:00,25.8433680051,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1985305809,0.0,21.0077,5.19083058091
 04/17  08:00:00,20.9066473693,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6200775132,0.0,15.0055,4.61457751324
 04/17  09:00:00,21.11756856,2.16247158195,0.140685615931,0.0,3.71167865564,13.077,18.4693148385,0.0,15.0055,3.46381483851
 04/17  10:00:00,26.8626120691,2.16247158195,0.851306407366,0.0,3.71167865564,18.077,36.4743911689,0.0,33.0121,3.46229116893
 04/17  11:00:00,28.9324125183,2.16247158195,1.79014711333,0.0,3.71167865564,18.077,44.551733863,0.0,40.51485,4.03688386302
 04/17  12:00:00,29.322743146,2.16247158195,2.94924684712,0.0,3.71167865564,18.077,39.4756567316,0.0,36.0132,3.46245673158
 04/17  13:00:00,29.8058130567,2.16247158195,3.71111295196,0.0,3.71167865564,18.077,34.3981798994,0.0,31.51155,2.88662989942
 04/17  14:00:00,24.6545932195,2.16247158195,3.54668730909,0.0,3.71167865564,13.077,23.3203234636,0.0,21.0077,2.31262346356
 04/17  15:00:00,24.4394392223,2.16247158195,3.33307689138,0.0,3.71167865564,13.077,22.3935344651,0.0,19.50715,2.88638446514
 04/17  16:00:00,24.155230272,2.16247158195,3.13999588262,0.0,3.71167865564,13.077,24.8210879699,0.0,22.50825,2.3128379699
 04/17  17:00:00,30.0007013037,2.16247158195,3.97644390936,0.0,3.71167865564,18.077,28.9717463822,0.0,25.50935,3.46239638222
 04/17  18:00:00,26.9093740214,2.16247158195,0.998024451725,0.0,3.71167865564,18.077,30.1360346664,0.0117625449904,25.50935,4.61492212139
 04/17  19:00:00,27.1658700258,2.16247158195,0.0,0.0,3.71167865564,18.077,30.8443415401,0.143816384876,25.50935,5.19117515526
 04/17  20:00:00,23.3512465858,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2260228713,2.67875362174,22.50825,4.03901924954
 04/17  21:00:00,23.2495710914,2.16247158195,0.0,0.0,3.71167865564,13.077,30.5791004738,4.95693813299,21.0077,4.61446234079
 04/17  22:00:00,23.1213105907,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0982860229,7.0548062028,18.0066,4.03687982013
 04/17  23:00:00,24.2662400883,2.16247158195,0.0,0.0,3.71167865564,13.077,13.1100061682,7.79753180172,3.0011,2.31137436652
 04/17  24:00:00,13.8096624896,2.16247158195,0.0,0.0,1.85583932782,5.577,19.9031183372,15.1637715506,3.0011,1.73824678653
 04/18  01:00:00,9.60451064457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.63996318038,0.0,0.0,0.0,0.618613109274,5.0,3.5931945867,0.0,3.0011,0.592094586702
 04/18  03:00:00,9.64446850309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.2998225368,0.0,0.0,0.0,0.618613109274,5.0,3.59314874019,0.0,3.0011,0.592048740191
 04/18  05:00:00,14.2568100292,2.16247158195,0.0,0.0,1.85583932782,5.577,27.3925298092,22.8708798092,4.50165,0.02
 04/18  06:00:00,27.1745558988,2.16247158195,0.0,0.0,3.71167865564,18.077,32.0477211219,16.8049487879,13.50495,1.73782233398
 04/18  07:00:00,25.6412198801,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3774342735,12.7545386223,21.0077,4.61519565126
 04/18  08:00:00,20.6428024067,2.16247158195,0.0,0.0,3.71167865564,13.077,33.3272740145,13.7070238491,15.0055,4.61475016539
 04/18  09:00:00,20.6670725491,2.16247158195,0.0,0.0,3.71167865564,13.077,29.9733831699,10.9304562084,15.0055,4.03742696152
 04/18  10:00:00,25.6723350967,2.16247158195,0.0,0.0,3.71167865564,18.077,43.9006717701,7.42630044325,33.0121,3.46227132686
 04/18  11:00:00,26.7920908441,2.16247158195,0.0,0.0,3.71167865564,18.077,48.5973853391,4.61892614311,40.51485,3.46360919602
 04/18  12:00:00,25.9063875948,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4907329542,2.01561666365,36.0132,3.46191629056
 04/18  13:00:00,25.7073803152,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7750552444,2.37659403844,31.51155,2.88691120595
 04/18  14:00:00,20.7096837766,2.16247158195,0.0,0.0,3.71167865564,13.077,28.7640013358,4.87048776985,21.0077,2.88581356595
 04/18  15:00:00,20.6946917091,2.16247158195,0.0,0.0,3.71167865564,13.077,28.2910970542,5.89768277152,19.50715,2.88626428268
 04/18  16:00:00,20.6171109197,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8318867777,5.01100663512,22.50825,2.3126301426
 04/18  17:00:00,25.6343325246,2.16247158195,0.0,0.0,3.71167865564,18.077,30.9885990314,2.01734366878,25.50935,3.4619053626
 04/18  18:00:00,25.6319898491,2.16247158195,0.0,0.0,3.71167865564,18.077,32.9368051666,2.81274894209,25.50935,4.61470622455
 04/18  19:00:00,26.8864748405,2.16247158195,0.0,0.0,3.71167865564,18.077,35.0289367651,4.32851339271,25.50935,5.19107337241
 04/18  20:00:00,23.136107578,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6537377805,6.10668582647,22.50825,4.03880195402
 04/18  21:00:00,23.083145283,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9719879773,9.34954737956,21.0077,4.61474059772
 04/18  22:00:00,23.0805235409,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9212930702,10.4518922417,18.0066,3.4628008285
 04/18  23:00:00,24.2399182354,2.16247158195,0.0,0.0,3.71167865564,13.077,18.0177850437,12.7043988802,3.0011,2.31228616354
 04/18  24:00:00,13.7738580315,2.16247158195,0.0,0.0,1.85583932782,5.577,30.2855399679,25.5458367782,3.0011,1.73860318972
 04/19  01:00:00,9.55490424191,0.0,0.0,0.0,0.618613109274,5.0,3.59319573016,0.0,3.0011,0.592095730161
 04/19  02:00:00,9.60080789419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  03:00:00,9.60555091124,0.0,0.0,0.0,0.618613109274,5.0,3.59316028867,0.0,3.0011,0.592060288674
 04/19  04:00:00,9.74165399572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  05:00:00,13.7239024482,2.16247158195,0.0,0.0,1.85583932782,5.577,37.2931581729,32.19944197,4.50165,0.592066202976
 04/19  06:00:00,26.923930615,2.16247158195,0.0,0.0,3.71167865564,18.077,42.5034162721,27.8333772503,13.50495,1.16508902179
 04/19  07:00:00,25.6563409195,2.16247158195,0.0,0.0,3.71167865564,18.077,40.0835552412,13.8847797547,21.0077,5.19107548651
 04/19  08:00:00,20.699712788,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9606759741,5.3402295108,15.0055,4.61494646333
 04/19  09:00:00,20.7321215806,2.16247158195,0.0,0.0,3.71167865564,13.077,21.5404461405,3.07122210403,15.0055,3.46372403651
 04/19  10:00:00,25.7468535548,2.16247158195,0.0,0.0,3.71167865564,18.077,37.613525094,1.13894442762,33.0121,3.46248066638
 04/19  11:00:00,26.8672981406,2.16247158195,0.0,0.0,3.71167865564,18.077,44.5525634001,0.0,40.51485,4.0377134001
 04/19  12:00:00,26.0233345279,2.16247158195,0.00325371071948,0.0,3.71167865564,18.077,39.4754983037,0.0,36.0132,3.46229830366
 04/19  13:00:00,25.8081142225,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3984034258,0.0,31.51155,2.88685342579
 04/19  14:00:00,20.7980634565,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3519713504,0.0315444650136,21.0077,2.31272688537
 04/19  15:00:00,20.7701744487,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4780582581,0.0846122426041,19.50715,2.88629601551
 04/19  16:00:00,20.6873182186,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8211907322,0.0,22.50825,2.31294073217
 04/19  17:00:00,25.6977802932,2.16247158195,0.00308311582613,0.0,3.71167865564,18.077,28.9715493845,0.0,25.50935,3.46219938454
 04/19  18:00:00,25.6895186891,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1241054371,0.0,25.50935,4.6147554371
 04/19  19:00:00,27.0792460105,2.16247158195,0.0,0.0,3.71167865564,18.077,31.8070730994,1.10667589001,25.50935,5.19104720938
 04/19  20:00:00,23.3063779741,2.16247158195,0.0,0.0,3.71167865564,13.077,30.4742405648,3.9271518214,22.50825,4.03883874338
 04/19  21:00:00,23.2263792103,2.16247158195,0.0,0.0,3.71167865564,13.077,31.0657173523,5.44387938983,21.0077,4.61413796246
 04/19  22:00:00,23.1114116961,2.16247158195,0.0,0.0,3.71167865564,13.077,29.49111746,7.44801892873,18.0066,4.03649853131
 04/19  23:00:00,24.2633485214,2.16247158195,0.0,0.0,3.71167865564,13.077,13.9350151353,9.19493272351,3.0011,1.7389824118
 04/19  24:00:00,13.8317864658,2.16247158195,0.0,0.0,1.85583932782,5.577,20.3456910543,15.0335770716,3.0011,2.31101398265
 04/20  01:00:00,9.62180512619,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  02:00:00,9.65823359006,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.67628638199,0.0,0.0,0.0,0.618613109274,5.0,3.59318615555,0.0,3.0011,0.592086155553
 04/20  04:00:00,9.82528207481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.8036450854,2.16247158195,0.0,0.0,1.85583932782,5.577,22.3061426455,17.2124006107,4.50165,0.592092034831
 04/20  06:00:00,26.383129358,2.16247158195,0.0,0.0,3.71167865564,18.077,24.7878199204,10.1176274019,13.50495,1.16524251851
 04/20  07:00:00,25.7427921802,2.16247158195,0.0,0.0,3.71167865564,18.077,30.3903259229,4.1919214512,21.0077,5.19070447174
 04/20  08:00:00,20.7785934587,2.16247158195,0.0,0.0,3.71167865564,13.077,21.7916669149,2.17133227111,15.0055,4.61483464379
 04/20  09:00:00,20.8232812073,2.16247158195,0.0,0.0,3.71167865564,13.077,18.6830309945,0.214026385077,15.0055,3.46350460938
 04/20  10:00:00,25.8609951366,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4737922246,0.0,33.0121,3.46169222458
 04/20  11:00:00,27.0177273334,2.16247158195,0.022591110229,0.0,3.71167865564,18.077,44.551947338,0.0,40.51485,4.03709733802
 04/20  12:00:00,26.8062625706,2.16247158195,0.61926623796,0.0,3.71167865564,18.077,39.474670122,0.0,36.0132,3.46147012197
 04/20  13:00:00,26.7524125797,2.16247158195,0.794778616478,0.0,3.71167865564,18.077,34.3980790009,0.0,31.51155,2.88652900089
 04/20  14:00:00,21.3516514389,2.16247158195,0.388064204766,0.0,3.71167865564,13.077,23.3205618183,0.0,21.0077,2.3128618183
 04/20  15:00:00,21.2308460062,2.16247158195,0.276967284454,0.0,3.71167865564,13.077,22.3931448699,0.0,19.50715,2.88599486988
 04/20  16:00:00,21.3383616549,2.16247158195,0.454324921366,0.0,3.71167865564,13.077,24.8211918856,0.0,22.50825,2.31294188556
 04/20  17:00:00,26.6775803697,2.16247158195,0.790802173875,0.0,3.71167865564,18.077,28.97123066,0.0,25.50935,3.46188066001
 04/20  18:00:00,26.3603679287,2.16247158195,0.491091116523,0.0,3.71167865564,18.077,30.1237047358,0.0,25.50935,4.61435473578
 04/20  19:00:00,27.4042989313,2.16247158195,0.12575421401,0.0,3.71167865564,18.077,30.7001547205,0.0,25.50935,5.19080472054
 04/20  20:00:00,23.494541339,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5467421294,0.0,22.50825,4.03849212936
 04/20  21:00:00,23.3945277972,2.16247158195,0.0,0.0,3.71167865564,13.077,25.620987332,0.0,21.0077,4.61328733196
 04/20  22:00:00,23.2681896877,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4688158037,0.0,18.0066,3.46221580371
 04/20  23:00:00,24.4033552615,2.16247158195,0.0,0.0,3.71167865564,13.077,5.33726932316,0.0237904230121,3.0011,2.31237890015
 04/20  24:00:00,13.9764285888,2.16247158195,0.0,0.0,1.85583932782,5.577,6.96349491112,2.22417788781,3.0011,1.73821702332
 04/21  01:00:00,9.74319476937,0.0,0.0,0.0,0.618613109274,5.0,3.59319285927,0.0,3.0011,0.592092859272
 04/21  02:00:00,9.77336761795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  03:00:00,9.77412458576,0.0,0.0,0.0,0.618613109274,5.0,3.59317663929,0.0,3.0011,0.592076639292
 04/21  04:00:00,10.5021571553,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  05:00:00,14.4768903287,2.16247158195,0.0,0.0,1.85583932782,5.577,9.09960360751,4.00587107385,4.50165,0.592082533656
 04/21  06:00:00,26.7373735333,2.16247158195,0.0,0.0,3.71167865564,18.077,16.167632474,1.49757133003,13.50495,1.16511114395
 04/21  07:00:00,25.8187461862,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1976342455,0.0,21.0077,5.18993424553
 04/21  08:00:00,20.8469583383,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6186941913,0.0,15.0055,4.61319419131
 04/21  09:00:00,20.8917159673,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4687078306,0.0,15.0055,3.46320783057
 04/21  10:00:00,25.9141367831,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4738784418,0.0,33.0121,3.46177844178
 04/21  11:00:00,27.8135178208,2.16247158195,0.740162328977,0.0,3.71167865564,18.077,44.5520793623,0.0,40.51485,4.03722936232
 04/21  12:00:00,28.2163203901,2.16247158195,1.8982955774,0.0,3.71167865564,18.077,38.9012445106,0.0,36.0132,2.88804451062
 04/21  13:00:00,28.0508244123,2.16247158195,1.99836537304,0.0,3.71167865564,18.077,34.9720729269,0.0,31.51155,3.46052292692
 04/21  14:00:00,22.2765733408,2.16247158195,1.23801755913,0.0,3.71167865564,13.077,23.3200426299,0.0,21.0077,2.31234262993
 04/21  15:00:00,21.4338747201,2.16247158195,0.425332284815,0.0,3.71167865564,13.077,22.3934240512,0.0,19.50715,2.88627405117
 04/21  16:00:00,20.9099401416,2.16247158195,0.0,0.0,3.71167865564,13.077,24.821428389,0.0,22.50825,2.31317838903
 04/21  17:00:00,26.1264191749,2.16247158195,0.237477021391,0.0,3.71167865564,18.077,28.9707937068,0.0,25.50935,3.46144370678
 04/21  18:00:00,25.9104459167,2.16247158195,0.0310350720493,0.0,3.71167865564,18.077,30.1228146567,0.0,25.50935,4.61346465667
 04/21  19:00:00,27.1310071894,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1248560864,0.0,25.50935,4.61550608642
 04/21  20:00:00,23.3779557088,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1441311653,0.0239128582178,22.50825,4.61196830706
 04/21  21:00:00,23.3195950166,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0455439129,0.0,21.0077,4.03784391287
 04/21  22:00:00,23.3134129657,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0436566155,0.0,18.0066,4.03705661547
 04/21  23:00:00,24.4518762241,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31265054583,0.0,3.0011,2.31155054583
 04/21  24:00:00,14.0184278628,2.16247158195,0.0,0.0,1.85583932782,5.577,6.68598535043,1.94634512963,3.0011,1.73854022081
 04/22  01:00:00,9.76360531626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  02:00:00,9.78668790449,0.0,0.0,0.0,0.618613109274,5.0,3.59317876582,0.0,3.0011,0.592078765821
 04/22  03:00:00,9.79275106428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  04:00:00,9.936355361,0.0,0.0,0.0,0.618613109274,5.0,3.59318465858,0.0,3.0011,0.592084658578
 04/22  05:00:00,13.8875713095,2.16247158195,0.0,0.0,1.85583932782,5.577,11.2288302763,6.70718027632,4.50165,0.02
 04/22  06:00:00,26.4615695119,2.16247158195,0.0,0.0,3.71167865564,18.077,19.5335808426,4.29092938804,13.50495,1.73770145461
 04/22  07:00:00,25.7968145408,2.16247158195,0.0,0.0,3.71167865564,18.077,24.0491116428,1.8761200767,21.0077,1.16529156614
 04/22  08:00:00,20.7960919146,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0306813904,2.28715675285,15.0055,1.73802463751
 04/22  09:00:00,20.8037011139,2.16247158195,0.0,0.0,3.71167865564,13.077,21.1349641513,2.09067946916,15.0055,4.03878468213
 04/22  10:00:00,25.810397844,2.16247158195,0.0,0.0,3.71167865564,18.077,37.4254034622,0.950052545436,33.0121,3.46325091677
 04/22  11:00:00,26.9312745416,2.16247158195,0.00419156352481,0.0,3.71167865564,18.077,45.1265800941,0.0,40.51485,4.61173009414
 04/22  12:00:00,26.079349253,2.16247158195,0.0,0.0,3.71167865564,18.077,40.0521023302,0.0,36.0132,4.03890233021
 04/22  13:00:00,25.8750248496,2.16247158195,0.0,0.0,3.71167865564,18.077,34.975065632,0.0,31.51155,3.46351563201
 04/22  14:00:00,20.8910248044,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4811291882,0.0114944623081,21.0077,3.46193472587
 04/22  15:00:00,20.8772131864,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9684780749,0.0,19.50715,3.46132807494
 04/22  16:00:00,20.8011177996,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3953074055,0.0,22.50825,2.88705740546
 04/22  17:00:00,25.8193884315,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9712833666,0.0,25.50935,3.4619333666
 04/22  18:00:00,25.8177868248,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1238240871,0.0,25.50935,4.61447408711
 04/22  19:00:00,27.2102281577,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1243917902,0.0,25.50935,4.61504179023
 04/22  20:00:00,23.4017803811,2.16247158195,0.0,0.0,3.71167865564,13.077,26.9805218765,0.433517555111,22.50825,4.03875432135
 04/22  21:00:00,23.2907920258,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1650129108,2.54336547126,21.0077,4.6139474395
 04/22  22:00:00,23.1691456313,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1421767534,4.67386691963,18.0066,3.46170983374
 04/22  23:00:00,24.3060030788,2.16247158195,0.0,0.0,3.71167865564,13.077,11.5691420363,6.25572938862,3.0011,2.31231264769
 04/22  24:00:00,13.8591418117,2.16247158195,0.0,0.0,1.85583932782,5.577,16.8500834129,12.1106969918,3.0011,1.73828642115
 04/23  01:00:00,9.64352343846,0.0,0.0,0.0,0.618613109274,5.0,3.593174908,0.0,3.0011,0.592074908002
 04/23  02:00:00,9.66939351861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  03:00:00,9.67950990043,0.0,0.0,0.0,0.618613109274,5.0,3.59318080689,0.0,3.0011,0.592080806886
 04/23  04:00:00,9.83232612538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  05:00:00,13.8138180359,2.16247158195,0.0,0.0,1.85583932782,5.577,20.3806889442,15.8590389442,4.50165,0.02
 04/23  06:00:00,26.3957072913,2.16247158195,0.0,0.0,3.71167865564,18.077,23.8725147473,8.62966710009,13.50495,1.7378976472
 04/23  07:00:00,25.7492978115,2.16247158195,0.0,0.0,3.71167865564,18.077,26.3756872982,4.20260483311,21.0077,1.16538246509
 04/23  08:00:00,20.7932395467,2.16247158195,0.0,0.0,3.71167865564,13.077,18.1954479311,1.45184336528,15.0055,1.7381045658
 04/23  09:00:00,20.870342744,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1709027417,0.0,15.0055,1.16540274174
 04/23  10:00:00,26.150595683,2.16247158195,0.20269768615,0.0,3.71167865564,18.077,37.6252093131,0.0,33.0121,4.6131093131
 04/23  11:00:00,28.2604756479,2.16247158195,1.15313884478,0.0,3.71167865564,18.077,44.5536858195,0.0,40.51485,4.03883581946
 04/23  12:00:00,28.3057832334,2.16247158195,1.96273492286,0.0,3.71167865564,18.077,39.475417294,0.0,36.0132,3.46221729399
 04/23  13:00:00,28.8551317577,2.16247158195,2.77704918854,0.0,3.71167865564,18.077,34.4001447684,0.0,31.51155,2.88859476844
 04/23  14:00:00,23.7661622165,2.16247158195,2.68584209681,0.0,3.71167865564,13.077,23.8936175669,0.0,21.0077,2.88591756693
 04/23  15:00:00,23.9563913498,2.16247158195,2.87833430899,0.0,3.71167865564,13.077,21.8200889496,0.0,19.50715,2.31293894965
 04/23  16:00:00,24.2759962094,2.16247158195,3.2636264668,0.0,3.71167865564,13.077,25.3945889103,0.0,22.50825,2.88633891026
 04/23  17:00:00,29.7149663014,2.16247158195,3.70430897106,0.0,3.71167865564,18.077,28.9715357057,0.0,25.50935,3.4621857057
 04/23  18:00:00,29.5710924058,2.16247158195,3.57163360445,0.0,3.71167865564,18.077,29.5483284314,0.0,25.50935,4.03897843138
 04/23  19:00:00,29.0837782311,2.16247158195,1.68314623142,0.0,3.71167865564,18.077,29.5483150934,0.0,25.50935,4.03896509338
 04/23  20:00:00,24.2465463822,2.16247158195,0.650958138437,0.0,3.71167865564,13.077,25.9705963741,0.0,22.50825,3.46234637414
 04/23  21:00:00,23.8354173623,2.16247158195,0.341694588196,0.0,3.71167865564,13.077,25.0459286403,0.0,21.0077,4.03822864034
 04/23  22:00:00,23.3484686608,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4681787102,0.0,18.0066,3.46157871018
 04/23  23:00:00,24.4604334838,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76676688853,0.0272575160227,3.0011,1.73840937251
 04/23  24:00:00,14.0228077536,2.16247158195,0.0,0.0,1.85583932782,5.577,5.82820332503,0.515372826355,3.0011,2.31173049867
 04/24  01:00:00,9.76151372374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.78252639845,0.0,0.0,0.0,0.618613109274,5.0,3.5931550393,0.0,3.0011,0.592055039296
 04/24  03:00:00,9.78468511259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  04:00:00,9.93204872276,0.0,0.0,0.0,0.618613109274,5.0,3.59316096978,0.0,3.0011,0.592060969781
 04/24  05:00:00,13.8993237912,2.16247158195,0.0,0.0,1.85583932782,5.577,9.59982645263,5.07817645263,4.50165,0.02
 04/24  06:00:00,26.4743855462,2.16247158195,0.0,0.0,3.71167865564,18.077,17.0201200846,2.34994726044,13.50495,1.16522282415
 04/24  07:00:00,25.8410322016,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1982157375,0.0,21.0077,5.19051573749
 04/24  08:00:00,20.9334383574,2.16247158195,0.0202415557827,0.0,3.71167865564,13.077,19.6200773386,0.0,15.0055,4.61457733862
 04/24  09:00:00,21.6668681467,2.16247158195,0.67347843738,0.0,3.71167865564,13.077,18.4690153238,0.0,15.0055,3.46351532381
 04/24  10:00:00,27.7584961604,2.16247158195,1.69682820477,0.0,3.71167865564,18.077,36.4743603135,0.0,33.0121,3.46226031345
 04/24  11:00:00,30.787691683,2.16247158195,3.59283946342,0.0,3.71167865564,18.077,44.5522252968,0.0,40.51485,4.03737529675
 04/24  12:00:00,31.4736810717,2.16247158195,5.03657718533,0.0,3.71167865564,18.077,38.9015296634,0.0,36.0132,2.88832966338
 04/24  13:00:00,31.2486872074,2.16247158195,5.12281122976,0.0,3.71167865564,18.077,34.3987746872,0.0,31.51155,2.88722468721
 04/24  14:00:00,24.7744115166,2.16247158195,3.66347793505,0.0,3.71167865564,13.077,23.8939717825,0.0,21.0077,2.88627178254
 04/24  15:00:00,24.5329179021,2.16247158195,3.42092898491,0.0,3.71167865564,13.077,21.8200130763,0.0,19.50715,2.31286307631
 04/24  16:00:00,24.4660240308,2.16247158195,3.38183822135,0.0,3.71167865564,13.077,25.3946175446,0.0,22.50825,2.88636754464
 04/24  17:00:00,30.1170770131,2.16247158195,4.08497419402,0.0,3.71167865564,18.077,28.9713876404,0.0,25.50935,3.46203764036
 04/24  18:00:00,29.6707542466,2.16247158195,3.65109805337,0.0,3.71167865564,18.077,30.1235539661,0.0,25.50935,4.61420396606
 04/24  19:00:00,29.5948775343,2.16247158195,2.16166274261,0.0,3.71167865564,18.077,30.1254623666,0.0,25.50935,4.61611236659
 04/24  20:00:00,25.0057283905,2.16247158195,1.35219567787,0.0,3.71167865564,13.077,26.5468081436,0.0,22.50825,4.0385581436
 04/24  21:00:00,24.111150091,2.16247158195,0.593587688567,0.0,3.71167865564,13.077,25.6218292183,0.0,21.0077,4.61412921833
 04/24  22:00:00,23.3433588902,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4697407034,0.0,18.0066,3.46314070343
 04/24  23:00:00,24.5213100908,2.16247158195,0.0169945165627,0.0,3.71167865564,13.077,5.31339602133,0.0,3.0011,2.31229602133
 04/24  24:00:00,14.0970304218,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76890103821,0.0295631186833,3.0011,1.73823791953
 04/25  01:00:00,9.80492255559,0.0,0.0,0.0,0.618613109274,5.0,3.59318815379,0.0,3.0011,0.592088153791
 04/25  02:00:00,9.80874897675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  03:00:00,9.80915491054,0.0,0.0,0.0,0.618613109274,5.0,3.59319404215,0.0,3.0011,0.592094042154
 04/25  04:00:00,10.5262146858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.5014262111,2.16247158195,0.0,0.0,1.85583932782,5.577,8.73948920023,3.64579100916,4.50165,0.592048191066
 04/25  06:00:00,26.771725082,2.16247158195,0.0,0.0,3.71167865564,18.077,15.6214881613,0.951233326724,13.50495,1.16530483457
 04/25  07:00:00,25.8591588266,2.16247158195,0.00763877266718,0.0,3.71167865564,18.077,26.1978127317,0.0,21.0077,5.19011273168
 04/25  08:00:00,20.85686746,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0454065869,0.0,15.0055,4.03990658685
 04/25  09:00:00,20.8692629293,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0426146123,0.0,15.0055,4.03711461235
 04/25  10:00:00,25.8880971273,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4741384272,0.0,33.0121,3.4620384272
 04/25  11:00:00,27.2621374476,2.16247158195,0.218842435788,0.0,3.71167865564,18.077,43.9782739012,0.0,40.51485,3.46342390117
 04/25  12:00:00,27.3391353511,2.16247158195,1.09649702846,0.0,3.71167865564,18.077,39.4755770959,0.0,36.0132,3.46237709587
 04/25  13:00:00,27.646065421,2.16247158195,1.62548877088,0.0,3.71167865564,18.077,34.3989047862,0.0,31.51155,2.88735478615
 04/25  14:00:00,22.6741076687,2.16247158195,1.62025301514,0.0,3.71167865564,13.077,23.320406943,0.0,21.0077,2.31270694304
 04/25  15:00:00,22.8380373231,2.16247158195,1.76384724818,0.0,3.71167865564,13.077,22.392617733,0.0,19.50715,2.88546773296
 04/25  16:00:00,23.3639218154,2.16247158195,2.31343158149,0.0,3.71167865564,13.077,24.8212479214,0.0,22.50825,2.31299792143
 04/25  17:00:00,30.3071256645,2.16247158195,4.26626279951,0.0,3.71167865564,18.077,28.9712672067,0.0,25.50935,3.46191720665
 04/25  18:00:00,30.6622689624,2.16247158195,4.61356189979,0.0,3.71167865564,18.077,30.1233798821,0.0,25.50935,4.61402988212
 04/25  19:00:00,30.8422463959,2.16247158195,3.55557752282,0.0,3.71167865564,18.077,30.1255665319,0.0,25.50935,4.61621653186
 04/25  20:00:00,25.5396663618,2.16247158195,2.01417079087,0.0,3.71167865564,13.077,27.1208612401,0.0,22.50825,4.61261124009
 04/25  21:00:00,24.9363373397,2.16247158195,1.48987657236,0.0,3.71167865564,13.077,25.0475329558,0.0,21.0077,4.03983295579
 04/25  22:00:00,24.5255447918,2.16247158195,1.09251329695,0.0,3.71167865564,13.077,22.0431345313,0.0,18.0066,4.03653453134
 04/25  23:00:00,25.1671335885,2.16247158195,0.604194176095,0.0,3.71167865564,13.077,5.31302124822,0.0,3.0011,2.31192124822
 04/25  24:00:00,14.1495048616,2.16247158195,0.0,0.0,1.85583932782,5.577,4.7643471635,0.0249890195187,3.0011,1.73825814398
 04/26  01:00:00,9.85875565946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  02:00:00,9.87255308035,0.0,0.0,0.0,0.618613109274,5.0,3.59318417821,0.0,3.0011,0.592084178214
 04/26  03:00:00,9.87000630946,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  04:00:00,10.0522694045,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,14.0506228143,2.16247158195,0.0,0.0,1.85583932782,5.577,5.13386484815,0.0401247857716,4.50165,0.592090062382
 04/26  06:00:00,26.7734204759,2.16247158195,0.126630637074,0.0,3.71167865564,18.077,14.6703072545,0.0,13.50495,1.1653572545
 04/26  07:00:00,27.1341380115,2.16247158195,1.12715271571,0.0,3.71167865564,18.077,26.1979793823,0.0,21.0077,5.19027938228
 04/26  08:00:00,22.9172570768,2.16247158195,1.84983223002,0.0,3.71167865564,13.077,19.6201465657,0.0,15.0055,4.61464656566
 04/26  09:00:00,23.5744373111,2.16247158195,2.47560709471,0.0,3.71167865564,13.077,18.4688158242,0.0,15.0055,3.46331582419
 04/26  10:00:00,30.0479122182,2.16247158195,3.93346795251,0.0,3.71167865564,18.077,36.4743356836,0.0,33.0121,3.46223568355
 04/26  11:00:00,33.1057220007,2.16247158195,5.86860518238,0.0,3.71167865564,18.077,43.9781262872,0.0,40.51485,3.46327628718
 04/26  12:00:00,33.90145695,2.16247158195,7.40916622139,0.0,3.71167865564,18.077,39.4753555492,0.0,36.0132,3.4621555492
 04/26  13:00:00,33.5123635048,2.16247158195,7.35517270584,0.0,3.71167865564,18.077,34.3982134685,0.0,31.51155,2.88666346851
 04/26  14:00:00,27.009352038,2.16247158195,5.85738265131,0.0,3.71167865564,13.077,23.8938572382,0.0,21.0077,2.88615723817
 04/26  15:00:00,26.6124698331,2.16247158195,5.45909321981,0.0,3.71167865564,13.077,21.8201871994,0.0,19.50715,2.31303719938
 04/26  16:00:00,26.8708223256,2.16247158195,5.71504009083,0.0,3.71167865564,13.077,24.8210868663,0.0,22.50825,2.31283686634
 04/26  17:00:00,32.8220135979,2.16247158195,6.71764952401,0.0,3.71167865564,18.077,28.9716300522,0.0,25.50935,3.46228005217
 04/26  18:00:00,32.6340240366,2.16247158195,6.55194390027,0.0,3.71167865564,18.077,30.1238989729,0.0,25.50935,4.61454897291
 04/26  19:00:00,33.0544531672,2.16247158195,5.5325296198,0.0,3.71167865564,18.077,30.1255101329,0.0,25.50935,4.61616013288
 04/26  20:00:00,26.9816804748,2.16247158195,3.25162965604,0.0,3.71167865564,13.077,27.1210586347,0.0,22.50825,4.61280863465
 04/26  21:00:00,25.6473832378,2.16247158195,2.03912642588,0.0,3.71167865564,13.077,25.0475035323,0.0,21.0077,4.03980353232
 04/26  22:00:00,25.0524998385,2.16247158195,1.59195055308,0.0,3.71167865564,13.077,22.0434538149,0.0,18.0066,4.03685381492
 04/26  23:00:00,25.8704882281,2.16247158195,1.26775355264,0.0,3.71167865564,13.077,5.31258908032,0.0,3.0011,2.31148908032
 04/26  24:00:00,14.6013738871,2.16247158195,0.397800071915,0.0,1.85583932782,5.577,4.73936116483,0.0,3.0011,1.73826116483
 04/27  01:00:00,9.88782629276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.89084728943,0.0,0.0,0.0,0.618613109274,5.0,3.59318578104,0.0,3.0011,0.592085781042
 04/27  03:00:00,9.9025672604,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,10.0662026024,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  05:00:00,14.0414241564,2.16247158195,0.0,0.0,1.85583932782,5.577,5.14932530671,0.0555836440414,4.50165,0.592091662668
 04/27  06:00:00,26.6425114432,2.16247158195,0.0107041470159,0.0,3.71167865564,18.077,14.6701613425,0.0,13.50495,1.1652113425
 04/27  07:00:00,27.2126472717,2.16247158195,1.2039071067,0.0,3.71167865564,18.077,26.1983213633,0.0,21.0077,5.19062136328
 04/27  08:00:00,23.2276748397,2.16247158195,2.15788673981,0.0,3.71167865564,13.077,19.619943739,0.0,15.0055,4.61444373897
 04/27  09:00:00,24.660523824,2.16247158195,3.54750817548,0.0,3.71167865564,13.077,18.4689122925,0.0,15.0055,3.46341229254
 04/27  10:00:00,31.6291925704,2.16247158195,5.49028731401,0.0,3.71167865564,18.077,36.4743166302,0.0,33.0121,3.46221663022
 04/27  11:00:00,34.0849999638,2.16247158195,6.82682268459,0.0,3.71167865564,18.077,43.9780091796,0.0,40.51485,3.46315917964
 04/27  12:00:00,34.3564699719,2.16247158195,7.85773194259,0.0,3.71167865564,18.077,39.474999266,0.0,36.0132,3.46179926604
 04/27  13:00:00,33.7412423466,2.16247158195,7.59026375182,0.0,3.71167865564,18.077,34.39847125,0.0,31.51155,2.88692125
 04/27  14:00:00,27.9347886753,2.16247158195,6.775222813,0.0,3.71167865564,13.077,23.3204537393,0.0,21.0077,2.31275373927
 04/27  15:00:00,28.0049223445,2.16247158195,6.83074560576,0.0,3.71167865564,13.077,22.3932024589,0.0,19.50715,2.8860524589
 04/27  16:00:00,27.2815682232,2.16247158195,6.1208186045,0.0,3.71167865564,13.077,24.8212797654,0.0,22.50825,2.31302976538
 04/27  17:00:00,32.3005066858,2.16247158195,6.180497551,0.0,3.71167865564,18.077,28.9715780627,0.0,25.50935,3.46222806269
 04/27  18:00:00,32.1672579016,2.16247158195,6.1035929508,0.0,3.71167865564,18.077,30.1236411273,0.0,25.50935,4.61429112727
 04/27  19:00:00,33.0155363083,2.16247158195,5.50147417589,0.0,3.71167865564,18.077,30.1252546538,0.0,25.50935,4.61590465377
 04/27  20:00:00,27.7385779944,2.16247158195,3.99305670405,0.0,3.71167865564,13.077,26.5467861609,0.0,22.50825,4.03853616087
 04/27  21:00:00,26.9091843587,2.16247158195,3.27136082663,0.0,3.71167865564,13.077,25.6214866802,0.0,21.0077,4.61378668017
 04/27  22:00:00,25.6277671845,2.16247158195,2.14347957908,0.0,3.71167865564,13.077,21.4692750138,0.0,18.0066,3.46267501385
 04/27  23:00:00,26.1632967718,2.16247158195,1.54970787617,0.0,3.71167865564,13.077,5.31345737722,0.0,3.0011,2.31235737722
 04/27  24:00:00,14.8341378651,2.16247158195,0.612880042442,0.0,1.85583932782,5.577,4.73923367422,0.0,3.0011,1.73813367422
 04/28  01:00:00,9.91765213161,0.0,0.0,0.0,0.618613109274,5.0,3.59319285043,0.0,3.0011,0.59209285043
 04/28  02:00:00,9.92367840684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  03:00:00,9.91842116252,0.0,0.0,0.0,0.618613109274,5.0,3.5931470152,0.0,3.0011,0.592047015205
 04/28  04:00:00,10.7152552727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  05:00:00,14.6775639883,2.16247158195,0.0,0.0,1.85583932782,5.577,5.13966783591,0.0459648790193,4.50165,0.592052956892
 04/28  06:00:00,26.9266863914,2.16247158195,0.00967531314107,0.0,3.71167865564,18.077,14.6702448332,0.0,13.50495,1.16529483321
 04/28  07:00:00,26.7707562897,2.16247158195,0.784155273814,0.0,3.71167865564,18.077,25.6232617194,0.0,21.0077,4.61556171938
 04/28  08:00:00,22.2099295393,2.16247158195,1.18804390645,0.0,3.71167865564,13.077,19.6199235462,0.0,15.0055,4.61442354617
 04/28  09:00:00,22.8426865315,2.16247158195,1.78177124283,0.0,3.71167865564,13.077,19.0428188281,0.0,15.0055,4.03731882813
 04/28  10:00:00,29.2824322764,2.16247158195,3.19953001902,0.0,3.71167865564,18.077,35.900689526,0.0,33.0121,2.88858952603
 04/28  11:00:00,32.0380203018,2.16247158195,4.83583280804,0.0,3.71167865564,18.077,44.5518472957,0.0,40.51485,4.03699729574
