Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  12:00:00,32.3816793229,2.16247158195,5.93108574961,0.0,3.71167865564,18.077,38.9012503313,0.0,36.0132,2.88805033132
 04/28  13:00:00,32.5840502947,2.16247158195,6.43451106758,0.0,3.71167865564,18.077,34.9718528287,0.0,31.51155,3.46030282871
 04/28  14:00:00,26.7329769577,2.16247158195,5.5829345345,0.0,3.71167865564,13.077,23.3195831435,0.0,21.0077,2.31188314351
 04/28  15:00:00,26.0971019436,2.16247158195,4.95521803925,0.0,3.71167865564,13.077,21.8198404927,0.0,19.50715,2.3126904927
 04/28  16:00:00,25.7955641613,2.16247158195,4.69762874697,0.0,3.71167865564,13.077,25.3945884679,0.0,22.50825,2.88633846787
 04/28  17:00:00,31.4954918408,2.16247158195,5.4379267319,0.0,3.71167865564,18.077,28.971386096,0.0,25.50935,3.46203609602
 04/28  18:00:00,30.8682234248,2.16247158195,4.82798387371,0.0,3.71167865564,18.077,29.5493965803,0.0,25.50935,4.0400465803
 04/28  19:00:00,30.5086012547,2.16247158195,3.85179862582,0.0,3.71167865564,18.077,30.6993913695,0.0,25.50935,5.19004136954
 04/28  20:00:00,25.9488169844,2.16247158195,2.41773383868,0.0,3.71167865564,13.077,26.5462858359,0.0,22.50825,4.03803583594
 04/28  21:00:00,25.1386183558,2.16247158195,1.67977016548,0.0,3.71167865564,13.077,25.0455013523,0.0,21.0077,4.03780135231
 04/28  22:00:00,24.8084899523,2.16247158195,1.36171497628,0.0,3.71167865564,13.077,22.0431207931,0.0,18.0066,4.03652079313
 04/28  23:00:00,25.6576321664,2.16247158195,1.07194657713,0.0,3.71167865564,13.077,5.31229952716,0.0,3.0011,2.31119952716
 04/28  24:00:00,14.4068887511,2.16247158195,0.217600502901,0.0,1.85583932782,5.577,4.73945237326,0.0,3.0011,1.73835237326
 04/29  01:00:00,9.89062488509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.90019821095,0.0,0.0,0.0,0.618613109274,5.0,3.5931648762,0.0,3.0011,0.5920648762
 04/29  03:00:00,9.90210079503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,10.0628644746,0.0,0.0,0.0,0.618613109274,5.0,3.59317079103,0.0,3.0011,0.592070791029
 04/29  05:00:00,14.0556557533,2.16247158195,0.0,0.0,1.85583932782,5.577,4.57455695346,0.0529069534645,4.50165,0.02
 04/29  06:00:00,26.5959235129,2.16247158195,0.005944985026,0.0,3.71167865564,18.077,14.7605566576,0.090391606347,13.50495,1.16521505128
 04/29  07:00:00,25.89522252,2.16247158195,0.0098470407276,0.0,3.71167865564,18.077,22.7455014255,0.0,21.0077,1.73780142554
 04/29  08:00:00,20.8902135465,2.16247158195,0.0,0.0,3.71167865564,13.077,16.170733888,0.0,15.0055,1.16523388796
 04/29  09:00:00,20.9053741771,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0436303182,0.0,15.0055,4.03813031819
 04/29  10:00:00,25.920715454,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0490482346,0.0,33.0121,4.03694823464
 04/29  11:00:00,27.7639025994,2.16247158195,0.688227894753,0.0,3.71167865564,18.077,44.5529016425,0.0,40.51485,4.03805164248
 04/29  12:00:00,27.7445544028,2.16247158195,1.4589049519,0.0,3.71167865564,18.077,40.0516499932,0.0,36.0132,4.03844999318
 04/29  13:00:00,27.5587933697,2.16247158195,1.54029554661,0.0,3.71167865564,18.077,34.9740716763,0.0,31.51155,3.46252167627
 04/29  14:00:00,22.3486648306,2.16247158195,1.32239482394,0.0,3.71167865564,13.077,24.4691672135,0.0,21.0077,3.46146721348
 04/29  15:00:00,22.2135159703,2.16247158195,1.18979851122,0.0,3.71167865564,13.077,22.9686607939,0.0,19.50715,3.46151079385
 04/29  16:00:00,21.9418113225,2.16247158195,0.957092248258,0.0,3.71167865564,13.077,25.3955673083,0.0,22.50825,2.88731730833
 04/29  17:00:00,27.0722283346,2.16247158195,1.13000180042,0.0,3.71167865564,18.077,28.397667247,0.0,25.50935,2.88831724704
 04/29  18:00:00,27.1738930714,2.16247158195,1.23930123475,0.0,3.71167865564,18.077,30.123682765,0.0,25.50935,4.61433276498
 04/29  19:00:00,26.7723600008,2.16247158195,0.119908313123,0.0,3.71167865564,18.077,30.1474414758,0.0238856088991,25.50935,4.6142058669
 04/29  20:00:00,23.4572944026,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5464029577,0.0,22.50825,4.03815295768
 04/29  21:00:00,23.3710256388,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6200855411,0.0,21.0077,4.61238554106
 04/29  22:00:00,23.2514088876,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8946219224,0.0,18.0066,2.88802192237
 04/29  23:00:00,24.3911921642,2.16247158195,0.0,0.0,3.71167865564,13.077,7.12006166625,1.23324971666,3.0011,2.88571194959
 04/29  24:00:00,13.9574315481,2.16247158195,0.0,0.0,1.85583932782,5.577,9.38024229769,4.64082528962,3.0011,1.73831700806
 04/30  01:00:00,9.7257133814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.7473468829,0.0,0.0,0.0,0.618613109274,5.0,3.59316123825,0.0,3.0011,0.592061238251
 04/30  03:00:00,9.75012502798,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.91232859906,0.0,0.0,0.0,0.618613109274,5.0,3.59316715887,0.0,3.0011,0.592067158868
 04/30  05:00:00,13.8990048987,2.16247158195,0.0,0.0,1.85583932782,5.577,10.0285839029,5.50693390291,4.50165,0.02
 04/30  06:00:00,26.4914640233,2.16247158195,0.0,0.0,3.71167865564,18.077,17.4691187571,2.22631912099,13.50495,1.73784963607
 04/30  07:00:00,25.8271535893,2.16247158195,0.0,0.0,3.71167865564,18.077,22.3229467817,0.149907634799,21.0077,1.16533914693
 04/30  08:00:00,20.836592357,2.16247158195,0.0,0.0,3.71167865564,13.077,16.4094993542,0.238666661445,15.0055,1.16533269272
 04/30  09:00:00,20.8746359244,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7435913467,0.0,15.0055,1.7380913467
 04/30  10:00:00,25.9311428319,2.16247158195,0.00347215310298,0.0,3.71167865564,18.077,37.0506309222,0.0,33.0121,4.03853092221
 04/30  11:00:00,27.7445225791,2.16247158195,0.671425749375,0.0,3.71167865564,18.077,44.5535092502,0.0,40.51485,4.03865925017
 04/30  12:00:00,27.2214214976,2.16247158195,0.969049020962,0.0,3.71167865564,18.077,39.4745018349,0.0,36.0132,3.46130183491
 04/30  13:00:00,27.0417847947,2.16247158195,1.03700343671,0.0,3.71167865564,18.077,34.3997727562,0.0,31.51155,2.88822275625
 04/30  14:00:00,21.8965510856,2.16247158195,0.880181946578,0.0,3.71167865564,13.077,23.8937607711,0.0,21.0077,2.88606077108
 04/30  15:00:00,21.7095146502,2.16247158195,0.700016044381,0.0,3.71167865564,13.077,21.8199287445,0.0,19.50715,2.31277874447
 04/30  16:00:00,21.3929772395,2.16247158195,0.482717327973,0.0,3.71167865564,13.077,25.2166800632,0.0,22.50825,2.70843006316
 04/30  17:00:00,26.5189269092,2.16247158195,0.611760138739,0.0,3.71167865564,18.077,28.5752240798,0.0,25.50935,3.0658740798
 04/30  18:00:00,26.7356690894,2.16247158195,0.831714798018,0.0,3.71167865564,18.077,29.5477379745,0.0,25.50935,4.03838797455
 04/30  19:00:00,27.0427197416,2.16247158195,0.359999511445,0.0,3.71167865564,18.077,29.5477341767,0.0,25.50935,4.03838417672
 04/30  20:00:00,23.5454860728,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9700592521,0.0,22.50825,3.46180925212
 04/30  21:00:00,23.4521932293,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0454555067,0.0,21.0077,4.03775550672
 04/30  22:00:00,23.3185872705,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4908023944,0.0228625866444,18.0066,3.46133980775
 04/30  23:00:00,24.4477399663,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76399128036,0.0243109020829,3.0011,1.73858037827
 04/30  24:00:00,14.0116040713,2.16247158195,0.0,0.0,1.85583932782,5.577,7.54512005644,2.23216020153,3.0011,2.31185985492
 05/01  01:00:00,9.76331422919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  02:00:00,9.78471765955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.78855930413,0.0,0.0,0.0,0.618613109274,5.0,3.59316716388,0.0,3.0011,0.592067163879
 05/01  04:00:00,9.93889680305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.9092558179,2.16247158195,0.0,0.0,1.85583932782,5.577,10.6205874947,5.52686442138,4.50165,0.592073073308
 05/01  06:00:00,26.4879070593,2.16247158195,0.0,0.0,3.71167865564,18.077,17.2706434496,2.60041198044,13.50495,1.16528146919
 05/01  07:00:00,25.8582200079,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1977818173,0.0,21.0077,5.19008181727
 05/01  08:00:00,20.9669354034,2.16247158195,0.0302851145228,0.0,3.71167865564,13.077,19.045466919,0.0,15.0055,4.03996691902
 05/01  09:00:00,21.4556307544,2.16247158195,0.461015827901,0.0,3.71167865564,13.077,19.0426189277,0.0,15.0055,4.03711892767
 05/01  10:00:00,27.1383984109,2.16247158195,1.11643274242,0.0,3.71167865564,18.077,35.9004866356,0.0,33.0121,2.88838663562
 05/01  11:00:00,29.0376199281,2.16247158195,1.90557571663,0.0,3.71167865564,18.077,44.5519947743,0.0,40.51485,4.03714477427
 05/01  12:00:00,28.9781491641,2.16247158195,2.63541267675,0.0,3.71167865564,18.077,38.9013653108,0.0,36.0132,2.88816531079
 05/01  13:00:00,29.284126893,2.16247158195,3.2248548261,0.0,3.71167865564,18.077,34.3984004079,0.0,31.51155,2.88685040788
 05/01  14:00:00,24.6704367969,2.16247158195,3.57895481226,0.0,3.71167865564,13.077,23.8930429349,0.0,21.0077,2.88534293492
 05/01  15:00:00,24.9831056025,2.16247158195,3.87753143833,0.0,3.71167865564,13.077,21.8198197641,0.0,19.50715,2.31266976406
 05/01  16:00:00,25.1245572711,2.16247158195,4.02271340158,0.0,3.71167865564,13.077,24.8213075333,0.0,22.50825,2.31305753333
 05/01  17:00:00,30.991200184,2.16247158195,4.91477635117,0.0,3.71167865564,18.077,28.9712997541,0.0,25.50935,3.46194975408
 05/01  18:00:00,30.6900119684,2.16247158195,4.65862777477,0.0,3.71167865564,18.077,30.1233450881,0.0,25.50935,4.61399508806
 05/01  19:00:00,30.5776519195,2.16247158195,3.74302507173,0.0,3.71167865564,18.077,30.1250478114,0.0,25.50935,4.61569781144
 05/01  20:00:00,26.2100147613,2.16247158195,2.50543846,0.0,3.71167865564,13.077,26.5463852772,0.0,22.50825,4.03813527718
 05/01  21:00:00,26.5754588263,2.16247158195,2.94585397408,0.0,3.71167865564,13.077,25.6206043423,0.0,21.0077,4.61290434226
 05/01  22:00:00,26.053864995,2.16247158195,2.55834128696,0.0,3.71167865564,13.077,21.4688449872,0.0,18.0066,3.46224498718
 05/01  23:00:00,26.7572971781,2.16247158195,2.11454155939,0.0,3.71167865564,13.077,5.31272163923,0.0,3.0011,2.31162163923
 05/01  24:00:00,15.4691596381,2.16247158195,1.21202246676,0.0,1.85583932782,5.577,4.73954626042,0.0,3.0011,1.73844626042
 05/02  01:00:00,9.9366639274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  02:00:00,9.93369320786,0.0,0.0,0.0,0.618613109274,5.0,3.59315261525,0.0,3.0011,0.592052615254
 05/02  03:00:00,9.9260082769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  04:00:00,10.6971707994,0.0,0.0,0.0,0.618613109274,5.0,3.59318441661,0.0,3.0011,0.592084416607
 05/02  05:00:00,14.6597254559,2.16247158195,0.0,0.0,1.85583932782,5.577,4.6620767281,0.140426728101,4.50165,0.02
 05/02  06:00:00,26.2876707542,2.16247158195,0.00945364752939,0.0,3.71167865564,18.077,15.2427676478,0.0,13.50495,1.73781764785
 05/02  07:00:00,26.2135157537,2.16247158195,0.273462307288,0.0,3.71167865564,18.077,25.6212039311,0.0,21.0077,4.61350393112
 05/02  08:00:00,21.0585932512,2.16247158195,0.126357723783,0.0,3.71167865564,13.077,19.6189157837,0.0,15.0055,4.61341578374
 05/02  09:00:00,21.2276163322,2.16247158195,0.276615598261,0.0,3.71167865564,13.077,18.4686803982,0.0,15.0055,3.46318039822
 05/02  10:00:00,26.4741678291,2.16247158195,0.511133878951,0.0,3.71167865564,18.077,36.4736964539,0.0,33.0121,3.46159645389
 05/02  11:00:00,27.9235835517,2.16247158195,0.865782117136,0.0,3.71167865564,18.077,43.9770077459,0.0,40.51485,3.46215774592
 05/02  12:00:00,27.4469432972,2.16247158195,1.20802181173,0.0,3.71167865564,18.077,39.4746355532,0.0,36.0132,3.46143555316
 05/02  13:00:00,27.237492918,2.16247158195,1.24713795346,0.0,3.71167865564,18.077,34.3988089167,0.0,31.51155,2.88725891673
 05/02  14:00:00,21.731506409,2.16247158195,0.741937675962,0.0,3.71167865564,13.077,23.3197944337,0.0,21.0077,2.31209443375
 05/02  15:00:00,21.4570707944,2.16247158195,0.489459075483,0.0,3.71167865564,13.077,21.8196995941,0.0,19.50715,2.31254959407
 05/02  16:00:00,21.32630356,2.16247158195,0.448767983295,0.0,3.71167865564,13.077,25.394371081,0.0,22.50825,2.88612108096
 05/02  17:00:00,26.605053266,2.16247158195,0.72660626694,0.0,3.71167865564,18.077,28.3976694316,0.0,25.50935,2.88831943163
 05/02  18:00:00,26.475527772,2.16247158195,0.601570961277,0.0,3.71167865564,18.077,30.1232892632,0.0,25.50935,4.61393926322
 05/02  19:00:00,26.7936194865,2.16247158195,0.305759354431,0.0,3.71167865564,18.077,30.1249226886,0.0,25.50935,4.61557268855
 05/02  20:00:00,23.3506349566,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5462692462,0.0,22.50825,4.03801924615
 05/02  21:00:00,23.2702118011,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6213687541,0.0,21.0077,4.61366875411
 05/02  22:00:00,23.2517081072,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4689764677,0.0,18.0066,3.46237646775
 05/02  23:00:00,24.3990122949,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31292085635,0.0,3.0011,2.31182085635
 05/02  24:00:00,13.9791314121,2.16247158195,0.0,0.0,1.85583932782,5.577,6.56400202935,1.82468171027,3.0011,1.73822031908
 05/03  01:00:00,9.7454050456,0.0,0.0,0.0,0.618613109274,5.0,3.59314599175,0.0,3.0011,0.592045991755
 05/03  02:00:00,9.77755355517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  03:00:00,9.78543673461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,9.94891492604,0.0,0.0,0.0,0.618613109274,5.0,3.59315193666,0.0,3.0011,0.592051936659
 05/03  05:00:00,13.9279970723,2.16247158195,0.0,0.0,1.85583932782,5.577,7.30192373202,2.78027373202,4.50165,0.02
 05/03  06:00:00,25.8836612399,2.16247158195,0.0,0.0,3.71167865564,18.077,15.2426596076,0.0,13.50495,1.73770960764
 05/03  07:00:00,25.8664692338,2.16247158195,0.00571624794506,0.0,3.71167865564,18.077,25.6219662893,0.0,21.0077,4.61426628935
 05/03  08:00:00,20.8800982767,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6187580488,0.0,15.0055,4.61325804881
 05/03  09:00:00,20.8872681741,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4683354727,0.0,15.0055,3.46283547267
 05/03  10:00:00,25.8811901987,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4735656653,0.0,33.0121,3.46146566526
 05/03  11:00:00,26.9987561628,2.16247158195,0.0108657021004,0.0,3.71167865564,18.077,43.9772408157,0.0,40.51485,3.46239081568
 05/03  12:00:00,26.6161160923,2.16247158195,0.450235592244,0.0,3.71167865564,18.077,39.4741785732,0.0,36.0132,3.46097857319
 05/03  13:00:00,26.4149440606,2.16247158195,0.479289772446,0.0,3.71167865564,18.077,34.3979534504,0.0,31.51155,2.88640345039
 05/03  14:00:00,20.9281147623,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3196860844,0.0,21.0077,2.31198608444
 05/03  15:00:00,20.9051551728,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8198232483,0.0,19.50715,2.3126732483
 05/03  16:00:00,20.8677055183,2.16247158195,0.0253412487225,0.0,3.71167865564,13.077,25.3939588009,0.0,22.50825,2.88570880088
 05/03  17:00:00,26.1014179145,2.16247158195,0.255777184644,0.0,3.71167865564,18.077,28.3973999069,0.0,25.50935,2.88804990686
 05/03  18:00:00,25.8864031289,2.16247158195,0.056503492719,0.0,3.71167865564,18.077,30.1231822383,0.0,25.50935,4.61383223827
 05/03  19:00:00,26.6068789191,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1246031355,0.0,25.50935,4.61525313548
 05/03  20:00:00,23.4749181848,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5462983399,0.0,22.50825,4.03804833987
 05/03  21:00:00,23.3861108317,2.16247158195,0.0,0.0,3.71167865564,13.077,25.620340348,0.0,21.0077,4.61264034799
 05/03  22:00:00,23.2658766773,2.16247158195,0.0,0.0,3.71167865564,13.077,21.46932935,0.0,18.0066,3.46272934995
 05/03  23:00:00,24.4109190584,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31250756721,0.0,3.0011,2.31140756721
 05/03  24:00:00,13.9942398678,2.16247158195,0.0,0.0,1.85583932782,5.577,6.13403974666,1.39467782273,3.0011,1.73826192393
 05/04  01:00:00,9.75593101556,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.78291856618,0.0,0.0,0.0,0.618613109274,5.0,3.5931450399,0.0,3.0011,0.592045039902
 05/04  03:00:00,9.79470311485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,9.96443056031,0.0,0.0,0.0,0.618613109274,5.0,3.59315098632,0.0,3.0011,0.592050986324
 05/04  05:00:00,13.9406871701,2.16247158195,0.0,0.0,1.85583932782,5.577,7.66732217115,3.14567217115,4.50165,0.02
 05/04  06:00:00,25.8943211618,2.16247158195,0.0,0.0,3.71167865564,18.077,14.8048009858,0.13455346873,13.50495,1.16529751704
 05/04  07:00:00,25.8914878389,2.16247158195,0.00884735122379,0.0,3.71167865564,18.077,26.1969687391,0.0,21.0077,5.18926873914
 05/04  08:00:00,20.9243420574,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0451178036,0.0,15.0055,4.03961780358
 05/04  09:00:00,20.9589276344,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0417992687,0.0,15.0055,4.03629926873
 05/04  10:00:00,26.0967136263,2.16247158195,0.127943811228,0.0,3.71167865564,18.077,35.900297918,0.0,33.0121,2.88819791802
 05/04  11:00:00,28.6360531386,2.16247158195,1.5171797471,0.0,3.71167865564,18.077,44.5518398592,0.0,40.51485,4.03698985916
 05/04  12:00:00,28.6680770602,2.16247158195,2.34654498718,0.0,3.71167865564,18.077,38.9011304264,0.0,36.0132,2.8879304264
 05/04  13:00:00,28.712364135,2.16247158195,2.6708373795,0.0,3.71167865564,18.077,34.3982603872,0.0,31.51155,2.88671038716
 05/04  14:00:00,23.1789829615,2.16247158195,2.12621382627,0.0,3.71167865564,13.077,23.8936695467,0.0,21.0077,2.88596954667
 05/04  15:00:00,22.9488136266,2.16247158195,1.89090640116,0.0,3.71167865564,13.077,21.8198471522,0.0,19.50715,2.31269715223
 05/04  16:00:00,23.3205267128,2.16247158195,2.2494821245,0.0,3.71167865564,13.077,24.8208383523,0.0,22.50825,2.31258835227
 05/04  17:00:00,29.3564158066,2.16247158195,3.29912426386,0.0,3.71167865564,18.077,28.9708168188,0.0,25.50935,3.46146681881
 05/04  18:00:00,28.6854593315,2.16247158195,2.68292532355,0.0,3.71167865564,18.077,29.5473716346,0.0,25.50935,4.03802163458
 05/04  19:00:00,28.9496357427,2.16247158195,2.1600728545,0.0,3.71167865564,18.077,30.6985419511,0.0,25.50935,5.18919195109
 05/04  20:00:00,25.2008279322,2.16247158195,1.546181316,0.0,3.71167865564,13.077,26.5458941995,0.0,22.50825,4.03764419951
 05/04  21:00:00,25.2099468203,2.16247158195,1.63967849618,0.0,3.71167865564,13.077,25.0464828098,0.0,21.0077,4.0387828098
 05/04  22:00:00,25.06766873,2.16247158195,1.61386305285,0.0,3.71167865564,13.077,22.0428242235,0.0,18.0066,4.03622422345
 05/04  23:00:00,25.8404343662,2.16247158195,1.24446249535,0.0,3.71167865564,13.077,4.74024774246,0.0,3.0011,1.73914774246
 05/04  24:00:00,14.3608483498,2.16247158195,0.160827159252,0.0,1.85583932782,5.577,4.73909359104,0.0,3.0011,1.73799359104
 05/05  01:00:00,9.91387827793,0.0,0.0,0.0,0.618613109274,5.0,3.59317076243,0.0,3.0011,0.592070762431
 05/05  02:00:00,9.92764936826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  03:00:00,9.926829082,0.0,0.0,0.0,0.618613109274,5.0,3.59315079516,0.0,3.0011,0.592050795163
 05/05  04:00:00,10.7429586477,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  05:00:00,14.7584716951,2.16247158195,0.0,0.0,1.85583932782,5.577,5.11624367179,0.022536940976,4.50165,0.592056730816
 05/05  06:00:00,27.2115391959,2.16247158195,0.836874191297,0.0,3.71167865564,18.077,14.6700974863,0.0,13.50495,1.1651474863
 05/05  07:00:00,27.6552031039,2.16247158195,1.62124246334,0.0,3.71167865564,18.077,25.6220087607,0.0,21.0077,4.61430876075
 05/05  08:00:00,22.5317941532,2.16247158195,1.49461266027,0.0,3.71167865564,13.077,19.6180075618,0.0,15.0055,4.61250756183
 05/05  09:00:00,22.5408431488,2.16247158195,1.50333965512,0.0,3.71167865564,13.077,18.4684171328,0.0,15.0055,3.46291713277
 05/05  10:00:00,28.0054629135,2.16247158195,1.9612290866,0.0,3.71167865564,18.077,36.4738553082,0.0,33.0121,3.46175530823
 05/05  11:00:00,31.1550213183,2.16247158195,3.97706259651,0.0,3.71167865564,18.077,43.9774377858,0.0,40.51485,3.46258778585
 05/05  12:00:00,32.4055731732,2.16247158195,5.9946452033,0.0,3.71167865564,18.077,39.4747457595,0.0,36.0132,3.46154575947
 05/05  13:00:00,32.1772511571,2.16247158195,6.07295024869,0.0,3.71167865564,18.077,33.8253773955,0.0,31.51155,2.31382739554
 05/05  14:00:00,25.768063547,2.16247158195,4.66601625625,0.0,3.71167865564,13.077,23.8938476416,0.0,21.0077,2.88614764157
 05/05  15:00:00,24.499291022,2.16247158195,3.41360300295,0.0,3.71167865564,13.077,21.819780045,0.0,19.50715,2.31263004502
 05/05  16:00:00,24.6669158421,2.16247158195,3.58036467836,0.0,3.71167865564,13.077,25.3943604211,0.0,22.50825,2.88611042114
 05/05  17:00:00,30.3138750864,2.16247158195,4.23199279467,0.0,3.71167865564,18.077,28.3974171544,0.0,25.50935,2.88806715436
 05/05  18:00:00,29.8713397884,2.16247158195,3.80456271035,0.0,3.71167865564,18.077,30.1230567299,0.0,25.50935,4.61370672991
 05/05  19:00:00,27.8476419435,2.16247158195,1.273427861,0.0,3.71167865564,18.077,30.1247853625,0.0,25.50935,4.6154353625
 05/05  20:00:00,23.4048712339,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5460121384,0.0,22.50825,4.0377621384
 05/05  21:00:00,23.3564347138,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0456320588,0.0,21.0077,4.03793205878
 05/05  22:00:00,23.3479335265,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0424472107,0.0,18.0066,4.03584721067
 05/05  23:00:00,24.4735555056,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76250294961,0.0227227113434,3.0011,1.73868023827
 05/05  24:00:00,14.0405139622,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77380101325,0.0345285430635,3.0011,1.73817247019
 05/06  01:00:00,9.79135351141,0.0,0.0,0.0,0.618613109274,5.0,3.5931953266,0.0,3.0011,0.592095326599
 05/06  02:00:00,9.8151530902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.81260555939,0.0,0.0,0.0,0.618613109274,5.0,3.59315692727,0.0,3.0011,0.592056927269
 05/06  04:00:00,9.97223000583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.8836130074,2.16247158195,0.0,0.0,1.85583932782,5.577,10.2986905951,5.20495189072,4.50165,0.592088704411
 05/06  06:00:00,25.7888938257,2.16247158195,0.0,0.0,3.71167865564,18.077,18.8737538978,4.20354335512,13.50495,1.16526054269
 05/06  07:00:00,25.7649640059,2.16247158195,0.0,0.0,3.71167865564,18.077,23.4065029924,1.23364281945,21.0077,1.16516017291
 05/06  08:00:00,20.7803111,2.16247158195,0.0,0.0,3.71167865564,13.077,17.3351372539,0.591612365926,15.0055,1.73802488799
 05/06  09:00:00,20.8108238051,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0436064371,0.0,15.0055,4.03810643709
 05/06  10:00:00,25.8430790605,2.16247158195,0.0,0.0,3.71167865564,18.077,36.475151617,0.0,33.0121,3.46305161704
 05/06  11:00:00,26.9732414606,2.16247158195,0.00154370925224,0.0,3.71167865564,18.077,44.5531247417,0.0,40.51485,4.03827474175
 05/06  12:00:00,26.2283770147,2.16247158195,0.08118525775,0.0,3.71167865564,18.077,40.0511431565,0.0,36.0132,4.03794315652
 05/06  13:00:00,26.109070662,2.16247158195,0.185423140221,0.0,3.71167865564,18.077,34.9741087734,0.0,31.51155,3.46255877344
 05/06  14:00:00,21.047924201,2.16247158195,0.10567017534,0.0,3.71167865564,13.077,24.4692205119,0.0,21.0077,3.46152051193
 05/06  15:00:00,21.1171070411,2.16247158195,0.18011953784,0.0,3.71167865564,13.077,22.3948517108,0.0,19.50715,2.88770171083
 05/06  16:00:00,21.0043441352,2.16247158195,0.14612614964,0.0,3.71167865564,13.077,25.3954925154,0.0,22.50825,2.88724251538
 05/06  17:00:00,26.3878320519,2.16247158195,0.514976761282,0.0,3.71167865564,18.077,28.970816788,0.0,25.50935,3.46146678803
 05/06  18:00:00,26.3927480746,2.16247158195,0.529212746322,0.0,3.71167865564,18.077,29.5486623871,0.0,25.50935,4.03931238709
 05/06  19:00:00,26.6707008976,2.16247158195,0.0433262517272,0.0,3.71167865564,18.077,30.1230229566,0.0,25.50935,4.61367295664
 05/06  20:00:00,23.4746844237,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5460079361,0.0,22.50825,4.03775793614
 05/06  21:00:00,23.382588963,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0464266122,0.0,21.0077,4.03872661221
 05/06  22:00:00,23.2684256372,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4676280464,0.0,18.0066,3.46102804641
 05/06  23:00:00,24.4116590262,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31356754523,0.0,3.0011,2.31246754523
 05/06  24:00:00,13.9829729792,2.16247158195,0.0,0.0,1.85583932782,5.577,6.4484435014,1.7092553016,3.0011,1.7380881998
 05/07  01:00:00,9.74025567474,0.0,0.0,0.0,0.618613109274,5.0,3.59317492845,0.0,3.0011,0.592074928445
 05/07  02:00:00,9.76016199892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  03:00:00,9.7766542691,0.0,0.0,0.0,0.618613109274,5.0,3.59318084744,0.0,3.0011,0.592080847441
 05/07  04:00:00,9.94788193248,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  05:00:00,13.9026976102,2.16247158195,0.0,0.0,1.85583932782,5.577,9.52647168351,4.4327349484,4.50165,0.592086735115
 05/07  06:00:00,25.8378490768,2.16247158195,0.0,0.0,3.71167865564,18.077,16.4363860368,1.76623946643,13.50495,1.16519657035
 05/07  07:00:00,25.8178387445,2.16247158195,0.0,0.0,3.71167865564,18.077,22.1729964054,0.0,21.0077,1.16529640538
 05/07  08:00:00,20.8402003144,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7435319506,0.0,15.0055,1.73803195063
 05/07  09:00:00,20.8598796333,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1708295057,0.0,15.0055,1.16532950568
 05/07  10:00:00,25.8822247979,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0500940534,0.0,33.0121,4.03799405344
 05/07  11:00:00,27.3962748518,2.16247158195,0.377507671756,0.0,3.71167865564,18.077,44.5532073321,0.0,40.51485,4.0383573321
 05/07  12:00:00,26.9236565828,2.16247158195,0.718819747551,0.0,3.71167865564,18.077,38.9013220616,0.0,36.0132,2.88812206156
 05/07  13:00:00,26.8207387336,2.16247158195,0.850397916491,0.0,3.71167865564,18.077,34.9730736363,0.0,31.51155,3.46152363631
 05/07  14:00:00,21.8336970481,2.16247158195,0.840215024194,0.0,3.71167865564,13.077,23.3203278552,0.0,21.0077,2.31262785524
 05/07  15:00:00,21.9461652522,2.16247158195,0.960894354264,0.0,3.71167865564,13.077,22.3932161528,0.0,19.50715,2.88606615276
 05/07  16:00:00,22.0037808936,2.16247158195,1.09206848139,0.0,3.71167865564,13.077,24.8209328704,0.0,22.50825,2.31268287038
 05/07  17:00:00,27.2795761613,2.16247158195,1.35533985393,0.0,3.71167865564,18.077,28.9713080048,0.0,25.50935,3.46195800482
 05/07  18:00:00,27.4500086011,2.16247158195,1.52539479323,0.0,3.71167865564,18.077,28.9734867459,0.0,25.50935,3.46413674593
 05/07  19:00:00,27.8439526782,2.16247158195,1.13187151388,0.0,3.71167865564,18.077,29.5475650424,0.0,25.50935,4.03821504238
 05/07  20:00:00,23.8912090803,2.16247158195,0.344978272814,0.0,3.71167865564,13.077,25.9699106546,0.0,22.50825,3.46166065458
 05/07  21:00:00,23.4338041844,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0451626855,0.0,21.0077,4.03746268553
 05/07  22:00:00,23.28379064,2.16247158195,0.0,0.0,3.71167865564,13.077,20.9237713058,0.0296511610226,18.0066,2.88752014473
 05/07  23:00:00,24.4082320874,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73954473605,0.0,3.0011,1.73844473605
 05/07  24:00:00,13.9927037014,2.16247158195,0.0,0.0,1.85583932782,5.577,5.71997723165,0.406779446121,3.0011,2.31209778553
 05/08  01:00:00,9.75157540004,0.0,0.0,0.0,0.618613109274,5.0,3.5931829731,0.0,3.0011,0.592082973104
 05/08  02:00:00,9.77540308591,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  03:00:00,9.78510630374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,9.95704881797,0.0,0.0,0.0,0.618613109274,5.0,3.59318885918,0.0,3.0011,0.592088859184
 05/08  05:00:00,13.9223902914,2.16247158195,0.0,0.0,1.85583932782,5.577,6.75429643635,2.23264643635,4.50165,0.02
 05/08  06:00:00,25.8596987402,2.16247158195,0.0,0.0,3.71167865564,18.077,15.2427249164,0.0,13.50495,1.73777491637
 05/08  07:00:00,25.8604067804,2.16247158195,0.00641268345392,0.0,3.71167865564,18.077,25.6230666239,0.0,21.0077,4.61536662392
 05/08  08:00:00,20.9187180659,2.16247158195,0.0117188189722,0.0,3.71167865564,13.077,19.0450689231,0.0,15.0055,4.03956892312
 05/08  09:00:00,21.4164405978,2.16247158195,0.448891593723,0.0,3.71167865564,13.077,19.0422753612,0.0,15.0055,4.03677536116
 05/08  10:00:00,27.1954884774,2.16247158195,1.17496899,0.0,3.71167865564,18.077,35.9003564802,0.0,33.0121,2.88825648024
 05/08  11:00:00,29.3497367213,2.16247158195,2.19974563552,0.0,3.71167865564,18.077,43.9776543441,0.0,40.51485,3.46280434408
 05/08  12:00:00,30.0180835019,2.16247158195,3.6328937528,0.0,3.71167865564,18.077,39.4751254999,0.0,36.0132,3.46192549986
 05/08  13:00:00,30.0148189025,2.16247158195,3.91909231446,0.0,3.71167865564,18.077,34.398387775,0.0,31.51155,2.886837775
 05/08  14:00:00,24.3513722239,2.16247158195,3.25298718946,0.0,3.71167865564,13.077,23.3200199485,0.0,21.0077,2.31231994853
 05/08  15:00:00,24.4244691058,2.16247158195,3.31889302923,0.0,3.71167865564,13.077,22.3931763232,0.0,19.50715,2.88602632325
 05/08  16:00:00,24.6755139083,2.16247158195,3.62169721329,0.0,3.71167865564,13.077,24.8211842133,0.0,22.50825,2.31293421335
 05/08  17:00:00,30.2524341429,2.16247158195,4.2364534372,0.0,3.71167865564,18.077,28.3974569809,0.0,25.50935,2.8881069809
 05/08  18:00:00,30.1133944194,2.16247158195,4.10123390854,0.0,3.71167865564,18.077,30.1230613984,0.0,25.50935,4.61371139845
 05/08  19:00:00,29.8238999744,2.16247158195,3.01228247681,0.0,3.71167865564,18.077,30.1247543921,0.0,25.50935,4.61540439208
 05/08  20:00:00,25.2574629286,2.16247158195,1.5858530498,0.0,3.71167865564,13.077,26.5465327629,0.0,22.50825,4.03828276287
 05/08  21:00:00,24.6373506328,2.16247158195,1.08908313683,0.0,3.71167865564,13.077,25.0467764087,0.0,21.0077,4.03907640867
 05/08  22:00:00,24.0668495489,2.16247158195,0.671365559512,0.0,3.71167865564,13.077,22.0428886749,0.0,18.0066,4.03628867485
 05/08  23:00:00,24.7460772694,2.16247158195,0.226798929355,0.0,3.71167865564,13.077,4.74008088122,0.0,3.0011,1.73898088122
 05/08  24:00:00,14.1037003176,2.16247158195,0.0,0.0,1.85583932782,5.577,4.7657278922,0.0266183250321,3.0011,1.73800956717
 05/09  01:00:00,9.82578484396,0.0,0.0,0.0,0.618613109274,5.0,3.59317443717,0.0,3.0011,0.592074437165
 05/09  02:00:00,9.83975106548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.84283690686,0.0,0.0,0.0,0.618613109274,5.0,3.59315447635,0.0,3.0011,0.59205447635
 05/09  04:00:00,10.5943693801,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  05:00:00,14.5741686153,2.16247158195,0.0,0.0,1.85583932782,5.577,5.29409770776,0.200387301821,4.50165,0.59206040594
 05/09  06:00:00,26.2144795589,2.16247158195,0.00571487954567,0.0,3.71167865564,18.077,14.6700780363,0.0,13.50495,1.16512803628
 05/09  07:00:00,26.0109743085,2.16247158195,0.0834007127811,0.0,3.71167865564,18.077,25.6229851012,0.0,21.0077,4.61528510118
 05/09  08:00:00,21.4134311212,2.16247158195,0.444706128346,0.0,3.71167865564,13.077,19.0446886237,0.0,15.0055,4.03918862374
 05/09  09:00:00,22.0601251098,2.16247158195,1.04088378726,0.0,3.71167865564,13.077,19.0423082177,0.0,15.0055,4.0368082177
 05/09  10:00:00,28.0093766361,2.16247158195,1.9489898085,0.0,3.71167865564,18.077,35.900173737,0.0,33.0121,2.88807373696
 05/09  11:00:00,30.9329094642,2.16247158195,3.74544252071,0.0,3.71167865564,18.077,43.9774243065,0.0,40.51485,3.46257430646
 05/09  12:00:00,30.8152727051,2.16247158195,4.42157541928,0.0,3.71167865564,18.077,39.4745074664,0.0,36.0132,3.46130746637
 05/09  13:00:00,30.5426057054,2.16247158195,4.45820528325,0.0,3.71167865564,18.077,34.3986608655,0.0,31.51155,2.88711086548
 05/09  14:00:00,24.0943670644,2.16247158195,3.00972727784,0.0,3.71167865564,13.077,23.3202631754,0.0,21.0077,2.3125631754
 05/09  15:00:00,23.3988720288,2.16247158195,2.3185292455,0.0,3.71167865564,13.077,22.3932663876,0.0,19.50715,2.88611638762
 05/09  16:00:00,23.3411477525,2.16247158195,2.27227703513,0.0,3.71167865564,13.077,24.8210193825,0.0,22.50825,2.31276938249
 05/09  17:00:00,28.6488770456,2.16247158195,2.65086459619,0.0,3.71167865564,18.077,28.3968994085,0.0,25.50935,2.88754940855
 05/09  18:00:00,28.7005627064,2.16247158195,2.70611020588,0.0,3.71167865564,18.077,30.1222726139,0.0,25.50935,4.61292261391
 05/09  19:00:00,29.2788838234,2.16247158195,2.65163883211,0.0,3.71167865564,18.077,30.1230885677,0.0,25.50935,4.61373856772
 05/09  20:00:00,25.2927310461,2.16247158195,1.78124590407,0.0,3.71167865564,13.077,26.5453436302,0.0,22.50825,4.03709363022
 05/09  21:00:00,24.7269658828,2.16247158195,1.29417584804,0.0,3.71167865564,13.077,25.0460153564,0.0,21.0077,4.03831535644
 05/09  22:00:00,24.3237929291,2.16247158195,0.907812644809,0.0,3.71167865564,13.077,21.4688464146,0.0,18.0066,3.46224641464
 05/09  23:00:00,25.150172804,2.16247158195,0.593632698802,0.0,3.71167865564,13.077,5.31312669336,0.0,3.0011,2.31202669336
 05/09  24:00:00,14.1559664323,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73939189044,0.0,3.0011,1.73829189044
 05/10  01:00:00,9.87533762718,0.0,0.0,0.0,0.618613109274,5.0,3.59317046725,0.0,3.0011,0.592070467249
 05/10  02:00:00,9.88858591788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  03:00:00,9.89860754203,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  04:00:00,10.0823470236,0.0,0.0,0.0,0.618613109274,5.0,3.59317637319,0.0,3.0011,0.592076373188
 05/10  05:00:00,14.078817328,2.16247158195,0.0,0.0,1.85583932782,5.577,4.56222058897,0.0405705889664,4.50165,0.02
 05/10  06:00:00,26.356294891,2.16247158195,0.318881165257,0.0,3.71167865564,18.077,15.2425304669,0.0,13.50495,1.73758046686
 05/10  07:00:00,26.6377704734,2.16247158195,0.653781973884,0.0,3.71167865564,18.077,25.6207554219,0.0,21.0077,4.61305542189
 05/10  08:00:00,21.5018149074,2.16247158195,0.514960365049,0.0,3.71167865564,13.077,19.0435524283,0.0,15.0055,4.03805242825
 05/10  09:00:00,21.7776714477,2.16247158195,0.762951383601,0.0,3.71167865564,13.077,18.4679846,0.0,15.0055,3.46248460003
 05/10  10:00:00,26.691121635,2.16247158195,0.68882104276,0.0,3.71167865564,18.077,36.4731499085,0.0,33.0121,3.46104990848
 05/10  11:00:00,28.5994862677,2.16247158195,1.50052159322,0.0,3.71167865564,18.077,43.9766666294,0.0,40.51485,3.46181662935
 05/10  12:00:00,28.8554643617,2.16247158195,2.54908417131,0.0,3.71167865564,18.077,39.4738430967,0.0,36.0132,3.46064309668
 05/10  13:00:00,28.8622158062,2.16247158195,2.82936615913,0.0,3.71167865564,18.077,34.3983079101,0.0,31.51155,2.8867579101
 05/10  14:00:00,23.33341382,2.16247158195,2.29458704632,0.0,3.71167865564,13.077,23.3201540397,0.0,21.0077,2.31245403966
 05/10  15:00:00,23.5498133613,2.16247158195,2.49088322568,0.0,3.71167865564,13.077,21.8199145326,0.0,19.50715,2.3127645326
 05/10  16:00:00,24.5070702771,2.16247158195,3.42641246144,0.0,3.71167865564,13.077,24.8209851688,0.0,22.50825,2.31273516879
 05/10  17:00:00,31.1761818225,2.16247158195,5.08994757672,0.0,3.71167865564,18.077,28.9705993915,0.0,25.50935,3.46124939146
 05/10  18:00:00,31.3416323021,2.16247158195,5.28069621417,0.0,3.71167865564,18.077,29.5480797931,0.0,25.50935,4.03872979308
 05/10  19:00:00,28.2035946613,2.16247158195,1.4529219737,0.0,3.71167865564,18.077,30.6991787821,0.0,25.50935,5.18982878207
 05/10  20:00:00,23.5363028696,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9720338912,0.0,22.50825,3.46378389122
 05/10  21:00:00,23.4518577144,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6204534491,0.0,21.0077,4.61275344908
 05/10  22:00:00,23.3171751968,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4689475885,0.0,18.0066,3.46234758849
 05/10  23:00:00,24.4427741189,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31241328787,0.0,3.0011,2.31131328787
 05/10  24:00:00,13.9779601891,2.16247158195,0.0,0.0,1.85583932782,5.577,5.92366260248,1.18409049854,3.0011,1.73847210394
 05/11  01:00:00,9.72200906393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.74386389064,0.0,0.0,0.0,0.618613109274,5.0,3.59314841586,0.0,3.0011,0.592048415864
 05/11  03:00:00,9.74144631408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.88535828902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  05:00:00,13.8295679514,2.16247158195,0.0,0.0,1.85583932782,5.577,13.1792966893,8.08555354616,4.50165,0.592093143111
 05/11  06:00:00,25.7701178118,2.16247158195,0.0,0.0,3.71167865564,18.077,19.4836455951,4.81355099921,13.50495,1.16514459584
 05/11  07:00:00,25.7551073255,2.16247158195,0.0,0.0,3.71167865564,18.077,26.5321645956,0.909559593414,21.0077,4.61490500223
 05/11  08:00:00,20.7832544285,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6650404673,0.0459152260559,15.0055,4.61362524124
 05/11  09:00:00,20.8274611296,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4683094914,0.0,15.0055,3.46280949135
 05/11  10:00:00,25.8552584687,2.16247158195,0.0,0.0,3.71167865564,18.077,35.9001759174,0.0,33.0121,2.8880759174
 05/11  11:00:00,27.108542946,2.16247158195,0.120875511351,0.0,3.71167865564,18.077,44.5515109209,0.0,40.51485,4.03666092091
 05/11  12:00:00,27.022487584,2.16247158195,0.839522185864,0.0,3.71167865564,18.077,38.9010340823,0.0,36.0132,2.88783408229
 05/11  13:00:00,26.9622764956,2.16247158195,1.00856534967,0.0,3.71167865564,18.077,34.397607672,0.0,31.51155,2.886057672
 05/11  14:00:00,21.7389596421,2.16247158195,0.767041577387,0.0,3.71167865564,13.077,23.3200552467,0.0,21.0077,2.31235524666
 05/11  15:00:00,21.787550425,2.16247158195,0.818440571575,0.0,3.71167865564,13.077,22.3930363875,0.0,19.50715,2.88588638753
 05/11  16:00:00,22.069610391,2.16247158195,1.16164882724,0.0,3.71167865564,13.077,24.8209615074,0.0,22.50825,2.31271150738
 05/11  17:00:00,27.5690969155,2.16247158195,1.64372054355,0.0,3.71167865564,18.077,28.397028195,0.0,25.50935,2.88767819497
 05/11  18:00:00,27.4737709649,2.16247158195,1.552477812,0.0,3.71167865564,18.077,30.122832253,0.0,25.50935,4.61348225296
 05/11  19:00:00,27.7391568091,2.16247158195,1.03868596696,0.0,3.71167865564,18.077,30.1248678931,0.0,25.50935,4.61551789313
 05/11  20:00:00,23.725564494,2.16247158195,0.193395537857,0.0,3.71167865564,13.077,26.5461416488,0.0,22.50825,4.0378916488
 05/11  21:00:00,23.3746523032,2.16247158195,0.0,0.0,3.71167865564,13.077,25.1058805396,0.059150984436,21.0077,4.03902955519
 05/11  22:00:00,23.2226656747,2.16247158195,0.0,0.0,3.71167865564,13.077,21.468665606,0.0,18.0066,3.462065606
 05/11  23:00:00,24.3703903498,2.16247158195,0.0,0.0,3.71167865564,13.077,5.88560908118,0.573055638394,3.0011,2.31145344279
 05/11  24:00:00,13.9224939015,2.16247158195,0.0,0.0,1.85583932782,5.577,10.2581131142,5.51858500484,3.0011,1.73842810941
 05/12  01:00:00,9.68782067753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  02:00:00,9.71625073942,0.0,0.0,0.0,0.618613109274,5.0,3.59317846049,0.0,3.0011,0.592078460492
 05/12  03:00:00,9.72504401984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  04:00:00,10.4774166848,0.0,0.0,0.0,0.618613109274,5.0,3.59318435138,0.0,3.0011,0.592084351383
 05/12  05:00:00,14.4891886028,2.16247158195,0.0,0.0,1.85583932782,5.577,7.49964007366,2.97799007366,4.50165,0.02
 05/12  06:00:00,26.1164554117,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6701633651,0.0,13.50495,1.16521336509
 05/12  07:00:00,25.8449881231,2.16247158195,0.00559788214399,0.0,3.71167865564,18.077,25.6228494855,0.0,21.0077,4.61514948549
 05/12  08:00:00,20.8688836219,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6191283646,0.0,15.0055,4.61362836456
 05/12  09:00:00,20.8880187714,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4682103206,0.0,15.0055,3.46271032056
 05/12  10:00:00,25.8869258383,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8998820744,0.0,33.0121,2.88778207435
 05/12  11:00:00,27.1457818078,2.16247158195,0.13431443912,0.0,3.71167865564,18.077,44.55070476,0.0,40.51485,4.03585476
 05/12  12:00:00,27.0347577642,2.16247158195,0.827621191514,0.0,3.71167865564,18.077,38.9008000933,0.0,36.0132,2.88760009327
 05/12  13:00:00,27.033734433,2.16247158195,1.055363046,0.0,3.71167865564,18.077,34.3978727918,0.0,31.51155,2.8863227918
 05/12  14:00:00,21.4171798781,2.16247158195,0.438046244084,0.0,3.71167865564,13.077,23.3200972693,0.0,21.0077,2.31239726934
 05/12  15:00:00,21.2001395725,2.16247158195,0.238447358872,0.0,3.71167865564,13.077,22.3930541916,0.0,19.50715,2.88590419157
 05/12  16:00:00,21.340894434,2.16247158195,0.450673444314,0.0,3.71167865564,13.077,24.8207029708,0.0,22.50825,2.31245297085
 05/12  17:00:00,26.7395929776,2.16247158195,0.844863537283,0.0,3.71167865564,18.077,28.3968126454,0.0,25.50935,2.88746264545
 05/12  18:00:00,26.8559289935,2.16247158195,0.953649233882,0.0,3.71167865564,18.077,30.122127723,0.0,25.50935,4.61277772302
 05/12  19:00:00,27.325108939,2.16247158195,0.790754585343,0.0,3.71167865564,18.077,30.1239640733,0.0,25.50935,4.61461407326
 05/12  20:00:00,23.8462698792,2.16247158195,0.426913996433,0.0,3.71167865564,13.077,25.9715047087,0.0,22.50825,3.46325470869
 05/12  21:00:00,23.7715206409,2.16247158195,0.399209042411,0.0,3.71167865564,13.077,25.6209335142,0.0,21.0077,4.61323351424
 05/12  22:00:00,23.5055121091,2.16247158195,0.140785774498,0.0,3.71167865564,13.077,21.4692035776,0.0,18.0066,3.46260357756
 05/12  23:00:00,24.4975075183,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31227925556,0.0,3.0011,2.31117925556
 05/12  24:00:00,14.0646773573,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76411943352,0.0248682222201,3.0011,1.7381512113
 05/13  01:00:00,9.78851863938,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  02:00:00,9.8131282768,0.0,0.0,0.0,0.618613109274,5.0,3.59316005851,0.0,3.0011,0.592060058505
 05/13  03:00:00,9.82644820003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  04:00:00,10.001594234,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  05:00:00,13.9951029617,2.16247158195,0.0,0.0,1.85583932782,5.577,5.22087544755,0.127142228958,4.50165,0.59208321859
 05/13  06:00:00,25.9636543552,2.16247158195,0.00856254532595,0.0,3.71167865564,18.077,14.6701059625,0.0,13.50495,1.1651559625
 05/13  07:00:00,25.9896120811,2.16247158195,0.0467071784133,0.0,3.71167865564,18.077,22.7456325068,0.0,21.0077,1.73793250681
 05/13  08:00:00,21.328592497,2.16247158195,0.348142380698,0.0,3.71167865564,13.077,16.1708497154,0.0,15.0055,1.16534971545
 05/13  09:00:00,21.8792751513,2.16247158195,0.860403186853,0.0,3.71167865564,13.077,19.0431834815,0.0,15.0055,4.03768348154
 05/13  10:00:00,27.3077849087,2.16247158195,1.27193991274,0.0,3.71167865564,18.077,36.4745829049,0.0,33.0121,3.46248290491
 05/13  11:00:00,29.2260579749,2.16247158195,2.07664012889,0.0,3.71167865564,18.077,44.5521875897,0.0,40.51485,4.03733758975
 05/13  12:00:00,29.1786736086,2.16247158195,2.8168154128,0.0,3.71167865564,18.077,39.476353837,0.0,36.0132,3.46315383705
 05/13  13:00:00,29.085521206,2.16247158195,3.02134811225,0.0,3.71167865564,18.077,34.9738647877,0.0,31.51155,3.46231478771
 05/13  14:00:00,23.2020158859,2.16247158195,2.13930314818,0.0,3.71167865564,13.077,24.4689406376,0.0,21.0077,3.46124063765
 05/13  15:00:00,22.3792561654,2.16247158195,1.35225619582,0.0,3.71167865564,13.077,22.3946239176,0.0,19.50715,2.88747391756
 05/13  16:00:00,22.3740058978,2.16247158195,1.35175764538,0.0,3.71167865564,13.077,25.394739633,0.0,22.50825,2.88648963299
 05/13  17:00:00,28.2020371867,2.16247158195,2.19351890622,0.0,3.71167865564,18.077,28.9707256303,0.0,25.50935,3.46137563031
 05/13  18:00:00,28.7831070497,2.16247158195,2.77942064076,0.0,3.71167865564,18.077,29.5476533456,0.0,25.50935,4.0383033456
 05/13  19:00:00,29.4745908398,2.16247158195,2.66236436235,0.0,3.71167865564,18.077,30.121158777,0.0,25.50935,4.61180877696
 05/13  20:00:00,25.7667333809,2.16247158195,2.08451285998,0.0,3.71167865564,13.077,25.9716235808,0.0,22.50825,3.46337358077
 05/13  21:00:00,25.4198967009,2.16247158195,1.83845724659,0.0,3.71167865564,13.077,25.6201568831,0.0,21.0077,4.61245688315
 05/13  22:00:00,24.7652224175,2.16247158195,1.32261028299,0.0,3.71167865564,13.077,20.8939509923,0.0,18.0066,2.88735099226
 05/13  23:00:00,25.3100212845,2.16247158195,0.735831907295,0.0,3.71167865564,13.077,5.31375788149,0.0,3.0011,2.31265788149
 05/13  24:00:00,14.1735254692,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73926020689,0.0,3.0011,1.73816020689
 05/14  01:00:00,9.89190110034,0.0,0.0,0.0,0.618613109274,5.0,3.59319598248,0.0,3.0011,0.59209598248
 05/14  02:00:00,9.90401299426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  03:00:00,9.89700885347,0.0,0.0,0.0,0.618613109274,5.0,3.5931501633,0.0,3.0011,0.592050163296
 05/14  04:00:00,10.0492591786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,13.9950937443,2.16247158195,0.0,0.0,1.85583932782,5.577,5.43543144534,0.341725345572,4.50165,0.592056099768
 05/14  06:00:00,25.9098077981,2.16247158195,0.00451328728675,0.0,3.71167865564,18.077,14.6701422467,0.0,13.50495,1.16519224672
 05/14  07:00:00,25.8747482418,2.16247158195,0.00514491546575,0.0,3.71167865564,18.077,22.1729559127,0.0,21.0077,1.16525591266
 05/14  08:00:00,20.8832010147,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7434865018,0.0,15.0055,1.73798650183
 05/14  09:00:00,20.9053918708,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1708199395,0.0,15.0055,1.16531993947
 05/14  10:00:00,25.924441346,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0499927047,0.0,33.0121,4.03789270469
 05/14  11:00:00,27.3358777164,2.16247158195,0.3060816463,0.0,3.71167865564,18.077,43.9784850898,0.0,40.51485,3.46363508982
 05/14  12:00:00,26.7439791051,2.16247158195,0.541377398985,0.0,3.71167865564,18.077,39.4745825609,0.0,36.0132,3.46138256094
 05/14  13:00:00,26.5552733544,2.16247158195,0.592307771146,0.0,3.71167865564,18.077,34.398836698,0.0,31.51155,2.88728669803
 05/14  14:00:00,21.3606325816,2.16247158195,0.388518956797,0.0,3.71167865564,13.077,23.8931428188,0.0,21.0077,2.88544281885
 05/14  15:00:00,21.1689273549,2.16247158195,0.219790861875,0.0,3.71167865564,13.077,21.8190325901,0.0,19.50715,2.31188259005
 05/14  16:00:00,21.1055931917,2.16247158195,0.236576980378,0.0,3.71167865564,13.077,24.8210575003,0.0,22.50825,2.31280750031
 05/14  17:00:00,26.2813312789,2.16247158195,0.405594640377,0.0,3.71167865564,18.077,28.9708702752,0.0,25.50935,3.46152027516
 05/14  18:00:00,26.2965761311,2.16247158195,0.430762612041,0.0,3.71167865564,18.077,28.9732104477,0.0,25.50935,3.46386044773
 05/14  19:00:00,26.7118824707,2.16247158195,0.0686227648226,0.0,3.71167865564,18.077,29.5472634752,0.0,25.50935,4.03791347521
 05/14  20:00:00,23.4935790065,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9698934499,0.0,22.50825,3.46164344991
 05/14  21:00:00,23.387913906,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4711784232,0.0,21.0077,3.46347842317
 05/14  22:00:00,23.2550299513,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4919846965,0.0244079187128,18.0066,3.46097677784
 05/14  23:00:00,24.3804276839,2.16247158195,0.0,0.0,3.71167865564,13.077,5.81864293742,1.0791411247,3.0011,1.73840181272
 05/14  24:00:00,13.9435200982,2.16247158195,0.0,0.0,1.85583932782,5.577,9.6610937201,4.92099139659,3.0011,1.73900232352
 05/15  01:00:00,9.71988564088,0.0,0.0,0.0,0.618613109274,5.0,3.59317622669,0.0,3.0011,0.592076226689
 05/15  02:00:00,9.74779342614,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  03:00:00,9.75722890737,0.0,0.0,0.0,0.618613109274,5.0,3.59315626782,0.0,3.0011,0.59205626782
 05/15  04:00:00,9.92033955873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,13.889962517,2.16247158195,0.0,0.0,1.85583932782,5.577,11.0384299126,5.9447177192,4.50165,0.592062193371
 05/15  06:00:00,25.8361106582,2.16247158195,0.0,0.0,3.71167865564,18.077,17.4987383274,2.82847131503,13.50495,1.1653170124
 05/15  07:00:00,25.816026126,2.16247158195,0.0,0.0,3.71167865564,18.077,25.6728508264,0.0504619532164,21.0077,4.61468887321
 05/15  08:00:00,20.8611715022,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0446767893,0.0,15.0055,4.03917678925
