Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  09:00:00,20.9077772315,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4683587786,0.0,15.0055,3.46285877856
 05/15  10:00:00,25.9419117804,2.16247158195,0.013618268694,0.0,3.71167865564,18.077,36.4737775881,0.0,33.0121,3.46167758811
 05/15  11:00:00,27.5714454829,2.16247158195,0.525892043393,0.0,3.71167865564,18.077,43.9776816769,0.0,40.51485,3.46283167687
 05/15  12:00:00,27.5219869825,2.16247158195,1.27199642726,0.0,3.71167865564,18.077,38.9008126077,0.0,36.0132,2.8876126077
 05/15  13:00:00,27.4751986099,2.16247158195,1.46063314189,0.0,3.71167865564,18.077,34.3978675867,0.0,31.51155,2.88631758667
 05/15  14:00:00,22.3353656895,2.16247158195,1.30310984884,0.0,3.71167865564,13.077,23.3201682978,0.0,21.0077,2.31246829775
 05/15  15:00:00,22.3597043047,2.16247158195,1.31808960684,0.0,3.71167865564,13.077,22.393127705,0.0,19.50715,2.88597770501
 05/15  16:00:00,22.283479355,2.16247158195,1.31724578219,0.0,3.71167865564,13.077,24.821116046,0.0,22.50825,2.312866046
 05/15  17:00:00,27.4247885732,2.16247158195,1.48051496413,0.0,3.71167865564,18.077,28.3973071912,0.0,25.50935,2.88795719116
 05/15  18:00:00,26.9158397515,2.16247158195,0.999557866199,0.0,3.71167865564,18.077,30.1227385161,0.0,25.50935,4.61338851614
 05/15  19:00:00,27.1019134343,2.16247158195,0.420146647112,0.0,3.71167865564,18.077,29.5497320394,0.0,25.50935,4.04038203941
 05/15  20:00:00,23.5344633278,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5458252525,0.0,22.50825,4.03757525245
 05/15  21:00:00,23.4318602667,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6197164943,0.0,21.0077,4.61201649425
 05/15  22:00:00,23.302118674,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4685251854,0.0,18.0066,3.46192518544
 05/15  23:00:00,24.4449388675,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73998093661,0.0,3.0011,1.73888093661
 05/15  24:00:00,14.0300048501,2.16247158195,0.0,0.0,1.85583932782,5.577,5.07028017771,0.330986496912,3.0011,1.7381936808
 05/16  01:00:00,9.78821295215,0.0,0.0,0.0,0.618613109274,5.0,3.59319565135,0.0,3.0011,0.592095651353
 05/16  02:00:00,9.81597991126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.8315252509,0.0,0.0,0.0,0.618613109274,5.0,3.5931498103,0.0,3.0011,0.592049810302
 05/16  04:00:00,10.5974879227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  05:00:00,14.5860980786,2.16247158195,0.0,0.0,1.85583932782,5.577,4.82675701354,0.305107013536,4.50165,0.02
 05/16  06:00:00,26.2413459241,2.16247158195,0.00706762808254,0.0,3.71167865564,18.077,15.2426892869,0.0,13.50495,1.73773928686
 05/16  07:00:00,26.0131221729,2.16247158195,0.0615353849295,0.0,3.71167865564,18.077,25.6222752883,0.0,21.0077,4.61457528831
 05/16  08:00:00,21.5958348296,2.16247158195,0.604030099693,0.0,3.71167865564,13.077,19.0446894352,0.0,15.0055,4.03918943522
 05/16  09:00:00,22.4209840635,2.16247158195,1.38083338175,0.0,3.71167865564,13.077,18.468247818,0.0,15.0055,3.46274781803
 05/16  10:00:00,28.6338743733,2.16247158195,2.55639950386,0.0,3.71167865564,18.077,35.900107699,0.0,33.0121,2.88800769905
 05/16  11:00:00,32.056793964,2.16247158195,4.8479171428,0.0,3.71167865564,18.077,44.5509516662,0.0,40.51485,4.03610166617
 05/16  12:00:00,33.0903594324,2.16247158195,6.63893807512,0.0,3.71167865564,18.077,38.9006468132,0.0,36.0132,2.88744681317
 05/16  13:00:00,33.102923998,2.16247158195,6.96982214926,0.0,3.71167865564,18.077,34.3979941691,0.0,31.51155,2.8864441691
 05/16  14:00:00,27.3014148675,2.16247158195,6.15641376685,0.0,3.71167865564,13.077,23.3196369494,0.0,21.0077,2.31193694942
 05/16  15:00:00,27.1197216517,2.16247158195,5.96893503402,0.0,3.71167865564,13.077,21.8194660392,0.0,19.50715,2.31231603921
 05/16  16:00:00,27.0852268232,2.16247158195,5.93915279314,0.0,3.71167865564,13.077,24.8209422259,0.0,22.50825,2.31269222594
 05/16  17:00:00,33.1469950468,2.16247158195,7.02096560941,0.0,3.71167865564,18.077,28.9709027525,0.0,25.50935,3.46155275247
 05/16  18:00:00,32.7453614289,2.16247158195,6.66866635707,0.0,3.71167865564,18.077,29.548441664,0.0,25.50935,4.03909166404
 05/16  19:00:00,31.9839225543,2.16247158195,5.9223475229,0.0,3.71167865564,18.077,30.1238203285,0.0,25.50935,4.61447032855
 05/16  20:00:00,28.0460700721,2.16247158195,4.47414178357,0.0,3.71167865564,13.077,26.5457829016,0.0,22.50825,4.03753290164
 05/16  21:00:00,27.0658463325,2.16247158195,3.5633728938,0.0,3.71167865564,13.077,25.0466809711,0.0,21.0077,4.03898097106
 05/16  22:00:00,25.8377967603,2.16247158195,2.3479571544,0.0,3.71167865564,13.077,21.4686897668,0.0,18.0066,3.4620897668
 05/16  23:00:00,26.2377338355,2.16247158195,1.61786079479,0.0,3.71167865564,13.077,5.31248363206,0.0,3.0011,2.31138363206
 05/16  24:00:00,14.9035871364,2.16247158195,0.684352148693,0.0,1.85583932782,5.577,4.73934897614,0.0,3.0011,1.73824897614
 05/17  01:00:00,9.9169168969,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  02:00:00,9.92484145462,0.0,0.0,0.0,0.618613109274,5.0,3.59319435549,0.0,3.0011,0.592094355491
 05/17  03:00:00,9.93023980682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  04:00:00,10.1048312806,0.0,0.0,0.0,0.618613109274,5.0,3.5931485078,0.0,3.0011,0.592048507795
 05/17  05:00:00,14.1140629171,2.16247158195,0.0,0.0,1.85583932782,5.577,4.55605507041,0.0344050704109,4.50165,0.02
 05/17  06:00:00,27.0148950252,2.16247158195,0.935911337968,0.0,3.71167865564,18.077,14.6701972169,0.0,13.50495,1.16524721686
 05/17  07:00:00,27.9926946469,2.16247158195,1.95261739024,0.0,3.71167865564,18.077,25.6220199662,0.0,21.0077,4.61431996623
 05/17  08:00:00,23.3560181756,2.16247158195,2.29557705728,0.0,3.71167865564,13.077,19.0443229701,0.0,15.0055,4.03882297013
 05/17  09:00:00,24.1481352311,2.16247158195,3.05925009446,0.0,3.71167865564,13.077,19.0417954237,0.0,15.0055,4.0362954237
 05/17  10:00:00,31.1715924213,2.16247158195,5.06097533817,0.0,3.71167865564,18.077,35.8999442696,0.0,33.0121,2.88784426963
 05/17  11:00:00,34.3521072365,2.16247158195,7.12243280306,0.0,3.71167865564,18.077,43.9775145343,0.0,40.51485,3.46266453434
 05/17  12:00:00,34.9699290652,2.16247158195,8.49309032805,0.0,3.71167865564,18.077,38.9009079784,0.0,36.0132,2.88770797844
 05/17  13:00:00,34.1644538031,2.16247158195,8.02948814367,0.0,3.71167865564,18.077,34.3978309246,0.0,31.51155,2.88628092461
 05/17  14:00:00,27.5987928795,2.16247158195,6.46957165504,0.0,3.71167865564,13.077,23.3203941931,0.0,21.0077,2.31269419309
 05/17  15:00:00,27.461960565,2.16247158195,6.32798115648,0.0,3.71167865564,13.077,22.3928504584,0.0,19.50715,2.8857004584
 05/17  16:00:00,27.7551728668,2.16247158195,6.61349276652,0.0,3.71167865564,13.077,24.8209914653,0.0,22.50825,2.31274146531
 05/17  17:00:00,33.4062510329,2.16247158195,7.26752211567,0.0,3.71167865564,18.077,28.3969422641,0.0,25.50935,2.88759226408
 05/17  18:00:00,33.013270113,2.16247158195,6.88222965867,0.0,3.71167865564,18.077,30.1222734602,0.0,25.50935,4.61292346024
 05/17  19:00:00,32.5778615478,2.16247158195,6.30267033712,0.0,3.71167865564,18.077,29.5500678406,0.0,25.50935,4.04071784057
 05/17  20:00:00,28.4014772924,2.16247158195,4.64198639994,0.0,3.71167865564,13.077,26.5457389085,0.0,22.50825,4.03748890854
 05/17  21:00:00,27.3092409779,2.16247158195,3.66698709712,0.0,3.71167865564,13.077,25.0458244428,0.0,21.0077,4.0381244428
 05/17  22:00:00,25.844369812,2.16247158195,2.35820672789,0.0,3.71167865564,13.077,21.4686720725,0.0,18.0066,3.46207207252
 05/17  23:00:00,26.0062047922,2.16247158195,1.39218227341,0.0,3.71167865564,13.077,5.31292967471,0.0,3.0011,2.31182967471
 05/17  24:00:00,14.647825373,2.16247158195,0.45767598739,0.0,1.85583932782,5.577,4.7395548738,0.0,3.0011,1.7384548738
 05/18  01:00:00,9.86795488411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  02:00:00,9.86364774829,0.0,0.0,0.0,0.618613109274,5.0,3.59319632776,0.0,3.0011,0.592096327762
 05/18  03:00:00,9.85252149887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  04:00:00,10.0153362428,0.0,0.0,0.0,0.618613109274,5.0,3.59315050308,0.0,3.0011,0.592050503082
 05/18  05:00:00,13.328625764,2.16247158195,0.0,0.0,1.85583932782,5.577,4.70915253565,0.187502535651,4.50165,0.02
 05/18  06:00:00,25.9209361792,2.16247158195,0.00441878073237,0.0,3.71167865564,18.077,15.2428126455,0.0,13.50495,1.73786264549
 05/18  07:00:00,26.0525191083,2.16247158195,0.143252527923,0.0,3.71167865564,18.077,25.0482940398,0.0,21.0077,4.0405940398
 05/18  08:00:00,21.3408020075,2.16247158195,0.403486445344,0.0,3.71167865564,13.077,19.6187714342,0.0,15.0055,4.61327143417
 05/18  09:00:00,21.5998693834,2.16247158195,0.634423713755,0.0,3.71167865564,13.077,18.468061112,0.0,15.0055,3.46256111204
 05/18  10:00:00,26.973748201,2.16247158195,0.994402818237,0.0,3.71167865564,18.077,35.8999573768,0.0,33.0121,2.88785737683
 05/18  11:00:00,28.6885547143,2.16247158195,1.59103248296,0.0,3.71167865564,18.077,43.9774158566,0.0,40.51485,3.46256585664
 05/18  12:00:00,28.829515333,2.16247158195,2.52065404419,0.0,3.71167865564,18.077,39.4745607858,0.0,36.0132,3.46136078576
 05/18  13:00:00,29.1038974078,2.16247158195,3.05987525604,0.0,3.71167865564,18.077,33.8247567911,0.0,31.51155,2.31320679105
 05/18  14:00:00,23.7063345012,2.16247158195,2.64591937167,0.0,3.71167865564,13.077,23.893543316,0.0,21.0077,2.88584331602
 05/18  15:00:00,23.7310929914,2.16247158195,2.67813537352,0.0,3.71167865564,13.077,21.8194890506,0.0,19.50715,2.31233905061
 05/18  16:00:00,23.8891144136,2.16247158195,2.91455933845,0.0,3.71167865564,13.077,24.8209146347,0.0,22.50825,2.31266463474
 05/18  17:00:00,29.5243647264,2.16247158195,3.55166083438,0.0,3.71167865564,18.077,28.3969106295,0.0,25.50935,2.88756062946
 05/18  18:00:00,29.3411698129,2.16247158195,3.37335760495,0.0,3.71167865564,18.077,30.1223400362,0.0,25.50935,4.61299003616
 05/18  19:00:00,28.975322243,2.16247158195,2.82918391726,0.0,3.71167865564,18.077,29.5496985129,0.0,25.50935,4.04034851285
 05/18  20:00:00,25.2767020631,2.16247158195,1.64046795221,0.0,3.71167865564,13.077,26.545954246,0.0,22.50825,4.03770424597
 05/18  21:00:00,24.732156449,2.16247158195,1.20493497764,0.0,3.71167865564,13.077,25.0459089383,0.0,21.0077,4.03820893828
 05/18  22:00:00,24.1233593626,2.16247158195,0.745637922893,0.0,3.71167865564,13.077,21.4684498721,0.0,18.0066,3.46184987207
 05/18  23:00:00,24.8281024804,2.16247158195,0.320461694559,0.0,3.71167865564,13.077,5.31297251309,0.0,3.0011,2.31187251309
 05/18  24:00:00,14.0776480065,2.16247158195,0.0,0.0,1.85583932782,5.577,4.78738165869,0.047791869604,3.0011,1.73848978909
 05/19  01:00:00,9.78970433079,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  02:00:00,9.79227012562,0.0,0.0,0.0,0.618613109274,5.0,3.59317793395,0.0,3.0011,0.592077933948
 05/19  03:00:00,9.78315263486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  04:00:00,10.4757059056,0.0,0.0,0.0,0.618613109274,5.0,3.59318383855,0.0,3.0011,0.592083838554
 05/19  05:00:00,13.7824952081,2.16247158195,0.0,0.0,1.85583932782,5.577,10.3841819482,5.86253194818,4.50165,0.02
 05/19  06:00:00,26.0795414127,2.16247158195,0.0,0.0,3.71167865564,18.077,16.1711619589,1.50098917821,13.50495,1.16522278069
 05/19  07:00:00,25.8688076088,2.16247158195,0.0081580310554,0.0,3.71167865564,18.077,25.622389383,0.0,21.0077,4.61468938297
 05/19  08:00:00,21.2629509842,2.16247158195,0.32546446217,0.0,3.71167865564,13.077,19.61869925,0.0,15.0055,4.61319925001
 05/19  09:00:00,22.0799632084,2.16247158195,1.08138411571,0.0,3.71167865564,13.077,18.4681247979,0.0,15.0055,3.46262479794
 05/19  10:00:00,27.9901536733,2.16247158195,1.94834503666,0.0,3.71167865564,18.077,35.9000925929,0.0,33.0121,2.88799259286
 05/19  11:00:00,30.4979871249,2.16247158195,3.34004418638,0.0,3.71167865564,18.077,43.977326416,0.0,40.51485,3.46247641596
 05/19  12:00:00,30.6636947669,2.16247158195,4.27853848669,0.0,3.71167865564,18.077,38.9010104135,0.0,36.0132,2.88781041347
 05/19  13:00:00,30.6299821443,2.16247158195,4.53302449566,0.0,3.71167865564,18.077,34.3972889729,0.0,31.51155,2.88573897295
 05/19  14:00:00,25.0923330463,2.16247158195,3.982068516,0.0,3.71167865564,13.077,23.3200636485,0.0,21.0077,2.31236364852
 05/19  15:00:00,25.1410016057,2.16247158195,4.03115273374,0.0,3.71167865564,13.077,21.8198167078,0.0,19.50715,2.31266670783
 05/19  16:00:00,24.9274764063,2.16247158195,3.90451430645,0.0,3.71167865564,13.077,25.3942862119,0.0,22.50825,2.88603621191
 05/19  17:00:00,30.4757375191,2.16247158195,4.4518879048,0.0,3.71167865564,18.077,28.39717496,0.0,25.50935,2.88782496004
 05/19  18:00:00,30.4256885594,2.16247158195,4.40219168368,0.0,3.71167865564,18.077,29.5483386477,0.0,25.50935,4.03898864772
 05/19  19:00:00,29.7068799667,2.16247158195,3.69535057849,0.0,3.71167865564,18.077,30.1238586385,0.0,25.50935,4.61450863847
 05/19  20:00:00,25.3582650693,2.16247158195,1.85228931855,0.0,3.71167865564,13.077,26.5460494379,0.0,22.50825,4.0377994379
 05/19  21:00:00,24.5445088151,2.16247158195,1.12377783816,0.0,3.71167865564,13.077,25.0462103466,0.0,21.0077,4.0385103466
 05/19  22:00:00,24.1987696724,2.16247158195,0.793737634976,0.0,3.71167865564,13.077,21.4689646601,0.0,18.0066,3.46236466007
 05/19  23:00:00,25.2842375845,2.16247158195,0.720879367888,0.0,3.71167865564,13.077,4.73934095949,0.0,3.0011,1.73824095949
 05/19  24:00:00,14.2244718425,2.16247158195,0.0702858783713,0.0,1.85583932782,5.577,4.73931557617,0.0,3.0011,1.73821557617
 05/20  01:00:00,9.85729965518,0.0,0.0,0.0,0.618613109274,5.0,3.59319141209,0.0,3.0011,0.592091412094
 05/20  02:00:00,9.87988911561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  03:00:00,9.88640286533,0.0,0.0,0.0,0.618613109274,5.0,3.59316631728,0.0,3.0011,0.592066317279
 05/20  04:00:00,10.0588255714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  05:00:00,13.4004120763,2.16247158195,0.0,0.0,1.85583932782,5.577,5.14807441139,0.0543521831522,4.50165,0.592072228238
 05/20  06:00:00,26.0131758592,2.16247158195,0.0253477274285,0.0,3.71167865564,18.077,14.670134264,0.0,13.50495,1.16518426395
 05/20  07:00:00,26.4651722713,2.16247158195,0.504360934698,0.0,3.71167865564,18.077,22.1728986311,0.0,21.0077,1.16519863108
 05/20  08:00:00,21.5162999856,2.16247158195,0.541840810373,0.0,3.71167865564,13.077,16.7433560583,0.0,15.0055,1.7378560583
 05/20  09:00:00,22.1509028033,2.16247158195,1.12983600401,0.0,3.71167865564,13.077,18.4692488485,0.0,15.0055,3.46374884846
 05/20  10:00:00,27.8228264138,2.16247158195,1.76533367299,0.0,3.71167865564,18.077,36.4747072603,0.0,33.0121,3.46260726034
 05/20  11:00:00,30.5282879634,2.16247158195,3.34646498805,0.0,3.71167865564,18.077,44.5523751456,0.0,40.51485,4.03752514556
 05/20  12:00:00,31.2533737887,2.16247158195,4.83501741566,0.0,3.71167865564,18.077,39.476411656,0.0,36.0132,3.46321165596
 05/20  13:00:00,31.5839170824,2.16247158195,5.46220693328,0.0,3.71167865564,18.077,34.9740909559,0.0,31.51155,3.46254095594
 05/20  14:00:00,26.3797644933,2.16247158195,5.24378581084,0.0,3.71167865564,13.077,24.4687679823,0.0,21.0077,3.46106798233
 05/20  15:00:00,26.3462700706,2.16247158195,5.20942375602,0.0,3.71167865564,13.077,22.3949655706,0.0,19.50715,2.8878155706
 05/20  16:00:00,24.2624512132,2.16247158195,3.18803019309,0.0,3.71167865564,13.077,25.3951383631,0.0,22.50825,2.88688836312
 05/20  17:00:00,28.7468815758,2.16247158195,2.73020068958,0.0,3.71167865564,18.077,28.3968890208,0.0,25.50935,2.88753902076
 05/20  18:00:00,29.2834497919,2.16247158195,3.27488919385,0.0,3.71167865564,18.077,30.1213772041,0.0,25.50935,4.61202720414
 05/20  19:00:00,28.949349464,2.16247158195,2.76878213653,0.0,3.71167865564,18.077,29.5480673494,0.0,25.50935,4.03871734937
 05/20  20:00:00,26.0411171244,2.16247158195,2.35102058781,0.0,3.71167865564,13.077,25.9712771417,0.0,22.50825,3.46302714172
 05/20  21:00:00,25.9509471688,2.16247158195,2.3542415347,0.0,3.71167865564,13.077,25.6196090261,0.0,21.0077,4.61190902614
 05/20  22:00:00,25.2502018204,2.16247158195,1.79126661593,0.0,3.71167865564,13.077,20.8936784744,0.0,18.0066,2.88707847438
 05/20  23:00:00,25.7066213771,2.16247158195,1.11835794078,0.0,3.71167865564,13.077,5.31361686888,0.0,3.0011,2.31251686888
 05/20  24:00:00,14.1908610643,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73923288795,0.0,3.0011,1.73813288795
 05/21  01:00:00,9.90808898987,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  02:00:00,9.92385578899,0.0,0.0,0.0,0.618613109274,5.0,3.59317186558,0.0,3.0011,0.592071865576
 05/21  03:00:00,9.92845025084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  04:00:00,10.099584736,0.0,0.0,0.0,0.618613109274,5.0,3.59317776929,0.0,3.0011,0.592077769293
 05/21  05:00:00,13.4804150384,2.16247158195,0.0,0.0,1.85583932782,5.577,4.55585334613,0.0342033461295,4.50165,0.02
 05/21  06:00:00,26.7937791236,2.16247158195,0.71721850139,0.0,3.71167865564,18.077,15.2427739001,0.0,13.50495,1.73782390007
 05/21  07:00:00,27.3670117518,2.16247158195,1.336023852,0.0,3.71167865564,18.077,22.1728451341,0.0,21.0077,1.16514513407
 05/21  08:00:00,22.3281195759,2.16247158195,1.29310151365,0.0,3.71167865564,13.077,16.1706974221,0.0,15.0055,1.16519742208
 05/21  09:00:00,22.4979780466,2.16247158195,1.45888574468,0.0,3.71167865564,13.077,16.1707278815,0.0,15.0055,1.1652278815
 05/21  10:00:00,28.144943863,2.16247158195,2.09192394681,0.0,3.71167865564,18.077,37.049824827,0.0,33.0121,4.03772482704
 05/21  11:00:00,31.1548796563,2.16247158195,3.97507821526,0.0,3.71167865564,18.077,44.5525007259,0.0,40.51485,4.0376507259
 05/21  12:00:00,31.9564779322,2.16247158195,5.54037939165,0.0,3.71167865564,18.077,38.900462334,0.0,36.0132,2.88726233396
 05/21  13:00:00,31.0963590941,2.16247158195,5.00880090663,0.0,3.71167865564,18.077,34.3988774681,0.0,31.51155,2.88732746812
 05/21  14:00:00,24.4763130824,2.16247158195,3.39990069425,0.0,3.71167865564,13.077,23.3204506644,0.0,21.0077,2.31275066442
 05/21  15:00:00,23.5162269616,2.16247158195,2.45860131563,0.0,3.71167865564,13.077,22.3929821849,0.0,19.50715,2.88583218492
 05/21  16:00:00,22.5300624136,2.16247158195,1.50796195448,0.0,3.71167865564,13.077,24.8210559976,0.0,22.50825,2.3128059976
 05/21  17:00:00,26.6364934336,2.16247158195,0.649004116066,0.0,3.71167865564,18.077,28.3971680949,0.0,25.50935,2.88781809494
 05/21  18:00:00,26.0536144572,2.16247158195,0.17349809243,0.0,3.71167865564,18.077,29.5470699131,0.0,25.50935,4.0377199131
 05/21  19:00:00,25.9976408396,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9726413048,0.0,25.50935,3.46329130478
 05/21  20:00:00,23.4881303836,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9688951171,0.0,22.50825,3.46064511707
 05/21  21:00:00,23.3846611457,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4707740219,0.0,21.0077,3.46307402191
 05/21  22:00:00,23.2505177224,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4669653092,0.0,18.0066,3.46036530921
 05/21  23:00:00,24.3804135971,2.16247158195,0.0,0.0,3.71167865564,13.077,5.33294102132,1.16642980695,3.0011,1.16541121437
 05/21  24:00:00,13.9376409089,2.16247158195,0.0,0.0,1.85583932782,5.577,10.1503379423,4.83738988509,3.0011,2.31184805725
 05/22  01:00:00,9.71926209086,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.75197230794,0.0,0.0,0.0,0.618613109274,5.0,3.59317618667,0.0,3.0011,0.592076186666
 05/22  03:00:00,9.76388430217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.92306796953,0.0,0.0,0.0,0.618613109274,5.0,3.59318208352,0.0,3.0011,0.592082083518
 05/22  05:00:00,13.2424215838,2.16247158195,0.0,0.0,1.85583932782,5.577,11.2499901148,6.72834011484,4.50165,0.02
 05/22  06:00:00,25.812790807,2.16247158195,0.0,0.0,3.71167865564,18.077,19.5414110664,4.29876866626,13.50495,1.73769240013
 05/22  07:00:00,25.7782885266,2.16247158195,0.0,0.0,3.71167865564,18.077,27.0163385564,1.96902020979,21.0077,4.03961834666
 05/22  08:00:00,20.7780107087,2.16247158195,0.0,0.0,3.71167865564,13.077,22.1708643745,2.55321033297,15.0055,4.61215404151
 05/22  09:00:00,20.7833731718,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8970748132,3.00265482483,15.0055,2.88891998836
 05/22  10:00:00,25.7880999296,2.16247158195,0.0,0.0,3.71167865564,18.077,38.4274078847,1.95397478807,33.0121,3.46133309663
 05/22  11:00:00,26.887166737,2.16247158195,0.0,0.0,3.71167865564,18.077,43.9765457735,0.0,40.51485,3.46169577346
 05/22  12:00:00,26.0348823991,2.16247158195,0.00706713416361,0.0,3.71167865564,18.077,38.9008496432,0.0,36.0132,2.88764964315
 05/22  13:00:00,25.8226775272,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3980053288,0.0,31.51155,2.88645532878
 05/22  14:00:00,20.8096332321,2.16247158195,0.0,0.0,3.71167865564,13.077,24.2541803,0.934427963249,21.0077,2.31205233678
 05/22  15:00:00,20.7828418736,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4645496086,2.64535575279,19.50715,2.3120438558
 05/22  16:00:00,20.698030805,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4558677795,2.63533773343,22.50825,2.31228004607
 05/22  17:00:00,25.7056386478,2.16247158195,0.0,0.0,3.71167865564,18.077,29.2902774079,0.319927437797,25.50935,3.46099997008
 05/22  18:00:00,25.7088928513,2.16247158195,0.0,0.0,3.71167865564,18.077,30.0451469658,0.497588543009,25.50935,4.03820842276
 05/22  19:00:00,25.8464204787,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5281129761,1.40691489446,25.50935,4.61184808161
 05/22  20:00:00,23.3541721621,2.16247158195,0.0,0.0,3.71167865564,13.077,28.8385366066,2.86712127444,22.50825,3.46316533212
 05/22  21:00:00,23.2862904547,2.16247158195,0.0,0.0,3.71167865564,13.077,27.9430380036,2.89736769675,21.0077,4.03797030688
 05/22  22:00:00,23.1808128954,2.16247158195,0.0,0.0,3.71167865564,13.077,25.1808379955,3.71255599578,18.0066,3.46168199973
 05/22  23:00:00,24.3238050091,2.16247158195,0.0,0.0,3.71167865564,13.077,10.183654223,4.87124094428,3.0011,2.31131327869
 05/22  24:00:00,13.8821793376,2.16247158195,0.0,0.0,1.85583932782,5.577,13.1032683725,8.36404989731,3.0011,1.7381184752
 05/23  01:00:00,9.66689632623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  02:00:00,9.70395862521,0.0,0.0,0.0,0.618613109274,5.0,3.59315567007,0.0,3.0011,0.592055670072
 05/23  03:00:00,9.71669413269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  04:00:00,10.4016241533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,13.739323342,2.16247158195,0.0,0.0,1.85583932782,5.577,15.4769079953,10.3831705392,4.50165,0.592087456069
 05/23  06:00:00,26.0408664316,2.16247158195,0.0,0.0,3.71167865564,18.077,18.8935478522,4.22333286217,13.50495,1.16526499004
 05/23  07:00:00,25.7964089917,2.16247158195,0.0,0.0,3.71167865564,18.077,25.7327171088,0.110757493437,21.0077,4.61425961534
 05/23  08:00:00,20.821807149,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0441905614,0.0,15.0055,4.03869056138
 05/23  09:00:00,20.8566614808,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4678560863,0.0,15.0055,3.46235608628
 05/23  10:00:00,25.8696107212,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8999027221,0.0,33.0121,2.88780272207
 05/23  11:00:00,27.0085668679,2.16247158195,0.0169956638862,0.0,3.71167865564,18.077,43.9771867718,0.0,40.51485,3.46233677181
 05/23  12:00:00,26.7801012967,2.16247158195,0.594147181343,0.0,3.71167865564,18.077,39.4742193084,0.0,36.0132,3.46101930836
 05/23  13:00:00,26.6301260793,2.16247158195,0.677143493879,0.0,3.71167865564,18.077,33.824273369,0.0,31.51155,2.31272336898
 05/23  14:00:00,21.0769200997,2.16247158195,0.131962591737,0.0,3.71167865564,13.077,23.3204054702,0.0,21.0077,2.31270547017
 05/23  15:00:00,20.9134420153,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3931259949,0.0,19.50715,2.88597599491
 05/23  16:00:00,20.8524695608,2.16247158195,0.0150036078057,0.0,3.71167865564,13.077,24.820542498,0.0,22.50825,2.31229249799
 05/23  17:00:00,26.2555884501,2.16247158195,0.405146952459,0.0,3.71167865564,18.077,28.3969310221,0.0,25.50935,2.88758102214
 05/23  18:00:00,26.1761230504,2.16247158195,0.329825297641,0.0,3.71167865564,18.077,29.5477848825,0.0,25.50935,4.03843488249
 05/23  19:00:00,26.0074143771,2.16247158195,0.173127429521,0.0,3.71167865564,18.077,30.1233481174,0.0,25.50935,4.61399811737
 05/23  20:00:00,23.3177586283,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9715117621,0.0,22.50825,3.46326176214
 05/23  21:00:00,23.2445049012,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6197582284,0.0,21.0077,4.61205822842
 05/23  22:00:00,23.226291496,2.16247158195,0.0,0.0,3.71167865564,13.077,21.5864588029,0.118233420251,18.0066,3.46162538263
 05/23  23:00:00,24.3593949442,2.16247158195,0.0,0.0,3.71167865564,13.077,6.39162322355,1.65168431478,3.0011,1.73883890877
 05/23  24:00:00,13.9147341238,2.16247158195,0.0,0.0,1.85583932782,5.577,10.8320413716,6.09256528422,3.0011,1.7383760874
 05/24  01:00:00,9.68661853589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  02:00:00,9.71741940639,0.0,0.0,0.0,0.618613109274,5.0,3.5931921167,0.0,3.0011,0.592092116698
 05/24  03:00:00,9.74068723353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  04:00:00,9.915785448,0.0,0.0,0.0,0.618613109274,5.0,3.59314625752,0.0,3.0011,0.592046257524
 05/24  05:00:00,13.2587354599,2.16247158195,0.0,0.0,1.85583932782,5.577,9.89085014414,5.36920014414,4.50165,0.02
 05/24  06:00:00,25.8454456607,2.16247158195,0.0,0.0,3.71167865564,18.077,16.386505171,1.71636888933,13.50495,1.16518628162
 05/24  07:00:00,25.8391580074,2.16247158195,0.00274725791372,0.0,3.71167865564,18.077,25.6221928296,0.0,21.0077,4.61449282963
 05/24  08:00:00,20.8905635181,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0441831667,0.0,15.0055,4.03868316669
 05/24  09:00:00,21.0333364779,2.16247158195,0.0879282522257,0.0,3.71167865564,13.077,18.4677749557,0.0,15.0055,3.46227495568
 05/24  10:00:00,26.5927928993,2.16247158195,0.614544720934,0.0,3.71167865564,18.077,36.4734913598,0.0,33.0121,3.46139135977
 05/24  11:00:00,28.2973824455,2.16247158195,1.20085984204,0.0,3.71167865564,18.077,43.4032142937,0.0,40.51485,2.88836429375
 05/24  12:00:00,28.1751418069,2.16247158195,1.87116713134,0.0,3.71167865564,18.077,39.4741441569,0.0,36.0132,3.4609441569
 05/24  13:00:00,27.9085741704,2.16247158195,1.87356519348,0.0,3.71167865564,18.077,33.8249106284,0.0,31.51155,2.31336062842
 05/24  14:00:00,22.5772593328,2.16247158195,1.53300477558,0.0,3.71167865564,13.077,23.8925888088,0.0,21.0077,2.8848888088
 05/24  15:00:00,22.0646937322,2.16247158195,1.04550770919,0.0,3.71167865564,13.077,21.8198553571,0.0,19.50715,2.31270535707
 05/24  16:00:00,21.58890989,2.16247158195,0.676279961951,0.0,3.71167865564,13.077,24.8210602443,0.0,22.50825,2.31281024433
 05/24  17:00:00,26.9079917821,2.16247158195,0.996049034469,0.0,3.71167865564,18.077,28.3972830868,0.0,25.50935,2.88793308678
 05/24  18:00:00,26.7521145312,2.16247158195,0.849707072681,0.0,3.71167865564,18.077,29.5477772539,0.0,25.50935,4.03842725388
 05/24  19:00:00,26.5674108108,2.16247158195,0.517305178658,0.0,3.71167865564,18.077,30.1231063695,0.0,25.50935,4.61375636954
 05/24  20:00:00,23.5297274424,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9716923943,0.0,22.50825,3.46344239429
 05/24  21:00:00,23.4071617136,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6202351464,0.0,21.0077,4.61253514641
 05/24  22:00:00,23.2759643743,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4680961885,0.0,18.0066,3.46149618852
 05/24  23:00:00,24.4071598263,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76486957592,0.0249504055675,3.0011,1.73881917036
 05/24  24:00:00,13.9621033339,2.16247158195,0.0,0.0,1.85583932782,5.577,8.98024818464,4.24085737416,3.0011,1.73829081048
 05/25  01:00:00,9.72072196336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  02:00:00,9.74514434761,0.0,0.0,0.0,0.618613109274,5.0,3.59318294606,0.0,3.0011,0.59208294606
 05/25  03:00:00,9.75765511703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  04:00:00,9.91276772069,0.0,0.0,0.0,0.618613109274,5.0,3.59318885106,0.0,3.0011,0.592088851058
 05/25  05:00:00,13.2359143373,2.16247158195,0.0,0.0,1.85583932782,5.577,12.7246711378,8.20302113779,4.50165,0.02
 05/25  06:00:00,25.8408099653,2.16247158195,0.0,0.0,3.71167865564,18.077,17.3552573028,2.68505703312,13.50495,1.16525026972
 05/25  07:00:00,25.895673525,2.16247158195,0.0110666213812,0.0,3.71167865564,18.077,25.6219213678,0.0,21.0077,4.61422136785
 05/25  08:00:00,21.3765286081,2.16247158195,0.406349918304,0.0,3.71167865564,13.077,19.0445491029,0.0,15.0055,4.03904910286
 05/25  09:00:00,21.8886115316,2.16247158195,0.875207399925,0.0,3.71167865564,13.077,18.4679594572,0.0,15.0055,3.46245945717
 05/25  10:00:00,27.127889854,2.16247158195,1.10822704744,0.0,3.71167865564,18.077,35.8999432586,0.0,33.0121,2.88784325865
 05/25  11:00:00,28.588532233,2.16247158195,1.4702329206,0.0,3.71167865564,18.077,43.9769556784,0.0,40.51485,3.46210567838
 05/25  12:00:00,28.2769605007,2.16247158195,1.95411833473,0.0,3.71167865564,18.077,39.4738918971,0.0,36.0132,3.46069189712
 05/25  13:00:00,28.4537215931,2.16247158195,2.3960773735,0.0,3.71167865564,18.077,33.8249232314,0.0,31.51155,2.31337323136
 05/25  14:00:00,22.5395583162,2.16247158195,1.4904544737,0.0,3.71167865564,13.077,23.3203647594,0.0,21.0077,2.31266475937
 05/25  15:00:00,22.0060891626,2.16247158195,0.976204558178,0.0,3.71167865564,13.077,22.3930884512,0.0,19.50715,2.88593845116
 05/25  16:00:00,21.9457674568,2.16247158195,0.999220702184,0.0,3.71167865564,13.077,24.8208988365,0.0,22.50825,2.31264883649
 05/25  17:00:00,27.3584708051,2.16247158195,1.41759617831,0.0,3.71167865564,18.077,28.3968455768,0.0,25.50935,2.8874955768
 05/25  18:00:00,27.1893203808,2.16247158195,1.25735505291,0.0,3.71167865564,18.077,29.5479253975,0.0,25.50935,4.03857539746
 05/25  19:00:00,27.0010253308,2.16247158195,0.915853762222,0.0,3.71167865564,18.077,30.1235352425,0.0,25.50935,4.61418524247
 05/25  20:00:00,24.1351546277,2.16247158195,0.554410116108,0.0,3.71167865564,13.077,25.9714931406,0.0,22.50825,3.46324314064
 05/25  21:00:00,23.8880496928,2.16247158195,0.400347399237,0.0,3.71167865564,13.077,25.0452779003,0.0,21.0077,4.0375779003
 05/25  22:00:00,23.346796332,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4683931534,0.0,18.0066,3.4617931534
 05/25  23:00:00,24.4683869278,2.16247158195,0.0,0.0,3.71167865564,13.077,5.3358845215,0.0235230541966,3.0011,2.3112614673
 05/25  24:00:00,14.0508248308,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77155057332,0.0324104538767,3.0011,1.73804011944
 05/26  01:00:00,9.79763422517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.81714505356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  03:00:00,9.8196374002,0.0,0.0,0.0,0.618613109274,5.0,3.59318386032,0.0,3.0011,0.592083860321
 05/26  04:00:00,10.5640886582,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  05:00:00,13.9337641716,2.16247158195,0.0,0.0,1.85583932782,5.577,5.62814537768,0.53440563444,4.50165,0.592089743239
 05/26  06:00:00,26.2317488862,2.16247158195,0.00686926609176,0.0,3.71167865564,18.077,14.6701035609,0.0,13.50495,1.16515356086
 05/26  07:00:00,26.0131235985,2.16247158195,0.0684956704074,0.0,3.71167865564,18.077,25.6206701808,0.0,21.0077,4.61297018084
 05/26  08:00:00,21.2348500225,2.16247158195,0.26190495386,0.0,3.71167865564,13.077,19.0436895087,0.0,15.0055,4.03818950868
 05/26  09:00:00,21.5974478781,2.16247158195,0.594194480129,0.0,3.71167865564,13.077,18.4677050565,0.0,15.0055,3.4622050565
 05/26  10:00:00,27.2961202101,2.16247158195,1.26665706852,0.0,3.71167865564,18.077,35.8994386315,0.0,33.0121,2.88733863152
 05/26  11:00:00,30.0184361733,2.16247158195,2.84627208962,0.0,3.71167865564,18.077,43.9770034455,0.0,40.51485,3.46215344548
 05/26  12:00:00,30.1820434607,2.16247158195,3.80201199474,0.0,3.71167865564,18.077,38.8997701145,0.0,36.0132,2.88657011454
 05/26  13:00:00,30.2168685395,2.16247158195,4.13956791461,0.0,3.71167865564,18.077,34.398230172,0.0,31.51155,2.88668017195
 05/26  14:00:00,24.5592209581,2.16247158195,3.47123378315,0.0,3.71167865564,13.077,23.3198625969,0.0,21.0077,2.31216259692
 05/26  15:00:00,24.6953992702,2.16247158195,3.59572620721,0.0,3.71167865564,13.077,21.8194524855,0.0,19.50715,2.31230248555
 05/26  16:00:00,25.1709926779,2.16247158195,4.06522511732,0.0,3.71167865564,13.077,24.8206150397,0.0,22.50825,2.31236503967
 05/26  17:00:00,31.4132464681,2.16247158195,5.33292701652,0.0,3.71167865564,18.077,28.3968714584,0.0,25.50935,2.8875214584
 05/26  18:00:00,31.3557921332,2.16247158195,5.30757902983,0.0,3.71167865564,18.077,29.5477382411,0.0,25.50935,4.03838824113
 05/26  19:00:00,30.8305197393,2.16247158195,4.79158876362,0.0,3.71167865564,18.077,30.1230844497,0.0,25.50935,4.61373444965
 05/26  20:00:00,27.2421712732,2.16247158195,3.68325657988,0.0,3.71167865564,13.077,26.5445673111,0.0,22.50825,4.03631731113
 05/26  21:00:00,26.6919874589,2.16247158195,3.19413274942,0.0,3.71167865564,13.077,25.0454639144,0.0,21.0077,4.03776391444
 05/26  22:00:00,25.8019298671,2.16247158195,2.31327932507,0.0,3.71167865564,13.077,21.4679062384,0.0,18.0066,3.46130623842
 05/26  23:00:00,26.3675032934,2.16247158195,1.74463108063,0.0,3.71167865564,13.077,4.73996387392,0.0,3.0011,1.73886387392
 05/26  24:00:00,14.8245974425,2.16247158195,0.603680904925,0.0,1.85583932782,5.577,4.73946929555,0.0,3.0011,1.73836929555
 05/27  01:00:00,9.89400836246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  02:00:00,9.89103921528,0.0,0.0,0.0,0.618613109274,5.0,3.59319136914,0.0,3.0011,0.592091369136
 05/27  03:00:00,9.89525375648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,10.0601454057,0.0,0.0,0.0,0.618613109274,5.0,3.59314552632,0.0,3.0011,0.592045526324
 05/27  05:00:00,13.4238144688,2.16247158195,0.0,0.0,1.85583932782,5.577,4.65406460736,0.132414607363,4.50165,0.02
 05/27  06:00:00,25.9902966478,2.16247158195,0.00826778155853,0.0,3.71167865564,18.077,14.6701179499,0.0,13.50495,1.16516794991
 05/27  07:00:00,25.9139977789,2.16247158195,0.00911527058087,0.0,3.71167865564,18.077,22.7452455405,0.0,21.0077,1.73754554046
 05/27  08:00:00,20.8905046071,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1706570983,0.0,15.0055,1.16515709826
 05/27  09:00:00,20.8960067844,2.16247158195,0.0,0.0,3.71167865564,13.077,18.468228263,0.0,15.0055,3.46272826305
 05/27  10:00:00,25.8982872241,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4742619586,0.0,33.0121,3.46216195863
 05/27  11:00:00,26.9991193307,2.16247158195,0.00571901672613,0.0,3.71167865564,18.077,44.5509378391,0.0,40.51485,4.03608783909
 05/27  12:00:00,26.2667097486,2.16247158195,0.0977187088902,0.0,3.71167865564,18.077,39.4757158558,0.0,36.0132,3.46251585585
 05/27  13:00:00,26.102878568,2.16247158195,0.156140085898,0.0,3.71167865564,18.077,34.972939536,0.0,31.51155,3.46138953597
 05/27  14:00:00,20.9529249358,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8947872731,0.0,21.0077,2.88708727312
 05/27  15:00:00,20.9342964742,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9677356637,0.0,19.50715,3.46058566374
 05/27  16:00:00,20.8398527596,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8213985656,0.0,22.50825,2.31314856565
 05/27  17:00:00,25.8342276257,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9702345216,0.0,25.50935,3.46088452161
 05/27  18:00:00,25.8269721195,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5475886806,0.0,25.50935,4.03823868061
 05/27  19:00:00,25.9822338196,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5475161127,0.0,25.50935,4.03816611274
 05/27  20:00:00,23.4855129338,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9713744761,0.0,22.50825,3.46312447609
 05/27  21:00:00,23.3952540802,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0452342844,0.0,21.0077,4.03753428442
 05/27  22:00:00,23.2606686583,2.16247158195,0.0,0.0,3.71167865564,13.077,20.9222025301,0.0281259253874,18.0066,2.88747660474
 05/27  23:00:00,24.3908215246,2.16247158195,0.0,0.0,3.71167865564,13.077,6.74669365667,0.859789816635,3.0011,2.88580384004
 05/27  24:00:00,13.9594644187,2.16247158195,0.0,0.0,1.85583932782,5.577,8.50405037269,4.33765595955,3.0011,1.16529441314
 05/28  01:00:00,9.72533365469,0.0,0.0,0.0,0.618613109274,5.0,3.59318537301,0.0,3.0011,0.592085373011
 05/28  02:00:00,9.74908674145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.75821087184,0.0,0.0,0.0,0.618613109274,5.0,3.59319127537,0.0,3.0011,0.592091275374
 05/28  04:00:00,9.92737962074,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,13.2780731855,2.16247158195,0.0,0.0,1.85583932782,5.577,10.4186034884,5.32490808064,4.50165,0.592045407717
 05/28  06:00:00,25.8649877098,2.16247158195,0.0,0.0,3.71167865564,18.077,16.7682704178,2.09811358315,13.50495,1.16520683465
 05/28  07:00:00,25.8402038512,2.16247158195,0.0,0.0,3.71167865564,18.077,22.1729243346,0.0,21.0077,1.16522433461
 05/28  08:00:00,20.8510185482,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1707411334,0.0,15.0055,1.16524113344
 05/28  09:00:00,20.8602346292,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7431233311,0.0,15.0055,1.73762333115
 05/28  10:00:00,25.8843731329,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4754903491,0.0,33.0121,3.4633903491
 05/28  11:00:00,27.0032996778,2.16247158195,0.00478679256399,0.0,3.71167865564,18.077,44.5513107941,0.0,40.51485,4.03646079411
 05/28  12:00:00,26.1550802147,2.16247158195,0.0,0.0,3.71167865564,18.077,38.900681904,0.0,36.0132,2.88748190403
 05/28  13:00:00,25.9259967877,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3986258336,0.0,31.51155,2.8870758336
 05/28  14:00:00,20.932562902,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3544299771,0.0347414942905,21.0077,2.31198848284
 05/28  15:00:00,20.9140128988,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8192311345,0.0,19.50715,2.31208113451
 05/28  16:00:00,20.8313834896,2.16247158195,0.0,0.0,3.71167865564,13.077,24.820426671,0.0,22.50825,2.31217667098
 05/28  17:00:00,25.8337709379,2.16247158195,0.0,0.0,3.71167865564,18.077,28.3967478556,0.0,25.50935,2.88739785556
 05/28  18:00:00,25.8469176495,2.16247158195,0.00916448251437,0.0,3.71167865564,18.077,29.5460286177,0.0,25.50935,4.03667861775
 05/28  19:00:00,26.0006476503,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9723468535,0.0,25.50935,3.46299685346
 05/28  20:00:00,23.5080538807,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9688515788,0.0,22.50825,3.4606015788
 05/28  21:00:00,23.4295198569,2.16247158195,0.0,0.0,3.71167865564,13.077,24.470636577,0.0,21.0077,3.46293657702
 05/28  22:00:00,23.3081763823,2.16247158195,0.0,0.0,3.71167865564,13.077,20.893431493,0.0,18.0066,2.88683149297
 05/28  23:00:00,24.4574378408,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73918411944,0.0,3.0011,1.73808411944
 05/28  24:00:00,14.0493993477,2.16247158195,0.0,0.0,1.85583932782,5.577,5.4222844438,0.110232137635,3.0011,2.31095230616
 05/29  01:00:00,9.80873894891,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.83758062008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  03:00:00,9.85143184897,0.0,0.0,0.0,0.618613109274,5.0,3.59316669887,0.0,3.0011,0.592066698869
 05/29  04:00:00,10.0265008358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  05:00:00,13.4096723005,2.16247158195,0.0,0.0,1.85583932782,5.577,5.12728423618,0.0335616271437,4.50165,0.592072609037
 05/29  06:00:00,26.0222021721,2.16247158195,0.0086891024442,0.0,3.71167865564,18.077,14.6701805172,0.0,13.50495,1.16523051721
 05/29  07:00:00,26.3834904869,2.16247158195,0.391990287362,0.0,3.71167865564,18.077,22.1729001736,0.0,21.0077,1.16520017358
 05/29  08:00:00,21.6900812672,2.16247158195,0.676231391646,0.0,3.71167865564,13.077,16.7433396459,0.0,15.0055,1.73783964585
 05/29  09:00:00,22.0731995909,2.16247158195,1.04950109727,0.0,3.71167865564,13.077,16.1707515071,0.0,15.0055,1.16525150707
 05/29  10:00:00,27.5333619118,2.16247158195,1.50395867656,0.0,3.71167865564,18.077,36.4754152132,0.0,33.0121,3.46331521318
 05/29  11:00:00,29.9205515735,2.16247158195,2.76445793708,0.0,3.71167865564,18.077,44.5523025327,0.0,40.51485,4.03745253266
 05/29  12:00:00,29.5547234715,2.16247158195,3.19345390129,0.0,3.71167865564,18.077,38.900632908,0.0,36.0132,2.88743290799
 05/29  13:00:00,29.0424518553,2.16247158195,2.98404613318,0.0,3.71167865564,18.077,34.3986619152,0.0,31.51155,2.88711191521
 05/29  14:00:00,23.0792525866,2.16247158195,2.02388330029,0.0,3.71167865564,13.077,23.3199689263,0.0,21.0077,2.31226892625
 05/29  15:00:00,22.9013077434,2.16247158195,1.84986622703,0.0,3.71167865564,13.077,21.8193317974,0.0,19.50715,2.3121817974
 05/29  16:00:00,22.8621208688,2.16247158195,1.81110133347,0.0,3.71167865564,13.077,24.8206249572,0.0,22.50825,2.31237495717
 05/29  17:00:00,27.6407379414,2.16247158195,1.60903166377,0.0,3.71167865564,18.077,28.396975201,0.0,25.50935,2.88762520105
 05/29  18:00:00,27.23654779,2.16247158195,1.30198269493,0.0,3.71167865564,18.077,29.5465708806,0.0,25.50935,4.03722088062
 05/29  19:00:00,26.841570922,2.16247158195,0.766539131838,0.0,3.71167865564,18.077,28.9727574445,0.0,25.50935,3.46340744452
 05/29  20:00:00,23.8755625163,2.16247158195,0.305058270896,0.0,3.71167865564,13.077,25.969019107,0.0,22.50825,3.46076910704
 05/29  21:00:00,23.5360941813,2.16247158195,0.061249298317,0.0,3.71167865564,13.077,24.4703026347,0.0,21.0077,3.46260263474
 05/29  22:00:00,23.3356827859,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8934243414,0.0,18.0066,2.88682434138
 05/29  23:00:00,24.4619095971,2.16247158195,0.0,0.0,3.71167865564,13.077,4.7622933305,0.0232110403848,3.0011,1.73798229012
 05/29  24:00:00,14.0210979192,2.16247158195,0.0,0.0,1.85583932782,5.577,5.06811751803,0.328687255415,3.0011,1.73833026261
 05/30  01:00:00,9.76807543817,0.0,0.0,0.0,0.618613109274,5.0,3.59319006469,0.0,3.0011,0.592090064693
 05/30  02:00:00,9.79442275698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.80506589585,0.0,0.0,0.0,0.618613109274,5.0,3.59318122457,0.0,3.0011,0.59208122457
 05/30  04:00:00,10.5346756445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,13.8656147975,2.16247158195,0.0,0.0,1.85583932782,5.577,8.22569907068,3.13196195902,4.50165,0.592087111657
 05/30  06:00:00,26.1313897259,2.16247158195,0.0,0.0,3.71167865564,18.077,14.7629946858,0.0928966433947,13.50495,1.16514804243
 05/30  07:00:00,25.849011322,2.16247158195,0.00634954419221,0.0,3.71167865564,18.077,25.6206320226,0.0,21.0077,4.61293202257
 05/30  08:00:00,20.8624060643,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0438328604,0.0,15.0055,4.03833286039
 05/30  09:00:00,20.8953359073,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8941144715,0.0,15.0055,2.88861447154
 05/30  10:00:00,26.009895671,2.16247158195,0.0792470471439,0.0,3.71167865564,18.077,36.4729457489,0.0,33.0121,3.46084574888
 05/30  11:00:00,27.7674966264,2.16247158195,0.711093855153,0.0,3.71167865564,18.077,43.4033175669,0.0,40.51485,2.88846756689
 05/30  12:00:00,27.5888919473,2.16247158195,1.33043780562,0.0,3.71167865564,18.077,39.474187673,0.0,36.0132,3.46098767304
 05/30  13:00:00,27.2820685878,2.16247158195,1.2779506428,0.0,3.71167865564,18.077,33.8247663447,0.0,31.51155,2.31321634474
 05/30  14:00:00,21.930434488,2.16247158195,0.920314060189,0.0,3.71167865564,13.077,23.3200162038,0.0,21.0077,2.31231620379
 05/30  15:00:00,21.836637168,2.16247158195,0.832741242048,0.0,3.71167865564,13.077,21.8195146444,0.0,19.50715,2.31236464437
 05/30  16:00:00,21.91269038,2.16247158195,0.987055804502,0.0,3.71167865564,13.077,24.8206649754,0.0,22.50825,2.31241497544
 05/30  17:00:00,27.3222708778,2.16247158195,1.38938594188,0.0,3.71167865564,18.077,28.9700466501,0.0,25.50935,3.46069665012
 05/30  18:00:00,27.4399824744,2.16247158195,1.50043282947,0.0,3.71167865564,18.077,29.390497464,0.0,25.50935,3.88114746395
 05/30  19:00:00,27.2720131708,2.16247158195,1.34425287492,0.0,3.71167865564,18.077,29.7062546452,0.0,25.50935,4.19690464522
 05/30  20:00:00,24.1353415683,2.16247158195,0.713338581454,0.0,3.71167865564,13.077,25.9715985455,0.0,22.50825,3.46334854548
 05/30  21:00:00,23.3732413521,2.16247158195,0.0542901324834,0.0,3.71167865564,13.077,25.0578748435,0.0118332977666,21.0077,4.03834154572
 05/30  22:00:00,23.2732139167,2.16247158195,0.0,0.0,3.71167865564,13.077,21.485491032,0.0165386258519,18.0066,3.46235240616
 05/30  23:00:00,24.3908971364,2.16247158195,0.0,0.0,3.71167865564,13.077,5.42034998725,0.107529229986,3.0011,2.31172075726
 05/30  24:00:00,13.958236309,2.16247158195,0.0,0.0,1.85583932782,5.577,8.47503395603,3.73592178105,3.0011,1.73801217497
 05/31  01:00:00,9.74064621867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  02:00:00,9.77420848373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.78877733637,0.0,0.0,0.0,0.618613109274,5.0,3.59317998978,0.0,3.0011,0.592079989783
 05/31  04:00:00,9.95214114013,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,13.3022788912,2.16247158195,0.0,0.0,1.85583932782,5.577,8.30372336492,3.20998748608,4.50165,0.592085878841
 05/31  06:00:00,25.9113860692,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6701947933,0.0,13.50495,1.16524479335
 05/31  07:00:00,25.8983842202,2.16247158195,0.00397481910105,0.0,3.71167865564,18.077,25.621628353,0.0,21.0077,4.61392835302
 05/31  08:00:00,20.9092755738,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0438191975,0.0,15.0055,4.03831919748
 05/31  09:00:00,20.915850081,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8937582724,0.0,15.0055,2.88825827243
 05/31  10:00:00,25.9148635669,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4732137992,0.0,33.0121,3.4611137992
 05/31  11:00:00,27.5262758907,2.16247158195,0.496704111525,0.0,3.71167865564,18.077,43.4033608043,0.0,40.51485,2.88851080433
 05/31  12:00:00,27.1882017467,2.16247158195,0.977543794927,0.0,3.71167865564,18.077,39.4741581278,0.0,36.0132,3.46095812775
 05/31  13:00:00,26.987047347,2.16247158195,1.02277829419,0.0,3.71167865564,18.077,33.8247192607,0.0,31.51155,2.31316926075
 05/31  14:00:00,21.6735101338,2.16247158195,0.700281499177,0.0,3.71167865564,13.077,23.3199503401,0.0,21.0077,2.31225034007
 05/31  15:00:00,21.5437907735,2.16247158195,0.585157961405,0.0,3.71167865564,13.077,21.8194290264,0.0,19.50715,2.31227902644
 05/31  16:00:00,21.7361823585,2.16247158195,0.844270910461,0.0,3.71167865564,13.077,24.8205556456,0.0,22.50825,2.31230564563
 05/31  17:00:00,27.208709428,2.16247158195,1.29545664492,0.0,3.71167865564,18.077,28.3967148081,0.0,25.50935,2.88736480812
 05/31  18:00:00,27.0142979544,2.16247158195,1.1069009092,0.0,3.71167865564,18.077,29.5476752633,0.0,25.50935,4.03832526326
 05/31  19:00:00,26.7456457364,2.16247158195,0.690867021505,0.0,3.71167865564,18.077,30.1232892615,0.0,25.50935,4.6139392615
 05/31  20:00:00,23.5681104883,2.16247158195,0.0439950516137,0.0,3.71167865564,13.077,25.9715643512,0.0,22.50825,3.46331435118
 05/31  21:00:00,23.4147117139,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0457086818,0.0,21.0077,4.03800868176
 05/31  22:00:00,23.3020559186,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4679868391,0.0,18.0066,3.46138683913
 05/31  23:00:00,24.4677943536,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31205883433,0.0,3.0011,2.31095883433
 05/31  24:00:00,14.0754631492,2.16247158195,0.0,0.0,1.85583932782,5.577,4.19560222835,0.0292040612184,3.0011,1.16529816713
 06/01  01:00:00,9.83157895107,0.0,0.0,0.0,0.618613109274,5.0,3.59318769211,0.0,3.0011,0.592087692107
 06/01  02:00:00,9.87113896022,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  03:00:00,9.89870942074,0.0,0.0,0.0,0.618613109274,5.0,3.59319359078,0.0,3.0011,0.592093590781
 06/01  04:00:00,10.0929377788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/01  05:00:00,13.4920852871,2.16247158195,0.00655048077259,0.0,1.85583932782,5.577,5.09369773738,0.0,4.50165,0.592047737378
