Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/01  06:00:00,27.1309214738,2.16247158195,1.05059087483,0.0,3.71167865564,18.077,14.6701992251,0.0,13.50495,1.16524922511
 06/01  07:00:00,28.4165533881,2.16247158195,2.36579253468,0.0,3.71167865564,18.077,25.0473078375,0.0,21.0077,4.0396078375
 06/01  08:00:00,24.2828802386,2.16247158195,3.19648013099,0.0,3.71167865564,13.077,19.0439360888,0.0,15.0055,4.0384360888
 06/01  09:00:00,25.7674058327,2.16247158195,4.64828488598,0.0,3.71167865564,13.077,18.4677489083,0.0,15.0055,3.46224890835
 06/01  10:00:00,32.6500790229,2.16247158195,6.50603751619,0.0,3.71167865564,18.077,35.899707427,0.0,33.0121,2.88760742699
 06/01  11:00:00,35.6531440802,2.16247158195,8.39405175059,0.0,3.71167865564,18.077,43.9766434584,0.0,40.51485,3.46179345838
 06/01  12:00:00,36.0837173274,2.16247158195,9.57382052086,0.0,3.71167865564,18.077,38.9004535639,0.0,36.0132,2.88725356395
 06/01  13:00:00,35.4874114991,2.16247158195,9.321350202,0.0,3.71167865564,18.077,34.3973699275,0.0,31.51155,2.88581992745
 06/01  14:00:00,29.5667471068,2.16247158195,8.39229908281,0.0,3.71167865564,13.077,23.3197771267,0.0,21.0077,2.31207712674
 06/01  15:00:00,28.5236563637,2.16247158195,7.36189747476,0.0,3.71167865564,13.077,21.8193919394,0.0,19.50715,2.31224193935
 06/01  16:00:00,28.8395315856,2.16247158195,7.67898251058,0.0,3.71167865564,13.077,24.8205782668,0.0,22.50825,2.31232826684
 06/01  17:00:00,35.3275049587,2.16247158195,9.16584314992,0.0,3.71167865564,18.077,28.3969672099,0.0,25.50935,2.88761720995
 06/01  18:00:00,34.6901594029,2.16247158195,8.55752781751,0.0,3.71167865564,18.077,29.5475208425,0.0,25.50935,4.03817084253
 06/01  19:00:00,34.0619716669,2.16247158195,7.78132915931,0.0,3.71167865564,18.077,30.1230126074,0.0,25.50935,4.61366260738
 06/01  20:00:00,29.7060670863,2.16247158195,5.93509836885,0.0,3.71167865564,13.077,25.9711970592,0.0,22.50825,3.46294705923
 06/01  21:00:00,29.0024683509,2.16247158195,5.34187473907,0.0,3.71167865564,13.077,25.0456684044,0.0,21.0077,4.03796840441
 06/01  22:00:00,28.3323512901,2.16247158195,4.81476240665,0.0,3.71167865564,13.077,21.4680931563,0.0,18.0066,3.46149315627
 06/01  23:00:00,28.5705390162,2.16247158195,3.90077370416,0.0,3.71167865564,13.077,4.73993072167,0.0,3.0011,1.73883072167
 06/01  24:00:00,16.3035359484,2.16247158195,2.01128860006,0.0,1.85583932782,5.577,4.73920859298,0.0,3.0011,1.73810859298
 06/02  01:00:00,9.97849751733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  02:00:00,9.98915077775,0.0,0.0,0.0,0.618613109274,5.0,3.59316283676,0.0,3.0011,0.592062836758
 06/02  03:00:00,9.990252263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/02  04:00:00,10.8270699105,0.0,0.0,0.0,0.618613109274,5.0,3.59316875483,0.0,3.0011,0.592068754832
 06/02  05:00:00,15.4549809958,2.16247158195,1.24505423777,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/02  06:00:00,28.8594803669,2.16247158195,2.40758274728,0.0,3.71167865564,18.077,14.6701147711,0.0,13.50495,1.16516477109
 06/02  07:00:00,29.850272349,2.16247158195,3.77729215666,0.0,3.71167865564,18.077,25.6210614718,0.0,21.0077,4.61336147183
 06/02  08:00:00,25.4314429506,2.16247158195,4.3386703457,0.0,3.71167865564,13.077,19.0437842675,0.0,15.0055,4.03828426753
 06/02  09:00:00,26.1020660151,2.16247158195,4.9878956736,0.0,3.71167865564,13.077,18.4676528558,0.0,15.0055,3.46215285585
 06/02  10:00:00,32.7025497451,2.16247158195,6.56196350962,0.0,3.71167865564,18.077,35.8997560425,0.0,33.0121,2.88765604253
 06/02  11:00:00,35.2198798718,2.16247158195,7.96719788506,0.0,3.71167865564,18.077,43.4029897086,0.0,40.51485,2.88813970857
 06/02  12:00:00,35.9095412196,2.16247158195,9.40541371831,0.0,3.71167865564,18.077,39.4742110212,0.0,36.0132,3.46101102118
 06/02  13:00:00,36.0929158648,2.16247158195,9.92308568259,0.0,3.71167865564,18.077,33.8241449514,0.0,31.51155,2.31259495143
 06/02  14:00:00,29.9432286652,2.16247158195,8.76239168668,0.0,3.71167865564,13.077,23.3199684997,0.0,21.0077,2.31226849971
 06/02  15:00:00,28.6373786943,2.16247158195,7.48306855029,0.0,3.71167865564,13.077,21.819614529,0.0,19.50715,2.31246452898
 06/02  16:00:00,25.5256563766,2.16247158195,4.44106783856,0.0,3.71167865564,13.077,24.8210198627,0.0,22.50825,2.31276986268
 06/02  17:00:00,29.1566052606,2.16247158195,3.11281694934,0.0,3.71167865564,18.077,28.3968799469,0.0,25.50935,2.88752994693
 06/02  18:00:00,28.1318614054,2.16247158195,2.10491770551,0.0,3.71167865564,18.077,29.5472366129,0.0,25.50935,4.03788661288
 06/02  19:00:00,27.6383313709,2.16247158195,1.6751719254,0.0,3.71167865564,18.077,30.1225142846,0.0,25.50935,4.61316428457
 06/02  20:00:00,24.7414577258,2.16247158195,1.27473623906,0.0,3.71167865564,13.077,25.970947263,0.0,22.50825,3.46269726296
 06/02  21:00:00,24.4006433706,2.16247158195,0.997464351969,0.0,3.71167865564,13.077,25.0453079389,0.0,21.0077,4.03760793887
 06/02  22:00:00,24.135145709,2.16247158195,0.740105956383,0.0,3.71167865564,13.077,21.4677832732,0.0,18.0066,3.46118327325
 06/02  23:00:00,24.9185403438,2.16247158195,0.393812428168,0.0,3.71167865564,13.077,4.73940578642,0.0,3.0011,1.73830578642
 06/02  24:00:00,14.098510907,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77286641518,0.033719209371,3.0011,1.7380472058
 06/03  01:00:00,9.8156080876,0.0,0.0,0.0,0.618613109274,5.0,3.59317332494,0.0,3.0011,0.592073324936
 06/03  02:00:00,9.83650806552,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  03:00:00,9.84023593506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/03  04:00:00,10.0081010737,0.0,0.0,0.0,0.618613109274,5.0,3.59315336217,0.0,3.0011,0.592053362167
 06/03  05:00:00,13.3257335949,2.16247158195,0.0,0.0,1.85583932782,5.577,4.70397190858,0.182321908583,4.50165,0.02
 06/03  06:00:00,25.9064799884,2.16247158195,0.00542115616489,0.0,3.71167865564,18.077,15.2427285325,0.0,13.50495,1.7377785325
 06/03  07:00:00,25.8821685322,2.16247158195,0.0042115241111,0.0,3.71167865564,18.077,22.172909346,0.0,21.0077,1.16520934602
 06/03  08:00:00,20.892784967,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1707178493,0.0,15.0055,1.1652178493
 06/03  09:00:00,20.9373067369,2.16247158195,0.014351804978,0.0,3.71167865564,13.077,18.4687626042,0.0,15.0055,3.46326260418
 06/03  10:00:00,26.2873419641,2.16247158195,0.345929722941,0.0,3.71167865564,18.077,36.4742514268,0.0,33.0121,3.46215142681
 06/03  11:00:00,27.9028805741,2.16247158195,0.850304115898,0.0,3.71167865564,18.077,43.9774667858,0.0,40.51485,3.46261678579
 06/03  12:00:00,27.3448522599,2.16247158195,1.10415970395,0.0,3.71167865564,18.077,40.0502042078,0.0,36.0132,4.03700420784
 06/03  13:00:00,27.018844564,2.16247158195,1.03547632265,0.0,3.71167865564,18.077,34.3994822788,0.0,31.51155,2.88793227877
 06/03  14:00:00,21.6894135669,2.16247158195,0.708148950795,0.0,3.71167865564,13.077,24.4678290459,0.0,21.0077,3.4601290459
 06/03  15:00:00,21.5444545191,2.16247158195,0.584186902448,0.0,3.71167865564,13.077,22.3945762404,0.0,19.50715,2.88742624041
 06/03  16:00:00,21.4278571663,2.16247158195,0.556805137285,0.0,3.71167865564,13.077,24.8215017231,0.0,22.50825,2.31325172311
 06/03  17:00:00,26.6219582303,2.16247158195,0.746552837137,0.0,3.71167865564,18.077,28.3968005683,0.0,25.50935,2.88745056829
 06/03  18:00:00,26.6818633077,2.16247158195,0.806496147429,0.0,3.71167865564,18.077,29.547490124,0.0,25.50935,4.03814012404
 06/03  19:00:00,26.5342417373,2.16247158195,0.502567849907,0.0,3.71167865564,18.077,29.5476797458,0.0,25.50935,4.03832974576
 06/03  20:00:00,23.5708825719,2.16247158195,0.0443706332593,0.0,3.71167865564,13.077,26.5447648469,0.0,22.50825,4.03651484686
 06/03  21:00:00,23.4210800752,2.16247158195,0.0,0.0,3.71167865564,13.077,24.471671849,0.0,21.0077,3.46397184896
 06/03  22:00:00,23.285937974,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4672561785,0.0,18.0066,3.46065617849
 06/03  23:00:00,24.4249451995,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31248522185,0.0,3.0011,2.31138522185
 06/03  24:00:00,13.9905135477,2.16247158195,0.0,0.0,1.85583932782,5.577,5.13323651271,0.966783233014,3.0011,1.16535327969
 06/04  01:00:00,9.75513801339,0.0,0.0,0.0,0.618613109274,5.0,3.59319297541,0.0,3.0011,0.592092975412
 06/04  02:00:00,9.80176781363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  03:00:00,9.81695710545,0.0,0.0,0.0,0.618613109274,5.0,3.59316936541,0.0,3.0011,0.592069365413
 06/04  04:00:00,9.97401340236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/04  05:00:00,13.3187717415,2.16247158195,0.0,0.0,1.85583932782,5.577,6.45891971754,1.36519444739,4.50165,0.592075270156
 06/04  06:00:00,25.9483150828,2.16247158195,0.00748642636487,0.0,3.71167865564,18.077,14.6700424999,0.0,13.50495,1.16509249994
 06/04  07:00:00,26.0785321129,2.16247158195,0.131661786559,0.0,3.71167865564,18.077,22.172925572,0.0,21.0077,1.16522557198
 06/04  08:00:00,21.5931557325,2.16247158195,0.611131911957,0.0,3.71167865564,13.077,16.1707539077,0.0,15.0055,1.16525390769
 06/04  09:00:00,22.2122928841,2.16247158195,1.19114058251,0.0,3.71167865564,13.077,16.7433633729,0.0,15.0055,1.73786337291
 06/04  10:00:00,27.7094202117,2.16247158195,1.6618774036,0.0,3.71167865564,18.077,36.4752381388,0.0,33.0121,3.46313813881
 06/04  11:00:00,29.4465597518,2.16247158195,2.30589005104,0.0,3.71167865564,18.077,43.9776186033,0.0,40.51485,3.4627686033
 06/04  12:00:00,29.3968388113,2.16247158195,3.0451339482,0.0,3.71167865564,18.077,38.900273692,0.0,36.0132,2.88707369199
 06/04  13:00:00,29.7147265172,2.16247158195,3.63960383204,0.0,3.71167865564,18.077,34.3982061137,0.0,31.51155,2.88665611368
 06/04  14:00:00,24.0215162917,2.16247158195,2.94089964166,0.0,3.71167865564,13.077,23.3202877043,0.0,21.0077,2.31258770433
 06/04  15:00:00,23.5789051205,2.16247158195,2.50413873288,0.0,3.71167865564,13.077,21.8196761767,0.0,19.50715,2.31252617669
 06/04  16:00:00,23.0095421759,2.16247158195,1.97751477758,0.0,3.71167865564,13.077,24.8207168807,0.0,22.50825,2.31246688067
 06/04  17:00:00,28.0002007414,2.16247158195,2.02656031581,0.0,3.71167865564,18.077,28.3966425299,0.0,25.50935,2.88729252987
 06/04  18:00:00,28.2095195228,2.16247158195,2.23789134695,0.0,3.71167865564,18.077,29.5462500719,0.0,25.50935,4.03690007195
 06/04  19:00:00,28.0167427416,2.16247158195,1.87215322723,0.0,3.71167865564,18.077,28.9722821116,0.0,25.50935,3.46293211157
 06/04  20:00:00,24.9633552437,2.16247158195,1.32377803026,0.0,3.71167865564,13.077,25.3957015899,0.0,22.50825,2.88745158989
 06/04  21:00:00,24.4533879351,2.16247158195,0.926579016968,0.0,3.71167865564,13.077,25.04370045,0.0,21.0077,4.03600045002
 06/04  22:00:00,23.9366742928,2.16247158195,0.546330669124,0.0,3.71167865564,13.077,20.893695402,0.0,18.0066,2.88709540199
 06/04  23:00:00,24.694057243,2.16247158195,0.164044373414,0.0,3.71167865564,13.077,4.16646575641,0.0,3.0011,1.16536575641
 06/04  24:00:00,14.114946888,2.16247158195,0.0,0.0,1.85583932782,5.577,5.33367407488,0.0210826349168,3.0011,2.31149143996
 06/05  01:00:00,9.84656426473,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  02:00:00,9.8679741904,0.0,0.0,0.0,0.618613109274,5.0,3.59319483427,0.0,3.0011,0.59209483427
 06/05  03:00:00,9.87597705405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/05  04:00:00,10.0537793219,0.0,0.0,0.0,0.618613109274,5.0,3.59314898903,0.0,3.0011,0.592048989029
 06/05  05:00:00,13.4050004631,2.16247158195,0.0,0.0,1.85583932782,5.577,4.69383420257,0.172184202574,4.50165,0.02
 06/05  06:00:00,26.0209093563,2.16247158195,0.0183807944791,0.0,3.71167865564,18.077,14.6701663378,0.0,13.50495,1.1652163378
 06/05  07:00:00,27.4833245709,2.16247158195,1.47139141403,0.0,3.71167865564,18.077,25.6215153191,0.0,21.0077,4.61381531906
 06/05  08:00:00,23.3506187191,2.16247158195,2.29587960169,0.0,3.71167865564,13.077,19.0439225194,0.0,15.0055,4.03842251943
 06/05  09:00:00,23.9152289016,2.16247158195,2.83188147444,0.0,3.71167865564,13.077,17.8940055969,0.0,15.0055,2.8885055969
 06/05  10:00:00,30.2854522713,2.16247158195,4.18496542869,0.0,3.71167865564,18.077,35.8995255972,0.0,33.0121,2.88742559721
 06/05  11:00:00,32.8137195265,2.16247158195,5.60304672713,0.0,3.71167865564,18.077,43.9766107073,0.0,40.51485,3.46176070731
 06/05  12:00:00,33.3541033064,2.16247158195,6.91018829043,0.0,3.71167865564,18.077,38.9001088052,0.0,36.0132,2.88690880523
 06/05  13:00:00,32.6280696933,2.16247158195,6.5121389662,0.0,3.71167865564,18.077,34.3976398048,0.0,31.51155,2.88608980476
 06/05  14:00:00,26.5570811499,2.16247158195,5.43511328732,0.0,3.71167865564,13.077,23.3200265916,0.0,21.0077,2.31232659162
 06/05  15:00:00,26.4382094807,2.16247158195,5.30659615467,0.0,3.71167865564,13.077,21.8190013569,0.0,19.50715,2.31185135688
 06/05  16:00:00,26.1152772212,2.16247158195,4.99103293,0.0,3.71167865564,13.077,24.820798411,0.0,22.50825,2.312548411
 06/05  17:00:00,31.558336398,2.16247158195,5.45098489353,0.0,3.71167865564,18.077,28.3966197626,0.0,25.50935,2.88726976261
 06/05  18:00:00,31.2071092904,2.16247158195,5.17050425142,0.0,3.71167865564,18.077,29.5471323656,0.0,25.50935,4.03778236558
 06/05  19:00:00,30.7520744782,2.16247158195,4.53956051683,0.0,3.71167865564,18.077,29.548762137,0.0,25.50935,4.03941213704
 06/05  20:00:00,26.4988484461,2.16247158195,3.42100151185,0.0,3.71167865564,13.077,25.9712717448,0.0,22.50825,3.4630217448
 06/05  21:00:00,26.6289595095,2.16247158195,3.01235679828,0.0,3.71167865564,13.077,25.0450410322,0.0,21.0077,4.03734103224
 06/05  22:00:00,25.9424086223,2.16247158195,2.45936399547,0.0,3.71167865564,13.077,21.467437182,0.0,18.0066,3.46083718198
 06/05  23:00:00,26.7940226869,2.16247158195,2.16414203134,0.0,3.71167865564,13.077,4.73953415597,0.0,3.0011,1.73843415597
 06/05  24:00:00,15.4089738789,2.16247158195,1.1663794476,0.0,1.85583932782,5.577,4.7392413043,0.0,3.0011,1.7381413043
 06/06  01:00:00,9.93982724033,0.0,0.0,0.0,0.618613109274,5.0,3.59317829846,0.0,3.0011,0.592078298461
 06/06  02:00:00,9.9518617149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  03:00:00,9.9557855956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/06  04:00:00,10.7709159323,0.0,0.0,0.0,0.618613109274,5.0,3.59318421209,0.0,3.0011,0.592084212088
 06/06  05:00:00,14.1501566159,2.16247158195,0.0215471589684,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/06  06:00:00,27.821082655,2.16247158195,1.42992755002,0.0,3.71167865564,18.077,15.2427084471,0.0,13.50495,1.73775844711
 06/06  07:00:00,28.8876581678,2.16247158195,2.83813903153,0.0,3.71167865564,18.077,25.0465084018,0.0,21.0077,4.03880840177
 06/06  08:00:00,24.2868944795,2.16247158195,3.2166146222,0.0,3.71167865564,13.077,19.0437621871,0.0,15.0055,4.03826218707
 06/06  09:00:00,24.9778347698,2.16247158195,3.88921863559,0.0,3.71167865564,13.077,18.4672656839,0.0,15.0055,3.46176568388
 06/06  10:00:00,30.650757326,2.16247158195,4.57131255646,0.0,3.71167865564,18.077,35.8985748173,0.0,33.0121,2.88647481732
 06/06  11:00:00,33.8686797664,2.16247158195,6.6694769705,0.0,3.71167865564,18.077,43.403244627,0.0,40.51485,2.88839462703
 06/06  12:00:00,35.3560050102,2.16247158195,8.90812527233,0.0,3.71167865564,18.077,38.9005096611,0.0,36.0132,2.88730966106
 06/06  13:00:00,35.2310443858,2.16247158195,9.09649402523,0.0,3.71167865564,18.077,34.3974619443,0.0,31.51155,2.88591194432
 06/06  14:00:00,28.3226713439,2.16247158195,7.19537818991,0.0,3.71167865564,13.077,23.3200924564,0.0,21.0077,2.31239245635
 06/06  15:00:00,26.5425749772,2.16247158195,5.44779297921,0.0,3.71167865564,13.077,21.8195633603,0.0,19.50715,2.31241336029
 06/06  16:00:00,26.0098267813,2.16247158195,4.92542442017,0.0,3.71167865564,13.077,24.8208364633,0.0,22.50825,2.31258646332
 06/06  17:00:00,32.2619359902,2.16247158195,6.18526206524,0.0,3.71167865564,18.077,28.3963470963,0.0,25.50935,2.88699709628
 06/06  18:00:00,31.8556026919,2.16247158195,5.78521351893,0.0,3.71167865564,18.077,29.5467783923,0.0,25.50935,4.03742839231
 06/06  19:00:00,31.2779996947,2.16247158195,5.21259441165,0.0,3.71167865564,18.077,29.5483025964,0.0,25.50935,4.03895259643
 06/06  20:00:00,26.6524761443,2.16247158195,3.69793437415,0.0,3.71167865564,13.077,25.9711357006,0.0,22.50825,3.46288570064
 06/06  21:00:00,26.6003812402,2.16247158195,3.07508954164,0.0,3.71167865564,13.077,25.0451601098,0.0,21.0077,4.03746010982
 06/06  22:00:00,26.0289496533,2.16247158195,2.54292548564,0.0,3.71167865564,13.077,21.4680294022,0.0,18.0066,3.46142940223
 06/06  23:00:00,26.6694865277,2.16247158195,2.05272810345,0.0,3.71167865564,13.077,4.73915129062,0.0,3.0011,1.73805129062
 06/06  24:00:00,15.1048179975,2.16247158195,0.878820996839,0.0,1.85583932782,5.577,4.73924536091,0.0,3.0011,1.73814536091
 06/07  01:00:00,9.94309422132,0.0,0.0,0.0,0.618613109274,5.0,3.59317962578,0.0,3.0011,0.592079625783
 06/07  02:00:00,9.96011695358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  03:00:00,9.95945910187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/07  04:00:00,10.1361249458,0.0,0.0,0.0,0.618613109274,5.0,3.59318551718,0.0,3.0011,0.592085517175
 06/07  05:00:00,13.9786632403,2.16247158195,0.460734417569,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/07  06:00:00,27.9738482114,2.16247158195,1.8659254856,0.0,3.71167865564,18.077,15.2425744291,0.0,13.50495,1.7376244291
 06/07  07:00:00,28.8003413868,2.16247158195,2.75983880994,0.0,3.71167865564,18.077,25.0465132198,0.0,21.0077,4.03881321985
 06/07  08:00:00,23.5109282961,2.16247158195,2.46591326078,0.0,3.71167865564,13.077,19.0429514808,0.0,15.0055,4.03745148078
 06/07  09:00:00,23.4761094038,2.16247158195,2.42412817578,0.0,3.71167865564,13.077,17.8931181176,0.0,15.0055,2.88761811761
 06/07  10:00:00,29.0284035316,2.16247158195,2.97288837443,0.0,3.71167865564,18.077,36.4723918679,0.0,33.0121,3.46029186794
 06/07  11:00:00,31.3944637007,2.16247158195,4.24870069113,0.0,3.71167865564,18.077,43.4024607274,0.0,40.51485,2.88761072739
 06/07  12:00:00,31.7771905794,2.16247158195,5.42369280183,0.0,3.71167865564,18.077,38.9004398731,0.0,36.0132,2.88723987306
 06/07  13:00:00,31.6286748011,2.16247158195,5.57340757066,0.0,3.71167865564,18.077,34.3978544948,0.0,31.51155,2.88630449478
 06/07  14:00:00,25.6985548191,2.16247158195,4.63314770352,0.0,3.71167865564,13.077,23.3202192265,0.0,21.0077,2.31251922654
 06/07  15:00:00,26.1561671268,2.16247158195,5.07427923965,0.0,3.71167865564,13.077,21.8193498644,0.0,19.50715,2.31219986438
 06/07  16:00:00,26.9389437875,2.16247158195,5.84703960411,0.0,3.71167865564,13.077,24.8196668955,0.0,22.50825,2.31141689548
 06/07  17:00:00,33.862072728,2.16247158195,7.76298104961,0.0,3.71167865564,18.077,28.3967375987,0.0,25.50935,2.88738759873
 06/07  18:00:00,34.320574379,2.16247158195,8.21871590697,0.0,3.71167865564,18.077,29.5472098573,0.0,25.50935,4.03785985726
 06/07  19:00:00,33.5537999835,2.16247158195,7.27417621749,0.0,3.71167865564,18.077,29.5487204111,0.0,25.50935,4.03937041106
 06/07  20:00:00,27.9709899464,2.16247158195,4.83485260373,0.0,3.71167865564,13.077,25.9710842213,0.0,22.50825,3.46283422129
 06/07  21:00:00,27.4578252307,2.16247158195,3.79479278954,0.0,3.71167865564,13.077,25.0452555834,0.0,21.0077,4.03755558339
 06/07  22:00:00,26.5155447893,2.16247158195,2.98984490923,0.0,3.71167865564,13.077,21.468063181,0.0,18.0066,3.46146318102
 06/07  23:00:00,27.3647362183,2.16247158195,2.71980330103,0.0,3.71167865564,13.077,4.73954506177,0.0,3.0011,1.73844506177
 06/07  24:00:00,15.4668471066,2.16247158195,1.22501560166,0.0,1.85583932782,5.577,4.73948636617,0.0,3.0011,1.73838636617
 06/08  01:00:00,9.94840418978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  02:00:00,9.96395437983,0.0,0.0,0.0,0.618613109274,5.0,3.59314943729,0.0,3.0011,0.592049437294
 06/08  03:00:00,9.96069612405,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/08  04:00:00,10.1371610061,0.0,0.0,0.0,0.618613109274,5.0,3.59315537671,0.0,3.0011,0.592055376705
 06/08  05:00:00,14.2114805783,2.16247158195,0.68644105124,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/08  06:00:00,28.3943202202,2.16247158195,2.27492160458,0.0,3.71167865564,18.077,14.6701826556,0.0,13.50495,1.16523265555
 06/08  07:00:00,29.7464898123,2.16247158195,3.68753800201,0.0,3.71167865564,18.077,25.6210871071,0.0,21.0077,4.61338710707
 06/08  08:00:00,25.7286420029,2.16247158195,4.6397072524,0.0,3.71167865564,13.077,18.4695278611,0.0,15.0055,3.46402786105
 06/08  09:00:00,27.353473448,2.16247158195,6.23241778114,0.0,3.71167865564,13.077,18.4675441803,0.0,15.0055,3.46204418028
 06/08  10:00:00,34.6256566198,2.16247158195,8.47540765271,0.0,3.71167865564,18.077,35.8994918503,0.0,33.0121,2.88739185034
 06/08  11:00:00,38.0692896838,2.16247158195,10.8041635966,0.0,3.71167865564,18.077,43.9769160054,0.0,40.51485,3.46206600542
 06/08  12:00:00,39.2175015254,2.16247158195,12.6812222956,0.0,3.71167865564,18.077,38.9002384528,0.0,36.0132,2.88703845284
 06/08  13:00:00,39.2057067393,2.16247158195,13.0082670171,0.0,3.71167865564,18.077,33.8245235886,0.0,31.51155,2.31297358856
 06/08  14:00:00,32.9739009909,2.16247158195,11.7731656211,0.0,3.71167865564,13.077,23.3202199823,0.0,21.0077,2.31251998226
 06/08  15:00:00,32.4966623201,2.16247158195,11.2891553094,0.0,3.71167865564,13.077,21.8197227383,0.0,19.50715,2.31257273835
 06/08  16:00:00,30.5031726148,2.16247158195,9.33773305533,0.0,3.71167865564,13.077,24.8208028765,0.0,22.50825,2.31255287648
 06/08  17:00:00,34.8263823165,2.16247158195,8.69820916332,0.0,3.71167865564,18.077,28.3960959276,0.0,25.50935,2.88674592763
 06/08  18:00:00,34.845183605,2.16247158195,8.7228883551,0.0,3.71167865564,18.077,29.5469577844,0.0,25.50935,4.03760778443
 06/08  19:00:00,35.079097847,2.16247158195,8.76084507203,0.0,3.71167865564,18.077,29.5483323676,0.0,25.50935,4.03898236761
 06/08  20:00:00,30.7581582195,2.16247158195,7.56480791151,0.0,3.71167865564,13.077,26.5445737434,0.0,22.50825,4.03632374341
 06/08  21:00:00,30.9309110958,2.16247158195,7.23200423234,0.0,3.71167865564,13.077,24.4708407944,0.0,21.0077,3.46314079437
 06/08  22:00:00,28.7766789749,2.16247158195,5.25672869813,0.0,3.71167865564,13.077,21.4681612293,0.0,18.0066,3.46156122928
 06/08  23:00:00,27.7502122344,2.16247158195,3.09622929386,0.0,3.71167865564,13.077,4.73975947285,0.0,3.0011,1.73865947285
 06/08  24:00:00,16.0022457568,2.16247158195,1.73473807592,0.0,1.85583932782,5.577,4.73927044398,0.0,3.0011,1.73817044398
 06/09  01:00:00,9.97084937223,0.0,0.0,0.0,0.618613109274,5.0,3.59318901053,0.0,3.0011,0.592089010532
 06/09  02:00:00,9.9875497496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  03:00:00,9.99374592329,0.0,0.0,0.0,0.618613109274,5.0,3.59319488704,0.0,3.0011,0.592094887037
 06/09  04:00:00,10.8423639224,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/09  05:00:00,15.3743265395,2.16247158195,1.1622727482,0.0,1.85583932782,5.577,5.09369904047,0.0,4.50165,0.592049040468
 06/09  06:00:00,28.3339501874,2.16247158195,1.89266817109,0.0,3.71167865564,18.077,14.6701043359,0.0,13.50495,1.16515433594
 06/09  07:00:00,28.5184392058,2.16247158195,2.4575460339,0.0,3.71167865564,18.077,25.046353656,0.0,21.0077,4.03865365602
 06/09  08:00:00,23.5047700694,2.16247158195,2.43464177303,0.0,3.71167865564,13.077,19.0437203259,0.0,15.0055,4.03822032585
 06/09  09:00:00,23.8156143552,2.16247158195,2.73518391603,0.0,3.71167865564,13.077,17.8937410498,0.0,15.0055,2.88824104984
 06/09  10:00:00,29.8231248553,2.16247158195,3.73551532295,0.0,3.71167865564,18.077,36.4728821199,0.0,33.0121,3.46078211992
 06/09  11:00:00,31.8941761682,2.16247158195,4.70488141023,0.0,3.71167865564,18.077,43.4031951594,0.0,40.51485,2.88834515944
 06/09  12:00:00,31.8169497247,2.16247158195,5.41043419242,0.0,3.71167865564,18.077,38.9003644596,0.0,36.0132,2.88716445964
 06/09  13:00:00,30.9142667162,2.16247158195,4.8297303729,0.0,3.71167865564,18.077,34.3977477975,0.0,31.51155,2.88619779754
 06/09  14:00:00,24.679184449,2.16247158195,3.59402340702,0.0,3.71167865564,13.077,23.3195638347,0.0,21.0077,2.31186383468
 06/09  15:00:00,24.0208475491,2.16247158195,2.93830803869,0.0,3.71167865564,13.077,21.8191020739,0.0,19.50715,2.3119520739
 06/09  16:00:00,23.7182720429,2.16247158195,2.64472197787,0.0,3.71167865564,13.077,24.2476257208,0.0,22.50825,1.73937572075
 06/09  17:00:00,29.200118171,2.16247158195,3.18391858581,0.0,3.71167865564,18.077,28.9699829467,0.0,25.50935,3.46063294669
 06/09  18:00:00,29.2212798574,2.16247158195,3.227473144,0.0,3.71167865564,18.077,28.9732788636,0.0,25.50935,3.46392886356
 06/09  19:00:00,28.6776391132,2.16247158195,2.69709667375,0.0,3.71167865564,18.077,30.122651008,0.0,25.50935,4.61330100795
 06/09  20:00:00,24.1905600098,2.16247158195,1.34824103668,0.0,3.71167865564,13.077,25.9711209649,0.0,22.50825,3.46287096485
 06/09  21:00:00,24.1394951337,2.16247158195,0.751376484572,0.0,3.71167865564,13.077,25.0451998788,0.0,21.0077,4.03749987876
 06/09  22:00:00,23.7467391,2.16247158195,0.374214501054,0.0,3.71167865564,13.077,20.8943523065,0.0,18.0066,2.88775230647
 06/09  23:00:00,24.4916084678,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31262649968,0.0,3.0011,2.31152649968
 06/09  24:00:00,14.0557202945,2.16247158195,0.0,0.0,1.85583932782,5.577,4.19036815205,0.0237865576007,3.0011,1.16548159444
 06/10  01:00:00,9.80341018788,0.0,0.0,0.0,0.618613109274,5.0,3.59319172811,0.0,3.0011,0.592091728115
 06/10  02:00:00,9.8259686954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  03:00:00,9.82303515671,0.0,0.0,0.0,0.618613109274,5.0,3.59315330896,0.0,3.0011,0.592053308958
 06/10  04:00:00,9.98401649275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/10  05:00:00,13.3098183315,2.16247158195,0.0,0.0,1.85583932782,5.577,7.52314479415,2.42943555491,4.50165,0.592059239239
 06/10  06:00:00,25.9123021575,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6701623518,0.0,13.50495,1.16521235178
 06/10  07:00:00,26.4611508592,2.16247158195,0.497567848078,0.0,3.71167865564,18.077,22.1729245394,0.0,21.0077,1.16522453935
 06/10  08:00:00,22.2190794081,2.16247158195,1.20101728542,0.0,3.71167865564,13.077,16.1707447603,0.0,15.0055,1.16524476034
 06/10  09:00:00,22.6154072294,2.16247158195,1.56067659201,0.0,3.71167865564,13.077,18.4684581172,0.0,15.0055,3.46295811715
 06/10  10:00:00,28.6100793762,2.16247158195,2.5362885383,0.0,3.71167865564,18.077,36.4740990528,0.0,33.0121,3.46199905283
 06/10  11:00:00,30.9779193793,2.16247158195,3.80933633237,0.0,3.71167865564,18.077,43.9777912136,0.0,40.51485,3.46294121357
 06/10  12:00:00,30.8455657585,2.16247158195,4.45326446549,0.0,3.71167865564,18.077,39.475271981,0.0,36.0132,3.46207198097
 06/10  13:00:00,30.7948639663,2.16247158195,4.68957657935,0.0,3.71167865564,18.077,34.9726903045,0.0,31.51155,3.46114030446
 06/10  14:00:00,25.251062458,2.16247158195,4.1436933632,0.0,3.71167865564,13.077,23.8943949513,0.0,21.0077,2.88669495132
 06/10  15:00:00,25.1397519056,2.16247158195,4.03235517018,0.0,3.71167865564,13.077,22.3943793559,0.0,19.50715,2.88722935587
 06/10  16:00:00,24.711984144,2.16247158195,3.69299967317,0.0,3.71167865564,13.077,25.3946576656,0.0,22.50825,2.8864076656
 06/10  17:00:00,30.1178204589,2.16247158195,4.10606229735,0.0,3.71167865564,18.077,28.3966724223,0.0,25.50935,2.88732242225
 06/10  18:00:00,30.0126404664,2.16247158195,4.00992061215,0.0,3.71167865564,18.077,28.9732956014,0.0,25.50935,3.46394560142
 06/10  19:00:00,29.2749565517,2.16247158195,3.10636663277,0.0,3.71167865564,18.077,29.5475982795,0.0,25.50935,4.03824827951
 06/10  20:00:00,24.6224434505,2.16247158195,1.60183013702,0.0,3.71167865564,13.077,25.9711148715,0.0,22.50825,3.4628648715
 06/10  21:00:00,24.6689194535,2.16247158195,1.12898106941,0.0,3.71167865564,13.077,25.045328466,0.0,21.0077,4.03762846602
 06/10  22:00:00,24.2103722719,2.16247158195,0.80946265472,0.0,3.71167865564,13.077,20.8933697492,0.0,18.0066,2.88676974915
 06/10  23:00:00,25.0917832174,2.16247158195,0.543734995894,0.0,3.71167865564,13.077,5.31306521505,0.0,3.0011,2.31196521505
 06/10  24:00:00,14.153864473,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73927841767,0.0,3.0011,1.73817841767
 06/11  01:00:00,9.88001486277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  02:00:00,9.90195174269,0.0,0.0,0.0,0.618613109274,5.0,3.59318717847,0.0,3.0011,0.592087178474
 06/11  03:00:00,9.91118025778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/11  04:00:00,10.0910651604,0.0,0.0,0.0,0.618613109274,5.0,3.59319305788,0.0,3.0011,0.592093057884
 06/11  05:00:00,13.4500699171,2.16247158195,0.0,0.0,1.85583932782,5.577,4.60307394162,0.0814239416214,4.50165,0.02
 06/11  06:00:00,26.5034657793,2.16247158195,0.460964314681,0.0,3.71167865564,18.077,14.6701385056,0.0,13.50495,1.16518850562
 06/11  07:00:00,27.4139887527,2.16247158195,1.39699427633,0.0,3.71167865564,18.077,22.172868613,0.0,21.0077,1.16516861299
 06/11  08:00:00,22.9179885922,2.16247158195,1.86950145883,0.0,3.71167865564,13.077,16.7433316611,0.0,15.0055,1.73783166106
 06/11  09:00:00,23.5446196627,2.16247158195,2.47453652191,0.0,3.71167865564,13.077,16.1707019831,0.0,15.0055,1.16520198312
 06/11  10:00:00,30.7401669318,2.16247158195,4.64431563114,0.0,3.71167865564,18.077,36.474871001,0.0,33.0121,3.46277100104
 06/11  11:00:00,34.7173394746,2.16247158195,7.48862456784,0.0,3.71167865564,18.077,43.9777866778,0.0,40.51485,3.46293667781
 06/11  12:00:00,35.8131403554,2.16247158195,9.32899680406,0.0,3.71167865564,18.077,38.9002602198,0.0,36.0132,2.88706021985
 06/11  13:00:00,35.699616574,2.16247158195,9.54252435632,0.0,3.71167865564,18.077,34.398041909,0.0,31.51155,2.88649190896
 06/11  14:00:00,29.554197117,2.16247158195,8.399143778,0.0,3.71167865564,13.077,23.3199686977,0.0,21.0077,2.31226869775
 06/11  15:00:00,29.5332453095,2.16247158195,8.38026449099,0.0,3.71167865564,13.077,21.8189034852,0.0,19.50715,2.31175348522
 06/11  16:00:00,30.1394909098,2.16247158195,8.97719497236,0.0,3.71167865564,13.077,24.8204063015,0.0,22.50825,2.31215630146
 06/11  17:00:00,36.3268039737,2.16247158195,10.1587152456,0.0,3.71167865564,18.077,28.3966256569,0.0,25.50935,2.88727565687
 06/11  18:00:00,36.4153303821,2.16247158195,10.2611813288,0.0,3.71167865564,18.077,28.9721590461,0.0,25.50935,3.46280904607
 06/11  19:00:00,35.8227077772,2.16247158195,9.51939821341,0.0,3.71167865564,18.077,28.9719257031,0.0,25.50935,3.46257570305
 06/11  20:00:00,30.990258781,2.16247158195,7.82405761534,0.0,3.71167865564,13.077,25.3954390161,0.0,22.50825,2.88718901615
 06/11  21:00:00,30.621943271,2.16247158195,6.93612677879,0.0,3.71167865564,13.077,24.4701324156,0.0,21.0077,3.46243241555
 06/11  22:00:00,29.5591246363,2.16247158195,6.02350030421,0.0,3.71167865564,13.077,20.8934866987,0.0,18.0066,2.88688669867
 06/11  23:00:00,29.6339236167,2.16247158195,4.95184655931,0.0,3.71167865564,13.077,4.73902887142,0.0,3.0011,1.73792887142
 06/11  24:00:00,17.1617688402,2.16247158195,2.84466451429,0.0,1.85583932782,5.577,5.31201289201,0.0,3.0011,2.31091289201
 06/12  01:00:00,10.0028988608,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  02:00:00,10.0094554858,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  03:00:00,10.0010975421,0.0,0.0,0.0,0.618613109274,5.0,3.59315923326,0.0,3.0011,0.592059233257
 06/12  04:00:00,10.1811748865,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/12  05:00:00,15.5131541541,2.16247158195,1.94199676296,0.0,1.85583932782,5.577,5.0937151555,0.0,4.50165,0.592065155495
 06/12  06:00:00,29.5022270597,2.16247158195,3.3456985479,0.0,3.71167865564,18.077,14.6700791525,0.0,13.50495,1.16512915254
 06/12  07:00:00,31.4207663669,2.16247158195,5.33133111597,0.0,3.71167865564,18.077,25.0465034717,0.0,21.0077,4.03880347167
 06/12  08:00:00,27.8894970365,2.16247158195,6.77107618031,0.0,3.71167865564,13.077,19.0434371645,0.0,15.0055,4.03793716454
 06/12  09:00:00,29.4351818008,2.16247158195,8.28831460583,0.0,3.71167865564,13.077,18.4673546952,0.0,15.0055,3.46185469521
 06/12  10:00:00,36.4848297663,2.16247158195,10.3164296097,0.0,3.71167865564,18.077,35.8992741161,0.0,33.0121,2.88717411607
 06/12  11:00:00,39.3073876909,2.16247158195,12.0292572747,0.0,3.71167865564,18.077,43.4030696944,0.0,40.51485,2.88821969444
 06/12  12:00:00,39.5216660694,2.16247158195,12.9663267943,0.0,3.71167865564,18.077,38.9002697845,0.0,36.0132,2.88706978447
 06/12  13:00:00,39.4687644436,2.16247158195,13.2588223312,0.0,3.71167865564,18.077,34.3976019872,0.0,31.51155,2.88605198715
 06/12  14:00:00,33.3928803169,2.16247158195,12.1835508452,0.0,3.71167865564,13.077,23.3195055898,0.0,21.0077,2.31180558984
 06/12  15:00:00,33.1641764275,2.16247158195,11.9551886899,0.0,3.71167865564,13.077,21.246567187,0.0,19.50715,1.73941718704
 06/12  16:00:00,33.5851793628,2.16247158195,12.3755979566,0.0,3.71167865564,13.077,24.8206072011,0.0,22.50825,2.31235720109
 06/12  17:00:00,39.6914002214,2.16247158195,13.4816171499,0.0,3.71167865564,18.077,28.3962199014,0.0,25.50935,2.88686990144
 06/12  18:00:00,39.3628261767,2.16247158195,13.1528476812,0.0,3.71167865564,18.077,29.5471178091,0.0,25.50935,4.03776780905
 06/12  19:00:00,38.4297787492,2.16247158195,12.0174125589,0.0,3.71167865564,18.077,29.5485643247,0.0,25.50935,4.03921432471
 06/12  20:00:00,33.8594898521,2.16247158195,10.5866358326,0.0,3.71167865564,13.077,25.9712008,0.0,22.50825,3.46295079996
 06/12  21:00:00,30.9252751106,2.16247158195,7.24460810762,0.0,3.71167865564,13.077,25.0452414308,0.0,21.0077,4.03754143075
 06/12  22:00:00,26.9388936885,2.16247158195,3.44755484858,0.0,3.71167865564,13.077,21.4681338639,0.0,18.0066,3.46153386394
 06/12  23:00:00,27.2336903743,2.16247158195,2.59185354755,0.0,3.71167865564,13.077,4.7397602662,0.0,3.0011,1.7386602662
 06/12  24:00:00,16.0023039876,2.16247158195,1.73922232638,0.0,1.85583932782,5.577,4.739290113,0.0,3.0011,1.738190113
 06/13  01:00:00,9.96494511945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  02:00:00,9.97529948365,0.0,0.0,0.0,0.618613109274,5.0,3.59319190429,0.0,3.0011,0.592091904287
 06/13  03:00:00,9.97702951239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/13  04:00:00,10.797597,0.0,0.0,0.0,0.618613109274,5.0,3.59314606054,0.0,3.0011,0.592046060543
 06/13  05:00:00,15.0929622951,2.16247158195,0.911214103317,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/13  06:00:00,29.1537068179,2.16247158195,2.70803194626,0.0,3.71167865564,18.077,14.6701371503,0.0,13.50495,1.16518715026
 06/13  07:00:00,30.1628371622,2.16247158195,4.09342743907,0.0,3.71167865564,18.077,25.6205720938,0.0,21.0077,4.61287209384
 06/13  08:00:00,25.3503179555,2.16247158195,4.2684229594,0.0,3.71167865564,13.077,18.4692521594,0.0,15.0055,3.46375215938
 06/13  09:00:00,25.4592926372,2.16247158195,4.36788612381,0.0,3.71167865564,13.077,18.4672389053,0.0,15.0055,3.46173890535
 06/13  10:00:00,30.8108173633,2.16247158195,4.73188712212,0.0,3.71167865564,18.077,35.8992638242,0.0,33.0121,2.88716382419
 06/13  11:00:00,33.373304469,2.16247158195,6.18683653133,0.0,3.71167865564,18.077,43.403009302,0.0,40.51485,2.88815930199
 06/13  12:00:00,33.9498785301,2.16247158195,7.54060778856,0.0,3.71167865564,18.077,38.9003145996,0.0,36.0132,2.88711459959
 06/13  13:00:00,33.6218146222,2.16247158195,7.52420207533,0.0,3.71167865564,18.077,34.3976581928,0.0,31.51155,2.88610819276
 06/13  14:00:00,27.6264974224,2.16247158195,6.51258992891,0.0,3.71167865564,13.077,23.3193896438,0.0,21.0077,2.31168964382
 06/13  15:00:00,27.254609511,2.16247158195,6.13300238279,0.0,3.71167865564,13.077,21.8193557466,0.0,19.50715,2.31220574661
 06/13  16:00:00,27.1182602665,2.16247158195,6.00080245499,0.0,3.71167865564,13.077,24.2476040749,0.0,22.50825,1.73935407487
 06/13  17:00:00,33.1727601089,2.16247158195,7.05797743024,0.0,3.71167865564,18.077,28.3965206246,0.0,25.50935,2.88717062463
 06/13  18:00:00,32.7651716875,2.16247158195,6.65609220109,0.0,3.71167865564,18.077,29.5471891681,0.0,25.50935,4.03783916806
 06/13  19:00:00,31.5522873648,2.16247158195,5.46045368972,0.0,3.71167865564,18.077,29.548443953,0.0,25.50935,4.039093953
 06/13  20:00:00,26.8800826328,2.16247158195,3.91398748468,0.0,3.71167865564,13.077,26.5445121082,0.0,22.50825,4.03626210823
 06/13  21:00:00,26.4030193247,2.16247158195,2.92480418893,0.0,3.71167865564,13.077,24.4711412589,0.0,21.0077,3.46344125891
 06/13  22:00:00,25.5265017145,2.16247158195,2.05863214218,0.0,3.71167865564,13.077,21.4679511802,0.0,18.0066,3.46135118015
 06/13  23:00:00,26.3058293828,2.16247158195,1.69797387184,0.0,3.71167865564,13.077,4.73979528623,0.0,3.0011,1.73869528623
 06/13  24:00:00,14.842235325,2.16247158195,0.630353337997,0.0,1.85583932782,5.577,4.73931534086,0.0,3.0011,1.73821534086
 06/14  01:00:00,9.92247651465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  02:00:00,9.94269621296,0.0,0.0,0.0,0.618613109274,5.0,3.59314889355,0.0,3.0011,0.59204889355
 06/14  03:00:00,9.95349022208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/14  04:00:00,10.1304459048,0.0,0.0,0.0,0.618613109274,5.0,3.59315483383,0.0,3.0011,0.592054833828
 06/14  05:00:00,13.7580706505,2.16247158195,0.254928523426,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/14  06:00:00,27.5008608882,2.16247158195,1.40829502661,0.0,3.71167865564,18.077,14.6701492895,0.0,13.50495,1.1651992895
 06/14  07:00:00,28.4348478013,2.16247158195,2.38714682942,0.0,3.71167865564,18.077,25.046421185,0.0,21.0077,4.03872118496
 06/14  08:00:00,23.3500321646,2.16247158195,2.29179754115,0.0,3.71167865564,13.077,19.0428904944,0.0,15.0055,4.0373904944
 06/14  09:00:00,23.3560521994,2.16247158195,2.2908751333,0.0,3.71167865564,13.077,18.467107989,0.0,15.0055,3.46160798904
 06/14  10:00:00,29.8183401394,2.16247158195,3.73968964285,0.0,3.71167865564,18.077,35.8993165427,0.0,33.0121,2.88721654268
 06/14  11:00:00,32.2299647472,2.16247158195,5.04732366688,0.0,3.71167865564,18.077,43.4029972098,0.0,40.51485,2.88814720983
 06/14  12:00:00,32.1512468463,2.16247158195,5.74716395724,0.0,3.71167865564,18.077,38.9004500523,0.0,36.0132,2.88725005228
 06/14  13:00:00,32.222080075,2.16247158195,6.12212904643,0.0,3.71167865564,18.077,34.3976816019,0.0,31.51155,2.8861316019
 06/14  14:00:00,26.5652923049,2.16247158195,5.4546689832,0.0,3.71167865564,13.077,23.3191799603,0.0,21.0077,2.31147996031
 06/14  15:00:00,26.4207601441,2.16247158195,5.30280848356,0.0,3.71167865564,13.077,21.2461515038,0.0,19.50715,1.73900150376
 06/14  16:00:00,26.4203955286,2.16247158195,5.30901747291,0.0,3.71167865564,13.077,24.8206277335,0.0,22.50825,2.31237773348
 06/14  17:00:00,32.4053253154,2.16247158195,6.30313543579,0.0,3.71167865564,18.077,28.3963758328,0.0,25.50935,2.88702583277
 06/14  18:00:00,32.2267179375,2.16247158195,6.12832464966,0.0,3.71167865564,18.077,29.5469749573,0.0,25.50935,4.03762495727
 06/14  19:00:00,31.336001237,2.16247158195,5.11395964977,0.0,3.71167865564,18.077,29.5485407082,0.0,25.50935,4.03919070817
 06/14  20:00:00,26.2698079517,2.16247158195,3.1920029543,0.0,3.71167865564,13.077,25.9709069682,0.0,22.50825,3.46265696819
 06/14  21:00:00,26.0898538019,2.16247158195,2.48416743081,0.0,3.71167865564,13.077,25.0451274212,0.0,21.0077,4.03742742117
 06/14  22:00:00,25.548559272,2.16247158195,2.08034717556,0.0,3.71167865564,13.077,21.4678177328,0.0,18.0066,3.46121773278
 06/14  23:00:00,26.3062175824,2.16247158195,1.6970235553,0.0,3.71167865564,13.077,4.73963928429,0.0,3.0011,1.73853928429
 06/14  24:00:00,14.9431231229,2.16247158195,0.725232749448,0.0,1.85583932782,5.577,4.73895884764,0.0,3.0011,1.73785884764
 06/15  01:00:00,9.93301780873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  02:00:00,9.94696714142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  03:00:00,9.95241167738,0.0,0.0,0.0,0.618613109274,5.0,3.59318793907,0.0,3.0011,0.592087939067
 06/15  04:00:00,10.1293360241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/15  05:00:00,13.5699228652,2.16247158195,0.071317255503,0.0,1.85583932782,5.577,5.09374381571,0.0,4.50165,0.592093815712
 06/15  06:00:00,27.7101100347,2.16247158195,1.61467945369,0.0,3.71167865564,18.077,14.6701188586,0.0,13.50495,1.16516885859
 06/15  07:00:00,29.3209562655,2.16247158195,3.26530953897,0.0,3.71167865564,18.077,25.0465541718,0.0,21.0077,4.03885417177
 06/15  08:00:00,25.0158407994,2.16247158195,3.93234134145,0.0,3.71167865564,13.077,19.0429817277,0.0,15.0055,4.03748172769
 06/15  09:00:00,26.0453809339,2.16247158195,4.94172777043,0.0,3.71167865564,13.077,17.8933821707,0.0,15.0055,2.88788217071
 06/15  10:00:00,32.5107222526,2.16247158195,6.39652690817,0.0,3.71167865564,18.077,35.8994925566,0.0,33.0121,2.88739255663
 06/15  11:00:00,35.8895747156,2.16247158195,8.65324950023,0.0,3.71167865564,18.077,43.975939761,0.0,40.51485,3.46108976099
 06/15  12:00:00,35.9480599302,2.16247158195,9.47796395499,0.0,3.71167865564,18.077,38.9004160208,0.0,36.0132,2.88721602083
 06/15  13:00:00,32.6416194701,2.16247158195,6.54517379948,0.0,3.71167865564,18.077,33.8243428676,0.0,31.51155,2.31279286762
 06/15  14:00:00,25.5907244705,2.16247158195,4.5139556096,0.0,3.71167865564,13.077,23.3199076798,0.0,21.0077,2.31220767978
 06/15  15:00:00,24.7284431195,2.16247158195,3.65930151779,0.0,3.71167865564,13.077,21.8190666274,0.0,19.50715,2.31191662743
 06/15  16:00:00,25.2519296513,2.16247158195,4.16997347192,0.0,3.71167865564,13.077,24.8201024899,0.0,22.50825,2.31185248994
 06/15  17:00:00,31.9537875392,2.16247158195,5.86144041407,0.0,3.71167865564,18.077,28.3962836671,0.0,25.50935,2.88693366713
 06/15  18:00:00,31.2928115894,2.16247158195,5.21541234591,0.0,3.71167865564,18.077,29.5461974605,0.0,25.50935,4.03684746053
 06/15  19:00:00,30.6148324708,2.16247158195,4.36320014173,0.0,3.71167865564,18.077,29.5476662881,0.0,25.50935,4.03831628809
 06/15  20:00:00,26.3232888287,2.16247158195,3.1961732577,0.0,3.71167865564,13.077,25.9707516563,0.0,22.50825,3.46250165627
 06/15  21:00:00,26.3369745406,2.16247158195,2.70265151066,0.0,3.71167865564,13.077,25.0441658139,0.0,21.0077,4.03646581393
 06/15  22:00:00,25.7153087846,2.16247158195,2.23929169614,0.0,3.71167865564,13.077,20.894035925,0.0,18.0066,2.88743592499
 06/15  23:00:00,26.353447227,2.16247158195,1.74257646097,0.0,3.71167865564,13.077,4.73916991771,0.0,3.0011,1.73806991771
 06/15  24:00:00,14.7580917462,2.16247158195,0.548888440404,0.0,1.85583932782,5.577,4.73916154357,0.0,3.0011,1.73806154357
 06/16  01:00:00,9.92409954273,0.0,0.0,0.0,0.618613109274,5.0,3.59315204765,0.0,3.0011,0.592052047646
 06/16  02:00:00,9.94688176161,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  03:00:00,9.9570988226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/16  04:00:00,10.7820343837,0.0,0.0,0.0,0.618613109274,5.0,3.5931579829,0.0,3.0011,0.592057982898
 06/16  05:00:00,14.6480934365,2.16247158195,0.487330858606,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/16  06:00:00,28.1336630969,2.16247158195,1.71789280471,0.0,3.71167865564,18.077,14.670144673,0.0,13.50495,1.16519467305
 06/16  07:00:00,28.7232608138,2.16247158195,2.67137936086,0.0,3.71167865564,18.077,25.6204948965,0.0,21.0077,4.61279489655
 06/16  08:00:00,24.309900007,2.16247158195,3.2350643486,0.0,3.71167865564,13.077,18.4692206792,0.0,15.0055,3.46372067922
 06/16  09:00:00,25.6219247106,2.16247158195,4.52129036269,0.0,3.71167865564,13.077,18.4672746429,0.0,15.0055,3.46177464293
 06/16  10:00:00,32.219628012,2.16247158195,6.10599687748,0.0,3.71167865564,18.077,35.8985277766,0.0,33.0121,2.88642777659
 06/16  11:00:00,34.9181696391,2.16247158195,7.69408476999,0.0,3.71167865564,18.077,43.4023280539,0.0,40.51485,2.88747805389
 06/16  12:00:00,35.4479510773,2.16247158195,8.98176073148,0.0,3.71167865564,18.077,38.900434302,0.0,36.0132,2.88723430197
 06/16  13:00:00,35.3210985816,2.16247158195,9.17931697312,0.0,3.71167865564,18.077,34.3977497171,0.0,31.51155,2.88619971709
 06/16  14:00:00,28.9807029038,2.16247158195,7.83607826089,0.0,3.71167865564,13.077,23.3195064083,0.0,21.0077,2.31180640831
 06/16  15:00:00,28.7080410828,2.16247158195,7.55858257942,0.0,3.71167865564,13.077,21.2465383625,0.0,19.50715,1.73938836251
 06/16  16:00:00,28.8533451581,2.16247158195,7.70093286867,0.0,3.71167865564,13.077,24.8204975979,0.0,22.50825,2.31224759792
 06/16  17:00:00,34.1195138858,2.16247158195,7.9775220796,0.0,3.71167865564,18.077,28.3964372124,0.0,25.50935,2.88708721238
 06/16  18:00:00,33.6131297651,2.16247158195,7.48199238638,0.0,3.71167865564,18.077,29.5471665139,0.0,25.50935,4.03781651393
 06/16  19:00:00,33.4629401256,2.16247158195,7.34307289371,0.0,3.71167865564,18.077,29.5479713615,0.0,25.50935,4.03862136149
 06/16  20:00:00,28.7444444011,2.16247158195,5.79376289111,0.0,3.71167865564,13.077,25.9707580886,0.0,22.50825,3.46250808863
 06/16  21:00:00,28.3704958532,2.16247158195,4.85892464476,0.0,3.71167865564,13.077,25.0449470856,0.0,21.0077,4.0372470856
 06/16  22:00:00,27.472235772,2.16247158195,3.96706530404,0.0,3.71167865564,13.077,20.8940866151,0.0,18.0066,2.88748661512
 06/16  23:00:00,27.4116632579,2.16247158195,2.76181671598,0.0,3.71167865564,13.077,5.31209466863,0.0,3.0011,2.31099466863
 06/16  24:00:00,15.67208846,2.16247158195,1.41506521774,0.0,1.85583932782,5.577,4.16630464354,0.0,3.0011,1.16520464354
 06/17  01:00:00,9.9541056825,0.0,0.0,0.0,0.618613109274,5.0,3.5931955657,0.0,3.0011,0.5920955657
 06/17  02:00:00,9.97164401139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  03:00:00,9.97834399789,0.0,0.0,0.0,0.618613109274,5.0,3.59314972421,0.0,3.0011,0.592049724209
 06/17  04:00:00,10.1589659896,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/17  05:00:00,14.4496158279,2.16247158195,0.917398254429,0.0,1.85583932782,5.577,5.09370566157,0.0,4.50165,0.592055661568
 06/17  06:00:00,28.1027143236,2.16247158195,1.98092785048,0.0,3.71167865564,18.077,14.6699412766,0.0,13.50495,1.16499127656
 06/17  07:00:00,29.1106062534,2.16247158195,3.04603028623,0.0,3.71167865564,18.077,22.1728809486,0.0,21.0077,1.1651809486
 06/17  08:00:00,24.9478893718,2.16247158195,3.85787118698,0.0,3.71167865564,13.077,16.1706705397,0.0,15.0055,1.16517053965
 06/17  09:00:00,25.9836799907,2.16247158195,4.8781203765,0.0,3.71167865564,13.077,18.4680547213,0.0,15.0055,3.46255472131
 06/17  10:00:00,32.3604949615,2.16247158195,6.24737779387,0.0,3.71167865564,18.077,36.4737761241,0.0,33.0121,3.46167612412
 06/17  11:00:00,34.4515716041,2.16247158195,7.23424712152,0.0,3.71167865564,18.077,43.9775898946,0.0,40.51485,3.46273989463
 06/17  12:00:00,33.1845058815,2.16247158195,6.73551904031,0.0,3.71167865564,18.077,39.4749549359,0.0,36.0132,3.46175493586
 06/17  13:00:00,32.076568981,2.16247158195,5.96685086229,0.0,3.71167865564,18.077,34.3992391486,0.0,31.51155,2.88768914855
 06/17  14:00:00,25.3732424604,2.16247158195,4.28266743726,0.0,3.71167865564,13.077,23.8942769533,0.0,21.0077,2.88657695335
 06/17  15:00:00,24.3064480752,2.16247158195,3.22947212284,0.0,3.71167865564,13.077,22.3942074198,0.0,19.50715,2.88705741976
 06/17  16:00:00,24.116829817,2.16247158195,3.03877653403,0.0,3.71167865564,13.077,24.8212806372,0.0,22.50825,2.31303063719
 06/17  17:00:00,29.6703682236,2.16247158195,3.58965651928,0.0,3.71167865564,18.077,28.3964711836,0.0,25.50935,2.88712118365
 06/17  18:00:00,29.4768342,2.16247158195,3.43064243098,0.0,3.71167865564,18.077,29.5469217613,0.0,25.50935,4.03757176126
 06/17  19:00:00,29.12325979,2.16247158195,2.95276608971,0.0,3.71167865564,18.077,29.5468750479,0.0,25.50935,4.03752504794
 06/17  20:00:00,24.8737470354,2.16247158195,1.83307606268,0.0,3.71167865564,13.077,25.9708892454,0.0,22.50825,3.4626392454
 06/17  21:00:00,24.9546528311,2.16247158195,1.39589848676,0.0,3.71167865564,13.077,24.4709846164,0.0,21.0077,3.46328461636
 06/17  22:00:00,24.3482461644,2.16247158195,0.937054903478,0.0,3.71167865564,13.077,20.8934610313,0.0,18.0066,2.88686103135
