Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  23:00:00,24.7275269898,2.16247158195,0.200976847913,0.0,3.71167865564,13.077,5.31323997979,0.0,3.0011,2.31213997979
 06/17  24:00:00,14.1044810229,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76116290688,0.021985026341,3.0011,1.73807788054
 06/18  01:00:00,9.83979986579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.85754663399,0.0,0.0,0.0,0.618613109274,5.0,3.59315696193,0.0,3.0011,0.592056961934
 06/18  03:00:00,9.86329366954,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.0394230176,0.0,0.0,0.0,0.618613109274,5.0,3.59316288813,0.0,3.0011,0.59206288813
 06/18  05:00:00,13.3779917903,2.16247158195,0.0,0.0,1.85583932782,5.577,4.62523464265,0.103584642652,4.50165,0.02
 06/18  06:00:00,26.0401327169,2.16247158195,0.0556031442253,0.0,3.71167865564,18.077,14.6701042251,0.0,13.50495,1.16515422511
 06/18  07:00:00,26.6388618886,2.16247158195,0.666942585124,0.0,3.71167865564,18.077,22.1728443192,0.0,21.0077,1.16514431923
 06/18  08:00:00,21.519734377,2.16247158195,0.551952486921,0.0,3.71167865564,13.077,16.7432722767,0.0,15.0055,1.73777227674
 06/18  09:00:00,21.5797985444,2.16247158195,0.610146121691,0.0,3.71167865564,13.077,16.1706607655,0.0,15.0055,1.16516076551
 06/18  10:00:00,26.8585026722,2.16247158195,0.884745022344,0.0,3.71167865564,18.077,36.4748992522,0.0,33.0121,3.46279925218
 06/18  11:00:00,28.3910804156,2.16247158195,1.30153559669,0.0,3.71167865564,18.077,43.9774469828,0.0,40.51485,3.46259698279
 06/18  12:00:00,27.764565363,2.16247158195,1.4778940728,0.0,3.71167865564,18.077,38.9002184732,0.0,36.0132,2.88701847317
 06/18  13:00:00,27.7241075725,2.16247158195,1.69246028079,0.0,3.71167865564,18.077,34.3985648293,0.0,31.51155,2.88701482934
 06/18  14:00:00,22.4821251313,2.16247158195,1.44278223464,0.0,3.71167865564,13.077,22.746509686,0.0,21.0077,1.73880968596
 06/18  15:00:00,22.5715382511,2.16247158195,1.5288832287,0.0,3.71167865564,13.077,21.8194944495,0.0,19.50715,2.31234444951
 06/18  16:00:00,22.5734654593,2.16247158195,1.61413494896,0.0,3.71167865564,13.077,24.8205479605,0.0,22.50825,2.31229796051
 06/18  17:00:00,27.9955348537,2.16247158195,2.03428179877,0.0,3.71167865564,18.077,28.3964855571,0.0,25.50935,2.88713555709
 06/18  18:00:00,28.3594749915,2.16247158195,2.39315270421,0.0,3.71167865564,18.077,28.9719665958,0.0,25.50935,3.46261659577
 06/18  19:00:00,28.0055958787,2.16247158195,1.86584571874,0.0,3.71167865564,18.077,28.9719071424,0.0,25.50935,3.46255714236
 06/18  20:00:00,23.9521662794,2.16247158195,0.972576021873,0.0,3.71167865564,13.077,25.3953547227,0.0,22.50825,2.88710472273
 06/18  21:00:00,23.9485892677,2.16247158195,0.462655247473,0.0,3.71167865564,13.077,24.4699396919,0.0,21.0077,3.46223969191
 06/18  22:00:00,23.4902807232,2.16247158195,0.140259612273,0.0,3.71167865564,13.077,20.8933875785,0.0,18.0066,2.88678757852
 06/18  23:00:00,24.4878277307,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73933539998,0.0,3.0011,1.73823539998
 06/18  24:00:00,14.068653048,2.16247158195,0.0,0.0,1.85583932782,5.577,4.7616310837,0.0219001723996,3.0011,1.7386309113
 06/19  01:00:00,9.80524278389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.81906805687,0.0,0.0,0.0,0.618613109274,5.0,3.59317166415,0.0,3.0011,0.592071664154
 06/19  03:00:00,9.8240641509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,9.99060761249,0.0,0.0,0.0,0.618613109274,5.0,3.59317756332,0.0,3.0011,0.592077563317
 06/19  05:00:00,13.3162324599,2.16247158195,0.0,0.0,1.85583932782,5.577,6.21085505039,1.68920505039,4.50165,0.02
 06/19  06:00:00,25.9391572369,2.16247158195,0.0135569864175,0.0,3.71167865564,18.077,14.6701290434,0.0,13.50495,1.16517904342
 06/19  07:00:00,26.5131622794,2.16247158195,0.554913303466,0.0,3.71167865564,18.077,25.6207592248,0.0,21.0077,4.61305922484
 06/19  08:00:00,22.27103357,2.16247158195,1.25627016568,0.0,3.71167865564,13.077,18.4693287731,0.0,15.0055,3.46382877312
 06/19  09:00:00,22.7282521651,2.16247158195,1.66994909451,0.0,3.71167865564,13.077,18.4671082607,0.0,15.0055,3.46160826065
 06/19  10:00:00,28.6152048946,2.16247158195,2.53991033605,0.0,3.71167865564,18.077,35.8992875025,0.0,33.0121,2.88718750248
 06/19  11:00:00,31.0646540827,2.16247158195,3.87708519414,0.0,3.71167865564,18.077,43.4025236441,0.0,40.51485,2.88767364408
 06/19  12:00:00,31.7109725949,2.16247158195,5.29337185296,0.0,3.71167865564,18.077,38.9002926724,0.0,36.0132,2.88709267241
 06/19  13:00:00,31.6988892445,2.16247158195,5.57604679783,0.0,3.71167865564,18.077,33.8245555935,0.0,31.51155,2.3130055935
 06/19  14:00:00,25.673573969,2.16247158195,4.55394190474,0.0,3.71167865564,13.077,23.3198941493,0.0,21.0077,2.31219414929
 06/19  15:00:00,25.4771216077,2.16247158195,4.35525451202,0.0,3.71167865564,13.077,21.8192776766,0.0,19.50715,2.31212767659
 06/19  16:00:00,25.8838311765,2.16247158195,4.78915514298,0.0,3.71167865564,13.077,24.8206828484,0.0,22.50825,2.31243284843
 06/19  17:00:00,32.1204805072,2.16247158195,6.05609681665,0.0,3.71167865564,18.077,28.3964258245,0.0,25.50935,2.88707582452
 06/19  18:00:00,32.0387634295,2.16247158195,5.98112263761,0.0,3.71167865564,18.077,28.9728675394,0.0,25.50935,3.4635175394
 06/19  19:00:00,31.9429625721,2.16247158195,5.69393506616,0.0,3.71167865564,18.077,29.5480084468,0.0,25.50935,4.03865844681
 06/19  20:00:00,27.2955922017,2.16247158195,4.18428470214,0.0,3.71167865564,13.077,25.9708246891,0.0,22.50825,3.46257468907
 06/19  21:00:00,26.7933018761,2.16247158195,3.16985227869,0.0,3.71167865564,13.077,25.0449619654,0.0,21.0077,4.03726196539
 06/19  22:00:00,25.7384435784,2.16247158195,2.26625506461,0.0,3.71167865564,13.077,20.8942292853,0.0,18.0066,2.8876292853
 06/19  23:00:00,26.1871331693,2.16247158195,1.57497530339,0.0,3.71167865564,13.077,5.31242507771,0.0,3.0011,2.31132507771
 06/19  24:00:00,15.0893392336,2.16247158195,0.865676825177,0.0,1.85583932782,5.577,4.16645012991,0.0,3.0011,1.16535012991
 06/20  01:00:00,9.9202427385,0.0,0.0,0.0,0.618613109274,5.0,3.59318972701,0.0,3.0011,0.592089727005
 06/20  02:00:00,9.93272902497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  03:00:00,9.94174492237,0.0,0.0,0.0,0.618613109274,5.0,3.59316980567,0.0,3.0011,0.592069805666
 06/20  04:00:00,10.7676385198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  05:00:00,14.325975614,2.16247158195,0.195144818373,0.0,1.85583932782,5.577,5.09372571108,0.0,4.50165,0.592075711081
 06/20  06:00:00,27.5858165939,2.16247158195,1.20485096467,0.0,3.71167865564,18.077,14.6700731225,0.0,13.50495,1.16512312246
 06/20  07:00:00,28.0362112252,2.16247158195,1.99455349825,0.0,3.71167865564,18.077,25.045747508,0.0,21.0077,4.038047508
 06/20  08:00:00,23.1046839657,2.16247158195,2.05492345153,0.0,3.71167865564,13.077,19.0426843189,0.0,15.0055,4.03718431889
 06/20  09:00:00,23.4642102005,2.16247158195,2.39656939703,0.0,3.71167865564,13.077,17.8932215405,0.0,15.0055,2.88772154052
 06/20  10:00:00,29.8696941352,2.16247158195,3.78751402155,0.0,3.71167865564,18.077,35.8989704577,0.0,33.0121,2.88687045769
 06/20  11:00:00,32.9633925175,2.16247158195,5.74964121785,0.0,3.71167865564,18.077,43.4027712225,0.0,40.51485,2.88792122248
 06/20  12:00:00,33.1962839821,2.16247158195,6.76200782609,0.0,3.71167865564,18.077,38.8998823636,0.0,36.0132,2.88668236361
 06/20  13:00:00,33.1462251464,2.16247158195,7.02406917449,0.0,3.71167865564,18.077,34.3978900391,0.0,31.51155,2.88634003913
 06/20  14:00:00,27.1767208873,2.16247158195,6.04239930422,0.0,3.71167865564,13.077,22.7467774984,0.0,21.0077,1.73907749838
 06/20  15:00:00,26.697596164,2.16247158195,5.56759813106,0.0,3.71167865564,13.077,21.8194121966,0.0,19.50715,2.31226219659
 06/20  16:00:00,26.5759680073,2.16247158195,5.44443301891,0.0,3.71167865564,13.077,24.8204191857,0.0,22.50825,2.31216918574
 06/20  17:00:00,32.2634375437,2.16247158195,6.14753496882,0.0,3.71167865564,18.077,28.3966506429,0.0,25.50935,2.88730064286
 06/20  18:00:00,31.9652312723,2.16247158195,5.90211654713,0.0,3.71167865564,18.077,28.9728412624,0.0,25.50935,3.46349126244
 06/20  19:00:00,31.2175961101,2.16247158195,5.18771089739,0.0,3.71167865564,18.077,30.1219372782,0.0,25.50935,4.61258727823
 06/20  20:00:00,26.6967139867,2.16247158195,3.7814009812,0.0,3.71167865564,13.077,25.9703035233,0.0,22.50825,3.4620535233
 06/20  21:00:00,25.8543154667,2.16247158195,2.38460193023,0.0,3.71167865564,13.077,24.4710647992,0.0,21.0077,3.46336479925
 06/20  22:00:00,24.9875349938,2.16247158195,1.54308810084,0.0,3.71167865564,13.077,21.4678086454,0.0,18.0066,3.46120864538
 06/20  23:00:00,25.4116931976,2.16247158195,0.843933806416,0.0,3.71167865564,13.077,4.7395407645,0.0,3.0011,1.7384407645
 06/20  24:00:00,14.1592487406,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73915520611,0.0,3.0011,1.73805520611
 06/21  01:00:00,9.89731353494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  02:00:00,9.91107788134,0.0,0.0,0.0,0.618613109274,5.0,3.59315087178,0.0,3.0011,0.592050871783
 06/21  03:00:00,9.91108853625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  04:00:00,10.081138068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,13.4133860368,2.16247158195,0.0,0.0,1.85583932782,5.577,5.24019820391,0.146456917395,4.50165,0.592091286512
 06/21  06:00:00,26.1729532772,2.16247158195,0.170107621038,0.0,3.71167865564,18.077,14.6701153153,0.0,13.50495,1.16516531529
 06/21  07:00:00,26.9161569733,2.16247158195,0.934868534939,0.0,3.71167865564,18.077,25.0462753467,0.0,21.0077,4.03857534666
 06/21  08:00:00,22.1379736719,2.16247158195,1.1336908268,0.0,3.71167865564,13.077,19.0431501429,0.0,15.0055,4.03765014288
 06/21  09:00:00,22.1773263357,2.16247158195,1.15606810663,0.0,3.71167865564,13.077,17.8935219354,0.0,15.0055,2.88802193543
 06/21  10:00:00,27.5096408163,2.16247158195,1.47755259332,0.0,3.71167865564,18.077,35.8990892356,0.0,33.0121,2.88698923558
 06/21  11:00:00,29.6317573846,2.16247158195,2.4912407201,0.0,3.71167865564,18.077,43.4028558512,0.0,40.51485,2.88800585117
 06/21  12:00:00,29.6196774264,2.16247158195,3.27008385927,0.0,3.71167865564,18.077,38.9000446959,0.0,36.0132,2.88684469587
 06/21  13:00:00,29.4764995908,2.16247158195,3.40798752698,0.0,3.71167865564,18.077,34.3971423255,0.0,31.51155,2.88559232552
 06/21  14:00:00,23.701206441,2.16247158195,2.63037105605,0.0,3.71167865564,13.077,22.7459000328,0.0,21.0077,1.73820003283
 06/21  15:00:00,23.6009926248,2.16247158195,2.52535767099,0.0,3.71167865564,13.077,21.8195231429,0.0,19.50715,2.3123731429
 06/21  16:00:00,23.5652622858,2.16247158195,2.54485671736,0.0,3.71167865564,13.077,24.8205170838,0.0,22.50825,2.31226708384
 06/21  17:00:00,29.0850475901,2.16247158195,3.09189828354,0.0,3.71167865564,18.077,28.3964635359,0.0,25.50935,2.88711353593
 06/21  18:00:00,29.0353204197,2.16247158195,3.04595612479,0.0,3.71167865564,18.077,29.5467025447,0.0,25.50935,4.03735254466
 06/21  19:00:00,28.4189510261,2.16247158195,2.26628066201,0.0,3.71167865564,18.077,29.5480331779,0.0,25.50935,4.03868317787
 06/21  20:00:00,24.1976305746,2.16247158195,1.19974878487,0.0,3.71167865564,13.077,25.9705860754,0.0,22.50825,3.46233607544
 06/21  21:00:00,24.3334883432,2.16247158195,0.818194565792,0.0,3.71167865564,13.077,24.4710942177,0.0,21.0077,3.46339421774
 06/21  22:00:00,23.8144530505,2.16247158195,0.436001217316,0.0,3.71167865564,13.077,21.4673464616,0.0,18.0066,3.46074646158
 06/21  23:00:00,24.5365239383,2.16247158195,0.026229542681,0.0,3.71167865564,13.077,4.73983862741,0.0,3.0011,1.73873862741
 06/21  24:00:00,14.0793154827,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76396566721,0.0248204911502,3.0011,1.73804517606
 06/22  01:00:00,9.81696029674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  02:00:00,9.84155022942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.84390255258,0.0,0.0,0.0,0.618613109274,5.0,3.59317422517,0.0,3.0011,0.592074225173
 06/22  04:00:00,10.0029691471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  05:00:00,13.3322795098,2.16247158195,0.0,0.0,1.85583932782,5.577,6.20061529044,1.10688517068,4.50165,0.592080119766
 06/22  06:00:00,25.9429845696,2.16247158195,0.00836466071206,0.0,3.71167865564,18.077,14.6700541028,0.0,13.50495,1.16510410281
 06/22  07:00:00,26.4145852875,2.16247158195,0.456737187757,0.0,3.71167865564,18.077,25.0464208904,0.0,21.0077,4.03872089037
 06/22  08:00:00,22.1184875582,2.16247158195,1.10962779432,0.0,3.71167865564,13.077,19.043137039,0.0,15.0055,4.03763703899
 06/22  09:00:00,22.5260269812,2.16247158195,1.48212075032,0.0,3.71167865564,13.077,17.8935200475,0.0,15.0055,2.88802004751
 06/22  10:00:00,28.4606191588,2.16247158195,2.39655116339,0.0,3.71167865564,18.077,35.8993162546,0.0,33.0121,2.88721625464
 06/22  11:00:00,31.254352326,2.16247158195,4.07093547955,0.0,3.71167865564,18.077,43.4027303687,0.0,40.51485,2.88788036868
 06/22  12:00:00,31.9145547913,2.16247158195,5.49469626703,0.0,3.71167865564,18.077,38.9002520654,0.0,36.0132,2.88705206535
 06/22  13:00:00,31.7767744962,2.16247158195,5.6650309598,0.0,3.71167865564,18.077,34.3975150844,0.0,31.51155,2.88596508439
 06/22  14:00:00,25.519135801,2.16247158195,4.40440092762,0.0,3.71167865564,13.077,22.7469868618,0.0,21.0077,1.73928686181
 06/22  15:00:00,25.0882885684,2.16247158195,3.97739636758,0.0,3.71167865564,13.077,21.8191686311,0.0,19.50715,2.31201863112
 06/22  16:00:00,24.8220560145,2.16247158195,3.75956278881,0.0,3.71167865564,13.077,24.8203695209,0.0,22.50825,2.31211952092
 06/22  17:00:00,30.3585914731,2.16247158195,4.33405934352,0.0,3.71167865564,18.077,28.3964090788,0.0,25.50935,2.88705907876
 06/22  18:00:00,30.3674025502,2.16247158195,4.34800594859,0.0,3.71167865564,18.077,28.9727475908,0.0,25.50935,3.46339759076
 06/22  19:00:00,29.8284907992,2.16247158195,3.63566080014,0.0,3.71167865564,18.077,29.5480002775,0.0,25.50935,4.03865027754
 06/22  20:00:00,25.3026712652,2.16247158195,2.2461477955,0.0,3.71167865564,13.077,25.9706182378,0.0,22.50825,3.4623682378
 06/22  21:00:00,25.4613219831,2.16247158195,1.87002144108,0.0,3.71167865564,13.077,25.044878572,0.0,21.0077,4.03717857204
 06/22  22:00:00,25.0047528712,2.16247158195,1.55418484724,0.0,3.71167865564,13.077,20.8938911112,0.0,18.0066,2.88729111119
 06/22  23:00:00,25.9388908771,2.16247158195,1.33945168773,0.0,3.71167865564,13.077,5.31211224056,0.0,3.0011,2.31101224056
 06/22  24:00:00,14.7905605133,2.16247158195,0.585569735437,0.0,1.85583932782,5.577,4.16627668776,0.0,3.0011,1.16517668776
 06/23  01:00:00,9.90766309977,0.0,0.0,0.0,0.618613109274,5.0,3.59318256784,0.0,3.0011,0.592082567844
 06/23  02:00:00,9.92376168994,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.92745205309,0.0,0.0,0.0,0.618613109274,5.0,3.59318845457,0.0,3.0011,0.592088454567
 06/23  04:00:00,10.741587088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,14.1001737534,2.16247158195,0.0,0.0,1.85583932782,5.577,4.56665355024,0.0450035502425,4.50165,0.02
 06/23  06:00:00,27.1438466033,2.16247158195,0.795076702154,0.0,3.71167865564,18.077,15.2426142814,0.0,13.50495,1.73766428143
 06/23  07:00:00,27.5968998918,2.16247158195,1.5707706844,0.0,3.71167865564,18.077,25.0463176041,0.0,21.0077,4.03861760409
 06/23  08:00:00,22.9342909227,2.16247158195,1.87899090811,0.0,3.71167865564,13.077,18.4688456328,0.0,15.0055,3.46334563284
 06/23  09:00:00,23.7769781335,2.16247158195,2.6914433474,0.0,3.71167865564,13.077,18.467029191,0.0,15.0055,3.46152919096
 06/23  10:00:00,31.6336107489,2.16247158195,5.5073450872,0.0,3.71167865564,18.077,35.6963225784,0.0,33.0121,2.68422257843
 06/23  11:00:00,34.1886424021,2.16247158195,6.96103792049,0.0,3.71167865564,18.077,43.6046795317,0.0,40.51485,3.08982953171
 06/23  12:00:00,33.802180166,2.16247158195,7.34649279542,0.0,3.71167865564,18.077,38.8995665601,0.0,36.0132,2.88636656012
 06/23  13:00:00,33.9472174035,2.16247158195,7.81770585342,0.0,3.71167865564,18.077,33.8241649772,0.0,31.51155,2.31261497724
 06/23  14:00:00,28.7502481327,2.16247158195,7.60071549869,0.0,3.71167865564,13.077,23.319774485,0.0,21.0077,2.31207448503
 06/23  15:00:00,29.4198669529,2.16247158195,8.25191851022,0.0,3.71167865564,13.077,21.8191943416,0.0,19.50715,2.31204434161
 06/23  16:00:00,29.9190293478,2.16247158195,8.74068442923,0.0,3.71167865564,13.077,24.2472485067,0.0,22.50825,1.73899850672
 06/23  17:00:00,35.9974523791,2.16247158195,9.82791847578,0.0,3.71167865564,18.077,28.3964155409,0.0,25.50935,2.88706554086
 06/23  18:00:00,33.9398230975,2.16247158195,7.86451878701,0.0,3.71167865564,18.077,29.5465592399,0.0,25.50935,4.03720923985
 06/23  19:00:00,32.2087032861,2.16247158195,6.16744070819,0.0,3.71167865564,18.077,29.5478207818,0.0,25.50935,4.03847078181
 06/23  20:00:00,27.8796678678,2.16247158195,4.94898849458,0.0,3.71167865564,13.077,25.9705904083,0.0,22.50825,3.46234040829
 06/23  21:00:00,28.0518330336,2.16247158195,4.54540587118,0.0,3.71167865564,13.077,24.4707277065,0.0,21.0077,3.46302770653
 06/23  22:00:00,27.2127156972,2.16247158195,3.71050652074,0.0,3.71167865564,13.077,21.4679563228,0.0,18.0066,3.4613563228
 06/23  23:00:00,27.3110104481,2.16247158195,2.66040768623,0.0,3.71167865564,13.077,4.73947683646,0.0,3.0011,1.73837683646
 06/23  24:00:00,15.8515892457,2.16247158195,1.58677752241,0.0,1.85583932782,5.577,4.73909717517,0.0,3.0011,1.73799717517
 06/24  01:00:00,9.96516653595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  02:00:00,9.97670260715,0.0,0.0,0.0,0.618613109274,5.0,3.59318469482,0.0,3.0011,0.592084694825
 06/24  03:00:00,9.97823850684,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.1532382139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  05:00:00,14.2607284359,2.16247158195,0.736353386576,0.0,1.85583932782,5.577,5.09374057817,0.0,4.50165,0.592090578173
 06/24  06:00:00,27.71167373,2.16247158195,1.60236746478,0.0,3.71167865564,18.077,14.6700454278,0.0,13.50495,1.16509542782
 06/24  07:00:00,28.4644801301,2.16247158195,2.4083819176,0.0,3.71167865564,18.077,22.1728752716,0.0,21.0077,1.16517527155
 06/24  08:00:00,23.8166436101,2.16247158195,2.74025083963,0.0,3.71167865564,13.077,16.1706725944,0.0,15.0055,1.1651725944
 06/24  09:00:00,25.0624316036,2.16247158195,3.96370710821,0.0,3.71167865564,13.077,18.4678503801,0.0,15.0055,3.46235038008
 06/24  10:00:00,32.4236538007,2.16247158195,6.29774097669,0.0,3.71167865564,18.077,36.4735923113,0.0,33.0121,3.46149231128
 06/24  11:00:00,35.856122739,2.16247158195,8.61070726538,0.0,3.71167865564,18.077,43.9768766083,0.0,40.51485,3.46202660834
 06/24  12:00:00,36.9178861786,2.16247158195,10.414770666,0.0,3.71167865564,18.077,39.4753411635,0.0,36.0132,3.46214116347
 06/24  13:00:00,37.1687071443,2.16247158195,10.9967538846,0.0,3.71167865564,18.077,34.3986935791,0.0,31.51155,2.88714357913
 06/24  14:00:00,31.513397324,2.16247158195,10.330388761,0.0,3.71167865564,13.077,23.8941111261,0.0,21.0077,2.88641112611
 06/24  15:00:00,30.8068941823,2.16247158195,9.62287838453,0.0,3.71167865564,13.077,22.3938033035,0.0,19.50715,2.88665330351
 06/24  16:00:00,29.6414582628,2.16247158195,8.46101777369,0.0,3.71167865564,13.077,24.8206135023,0.0,22.50825,2.31236350226
 06/24  17:00:00,34.8497158375,2.16247158195,8.69234773052,0.0,3.71167865564,18.077,28.3960266292,0.0,25.50935,2.88667662918
 06/24  18:00:00,34.3770476466,2.16247158195,8.24651344929,0.0,3.71167865564,18.077,28.9729776316,0.0,25.50935,3.46362763162
 06/24  19:00:00,33.6901769651,2.16247158195,7.39768490331,0.0,3.71167865564,18.077,29.5465870792,0.0,25.50935,4.03723707916
 06/24  20:00:00,29.1160953208,2.16247158195,5.98072335314,0.0,3.71167865564,13.077,25.9706810564,0.0,22.50825,3.46243105639
 06/24  21:00:00,28.5730508778,2.16247158195,4.92386728032,0.0,3.71167865564,13.077,24.4705442703,0.0,21.0077,3.46284427031
 06/24  22:00:00,27.0245436464,2.16247158195,3.52434017477,0.0,3.71167865564,13.077,20.8931218885,0.0,18.0066,2.88652188854
 06/24  23:00:00,26.8691513068,2.16247158195,2.23635708128,0.0,3.71167865564,13.077,5.31306497462,0.0,3.0011,2.31196497462
 06/24  24:00:00,15.3049264426,2.16247158195,1.06774056727,0.0,1.85583932782,5.577,4.73912927281,0.0,3.0011,1.73802927281
 06/25  01:00:00,9.94483252824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  02:00:00,9.96659779769,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  03:00:00,9.97346504752,0.0,0.0,0.0,0.618613109274,5.0,3.59319603021,0.0,3.0011,0.592096030207
 06/25  04:00:00,10.1526047887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  05:00:00,13.7482756472,2.16247158195,0.267767968038,0.0,1.85583932782,5.577,5.09373469819,0.0,4.50165,0.59208469819
 06/25  06:00:00,26.8167982071,2.16247158195,0.768585393243,0.0,3.71167865564,18.077,14.670081684,0.0,13.50495,1.16513168396
 06/25  07:00:00,27.3033203985,2.16247158195,1.29660470892,0.0,3.71167865564,18.077,22.1728667964,0.0,21.0077,1.16516679642
 06/25  08:00:00,22.4598338771,2.16247158195,1.43246228121,0.0,3.71167865564,13.077,16.1706764391,0.0,15.0055,1.16517643911
 06/25  09:00:00,22.6321630806,2.16247158195,1.58327370319,0.0,3.71167865564,13.077,16.170673506,0.0,15.0055,1.16517350599
 06/25  10:00:00,28.0295286616,2.16247158195,1.98336577281,0.0,3.71167865564,18.077,36.4745479793,0.0,33.0121,3.46244797932
 06/25  11:00:00,29.7637590883,2.16247158195,2.63081558308,0.0,3.71167865564,18.077,43.9769965564,0.0,40.51485,3.46214655637
 06/25  12:00:00,29.2248197475,2.16247158195,2.88573722415,0.0,3.71167865564,18.077,38.8999527373,0.0,36.0132,2.88675273726
 06/25  13:00:00,28.6248745502,2.16247158195,2.57436327497,0.0,3.71167865564,18.077,34.3980297579,0.0,31.51155,2.88647975785
 06/25  14:00:00,22.7365695955,2.16247158195,1.68958779937,0.0,3.71167865564,13.077,23.3194488648,0.0,21.0077,2.31174886484
 06/25  15:00:00,22.8058250908,2.16247158195,1.75430095795,0.0,3.71167865564,13.077,21.2460383038,0.0,19.50715,1.73888830375
 06/25  16:00:00,22.7124513142,2.16247158195,1.72795501741,0.0,3.71167865564,13.077,24.8204281443,0.0,22.50825,2.31217814426
 06/25  17:00:00,28.2955030246,2.16247158195,2.32649845463,0.0,3.71167865564,18.077,28.3961000465,0.0,25.50935,2.88675004647
 06/25  18:00:00,28.5876466043,2.16247158195,2.62034644347,0.0,3.71167865564,18.077,28.9716625859,0.0,25.50935,3.46231258594
 06/25  19:00:00,28.4524124694,2.16247158195,2.30691105801,0.0,3.71167865564,18.077,28.9718166834,0.0,25.50935,3.46246668342
 06/25  20:00:00,24.288485091,2.16247158195,1.28413947704,0.0,3.71167865564,13.077,25.3953212483,0.0,22.50825,2.88707124832
 06/25  21:00:00,24.1511102801,2.16247158195,0.647658506171,0.0,3.71167865564,13.077,24.4697492346,0.0,21.0077,3.46204923458
 06/25  22:00:00,23.6559175537,2.16247158195,0.292027328983,0.0,3.71167865564,13.077,20.3200754647,0.0,18.0066,2.3134754647
 06/25  23:00:00,24.5125152117,2.16247158195,0.0156550379734,0.0,3.71167865564,13.077,4.73938970567,0.0,3.0011,1.73828970567
 06/25  24:00:00,14.0656101627,2.16247158195,0.0,0.0,1.85583932782,5.577,4.7633547041,0.0237429423186,3.0011,1.73851176179
 06/26  01:00:00,9.80716853235,0.0,0.0,0.0,0.618613109274,5.0,3.59319126457,0.0,3.0011,0.592091264568
 06/26  02:00:00,9.83389547676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  03:00:00,9.83536798449,0.0,0.0,0.0,0.618613109274,5.0,3.59317133333,0.0,3.0011,0.592071333333
 06/26  04:00:00,9.98937006889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  05:00:00,13.307051213,2.16247158195,0.0,0.0,1.85583932782,5.577,7.46895198236,2.37522472972,4.50165,0.592077252639
 06/26  06:00:00,25.9090841495,2.16247158195,0.0,0.0,3.71167865564,18.077,14.670059476,0.0,13.50495,1.16510947603
 06/26  07:00:00,26.361151869,2.16247158195,0.410489646184,0.0,3.71167865564,18.077,25.0463098554,0.0,21.0077,4.03860985543
 06/26  08:00:00,22.0525232084,2.16247158195,1.04575400384,0.0,3.71167865564,13.077,18.4689643687,0.0,15.0055,3.46346436872
 06/26  09:00:00,22.374357357,2.16247158195,1.33487171089,0.0,3.71167865564,13.077,18.4667873686,0.0,15.0055,3.46128736859
 06/26  10:00:00,27.8663606023,2.16247158195,1.81618378504,0.0,3.71167865564,18.077,35.3250380603,0.0,33.0121,2.31293806029
 06/26  11:00:00,30.2266624189,2.16247158195,3.07586640176,0.0,3.71167865564,18.077,43.9759128938,0.0,40.51485,3.46106289381
 06/26  12:00:00,30.1793575524,2.16247158195,3.81458691185,0.0,3.71167865564,18.077,38.8996757113,0.0,36.0132,2.88647571132
 06/26  13:00:00,29.9950495277,2.16247158195,3.91264283309,0.0,3.71167865564,18.077,33.8240245225,0.0,31.51155,2.31247452254
 06/26  14:00:00,24.6398911679,2.16247158195,3.54528299965,0.0,3.71167865564,13.077,23.3200301707,0.0,21.0077,2.31233017073
 06/26  15:00:00,24.5833536151,2.16247158195,3.48369121093,0.0,3.71167865564,13.077,21.2456332472,0.0,19.50715,1.73848324723
 06/26  16:00:00,24.8113677221,2.16247158195,3.7755183666,0.0,3.71167865564,13.077,24.820316416,0.0,22.50825,2.31206641601
 06/26  17:00:00,30.5588354262,2.16247158195,4.53010459997,0.0,3.71167865564,18.077,28.395796427,0.0,25.50935,2.88644642698
 06/26  18:00:00,30.4239367746,2.16247158195,4.39995526828,0.0,3.71167865564,18.077,28.9727178195,0.0,25.50935,3.46336781952
 06/26  19:00:00,30.0938361546,2.16247158195,3.88938606987,0.0,3.71167865564,18.077,29.5477222752,0.0,25.50935,4.03837227515
 06/26  20:00:00,25.7156371938,2.16247158195,2.64761292099,0.0,3.71167865564,13.077,25.9705588315,0.0,22.50825,3.46230883146
 06/26  21:00:00,25.7193634913,2.16247158195,2.11802836416,0.0,3.71167865564,13.077,25.0445956348,0.0,21.0077,4.03689563477
 06/26  22:00:00,25.182185225,2.16247158195,1.72177139385,0.0,3.71167865564,13.077,20.8934310267,0.0,18.0066,2.88683102673
 06/26  23:00:00,25.9253138414,2.16247158195,1.32922889632,0.0,3.71167865564,13.077,4.73966181107,0.0,3.0011,1.73856181107
 06/26  24:00:00,14.7302645143,2.16247158195,0.526193544577,0.0,1.85583932782,5.577,4.73931896536,0.0,3.0011,1.73821896536
 06/27  01:00:00,9.9154339131,0.0,0.0,0.0,0.618613109274,5.0,3.59315289887,0.0,3.0011,0.59205289887
 06/27  02:00:00,9.92996406215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  03:00:00,9.93245738847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.7478065736,0.0,0.0,0.0,0.618613109274,5.0,3.59315883276,0.0,3.0011,0.592058832765
 06/27  05:00:00,14.2155915447,2.16247158195,0.0882976354735,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/27  06:00:00,27.4855082381,2.16247158195,1.10644900185,0.0,3.71167865564,18.077,14.6700995294,0.0,13.50495,1.16514952936
 06/27  07:00:00,28.1878490297,2.16247158195,2.14393924013,0.0,3.71167865564,18.077,25.0460117315,0.0,21.0077,4.03831173146
 06/27  08:00:00,23.6735997575,2.16247158195,2.60562560816,0.0,3.71167865564,13.077,19.0427252319,0.0,15.0055,4.03722523186
 06/27  09:00:00,24.7374155686,2.16247158195,3.64554471377,0.0,3.71167865564,13.077,17.8934143012,0.0,15.0055,2.8879143012
 06/27  10:00:00,31.8543204899,2.16247158195,5.73983287399,0.0,3.71167865564,18.077,35.8992916985,0.0,33.0121,2.88719169846
 06/27  11:00:00,34.9123633504,2.16247158195,7.68189112867,0.0,3.71167865564,18.077,43.4024405568,0.0,40.51485,2.88759055677
 06/27  12:00:00,35.761390025,2.16247158195,9.28384266517,0.0,3.71167865564,18.077,38.9000876063,0.0,36.0132,2.88688760628
 06/27  13:00:00,35.7725751631,2.16247158195,9.62285328169,0.0,3.71167865564,18.077,34.3975072424,0.0,31.51155,2.88595724241
 06/27  14:00:00,29.8854070243,2.16247158195,8.72382792395,0.0,3.71167865564,13.077,22.7469201911,0.0,21.0077,1.73922019105
 06/27  15:00:00,29.8047720674,2.16247158195,8.63761891283,0.0,3.71167865564,13.077,21.8190002661,0.0,19.50715,2.31185026606
 06/27  16:00:00,30.7398695174,2.16247158195,9.56328293547,0.0,3.71167865564,13.077,24.8198138354,0.0,22.50825,2.31156383542
 06/27  17:00:00,37.3234708635,2.16247158195,11.1461370401,0.0,3.71167865564,18.077,28.3960549029,0.0,25.50935,2.88670490287
 06/27  18:00:00,36.636004804,2.16247158195,10.4707110001,0.0,3.71167865564,18.077,28.9729631658,0.0,25.50935,3.46361316577
 06/27  19:00:00,35.8693885496,2.16247158195,9.73458816505,0.0,3.71167865564,18.077,29.5477535939,0.0,25.50935,4.03840359391
 06/27  20:00:00,30.9422446496,2.16247158195,7.96255519699,0.0,3.71167865564,13.077,25.970756624,0.0,22.50825,3.46250662398
 06/27  21:00:00,30.295575565,2.16247158195,6.75789560531,0.0,3.71167865564,13.077,24.4704679555,0.0,21.0077,3.46276795545
 06/27  22:00:00,29.220938511,2.16247158195,5.69124740499,0.0,3.71167865564,13.077,21.4676467531,0.0,18.0066,3.46104675307
 06/27  23:00:00,28.9914256237,2.16247158195,4.32199727789,0.0,3.71167865564,13.077,4.73936128033,0.0,3.0011,1.73826128033
 06/27  24:00:00,16.7606952863,2.16247158195,2.45864602023,0.0,1.85583932782,5.577,4.73879278999,0.0,3.0011,1.73769278999
 06/28  01:00:00,9.99751950712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,10.0130681204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  03:00:00,10.0145525654,0.0,0.0,0.0,0.618613109274,5.0,3.59318913195,0.0,3.0011,0.592089131948
 06/28  04:00:00,10.1959411634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,15.7322950364,2.16247158195,2.15031179659,0.0,1.85583932782,5.577,5.0937450067,0.0,4.50165,0.592095006703
 06/28  06:00:00,29.5819436565,2.16247158195,3.41652990961,0.0,3.71167865564,18.077,14.6700535405,0.0,13.50495,1.16510354051
 06/28  07:00:00,31.4628193836,2.16247158195,5.37078792506,0.0,3.71167865564,18.077,25.0457403781,0.0,21.0077,4.03804037811
 06/28  08:00:00,26.9710948571,2.16247158195,5.86230192042,0.0,3.71167865564,13.077,18.4688671857,0.0,15.0055,3.46336718569
 06/28  09:00:00,27.4797431801,2.16247158195,6.35847430439,0.0,3.71167865564,13.077,18.4668699679,0.0,15.0055,3.46136996794
 06/28  10:00:00,34.951126843,2.16247158195,8.80368876265,0.0,3.71167865564,18.077,35.8990645676,0.0,33.0121,2.88696456761
 06/28  11:00:00,39.1200480485,2.16247158195,11.8435312617,0.0,3.71167865564,18.077,43.4026606996,0.0,40.51485,2.88781069958
 06/28  12:00:00,39.7203922994,2.16247158195,13.1691904024,0.0,3.71167865564,18.077,38.9002484565,0.0,36.0132,2.88704845648
 06/28  13:00:00,39.8629929869,2.16247158195,13.6522147821,0.0,3.71167865564,18.077,33.8242089158,0.0,31.51155,2.31265891581
 06/28  14:00:00,34.4990472916,2.16247158195,13.2883357216,0.0,3.71167865564,13.077,23.3199493268,0.0,21.0077,2.3122493268
 06/28  15:00:00,31.3564501569,2.16247158195,10.1662719317,0.0,3.71167865564,13.077,21.246410533,0.0,19.50715,1.739260533
 06/28  16:00:00,27.781767623,2.16247158195,6.64751890186,0.0,3.71167865564,13.077,24.8206156424,0.0,22.50825,2.31236564243
 06/28  17:00:00,32.1644925287,2.16247158195,6.06007792197,0.0,3.71167865564,18.077,28.3962147715,0.0,25.50935,2.88686477147
 06/28  18:00:00,32.0774979847,2.16247158195,5.99741607186,0.0,3.71167865564,18.077,28.97250217,0.0,25.50935,3.46315217003
 06/28  19:00:00,32.0478861162,2.16247158195,5.7895552866,0.0,3.71167865564,18.077,29.547390033,0.0,25.50935,4.03804003296
 06/28  20:00:00,27.2691085705,2.16247158195,4.13179200855,0.0,3.71167865564,13.077,25.9705668735,0.0,22.50825,3.46231687346
 06/28  21:00:00,26.9523857213,2.16247158195,3.30968464448,0.0,3.71167865564,13.077,25.0443240668,0.0,21.0077,4.03662406677
 06/28  22:00:00,26.0824884999,2.16247158195,2.60069496471,0.0,3.71167865564,13.077,20.8940130599,0.0,18.0066,2.88741305987
 06/28  23:00:00,26.8305469533,2.16247158195,2.20568664498,0.0,3.71167865564,13.077,4.73942122815,0.0,3.0011,1.73832122815
 06/28  24:00:00,15.3556842915,2.16247158195,1.12029755431,0.0,1.85583932782,5.577,4.73890993342,0.0,3.0011,1.73780993342
 06/29  01:00:00,9.9465941241,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  02:00:00,9.96401329143,0.0,0.0,0.0,0.618613109274,5.0,3.59317306389,0.0,3.0011,0.592073063887
 06/29  03:00:00,9.97087431687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.1449444439,0.0,0.0,0.0,0.618613109274,5.0,3.5931789657,0.0,3.0011,0.5920789657
 06/29  05:00:00,14.2089255314,2.16247158195,0.687965344885,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/29  06:00:00,28.0595336053,2.16247158195,1.93611231448,0.0,3.71167865564,18.077,14.6701263248,0.0,13.50495,1.16517632479
 06/29  07:00:00,29.0261717268,2.16247158195,2.95977073611,0.0,3.71167865564,18.077,25.0456824632,0.0,21.0077,4.03798246322
 06/29  08:00:00,24.3378857592,2.16247158195,3.25832443593,0.0,3.71167865564,13.077,19.042559115,0.0,15.0055,4.03705911496
 06/29  09:00:00,25.3181473559,2.16247158195,4.22264233982,0.0,3.71167865564,13.077,17.8933183839,0.0,15.0055,2.88781838386
 06/29  10:00:00,31.899262789,2.16247158195,5.79358787392,0.0,3.71167865564,18.077,35.8986713368,0.0,33.0121,2.88657133675
 06/29  11:00:00,34.9734274677,2.16247158195,7.75707475983,0.0,3.71167865564,18.077,43.4025034484,0.0,40.51485,2.88765344841
 06/29  12:00:00,36.4723815508,2.16247158195,10.00416201,0.0,3.71167865564,18.077,38.8997936616,0.0,36.0132,2.8865936616
 06/29  13:00:00,37.0266992911,2.16247158195,10.8758938415,0.0,3.71167865564,18.077,33.824301342,0.0,31.51155,2.31275134197
 06/29  14:00:00,31.1816429306,2.16247158195,10.0189363738,0.0,3.71167865564,13.077,23.3195481887,0.0,21.0077,2.31184818874
 06/29  15:00:00,30.2852542894,2.16247158195,9.12581504486,0.0,3.71167865564,13.077,21.8193605602,0.0,19.50715,2.31221056018
 06/29  16:00:00,26.7501309497,2.16247158195,5.65260533916,0.0,3.71167865564,13.077,24.2474443453,0.0,22.50825,1.73919434526
 06/29  17:00:00,30.5265229181,2.16247158195,4.4685608051,0.0,3.71167865564,18.077,28.3961936757,0.0,25.50935,2.88684367572
 06/29  18:00:00,30.6401090471,2.16247158195,4.58063268485,0.0,3.71167865564,18.077,29.5462786827,0.0,25.50935,4.03692868274
 06/29  19:00:00,30.5111954109,2.16247158195,4.27364527016,0.0,3.71167865564,18.077,29.546994823,0.0,25.50935,4.03764482299
 06/29  20:00:00,26.4329604618,2.16247158195,3.31158296924,0.0,3.71167865564,13.077,25.3966432488,0.0,22.50825,2.88839324876
 06/29  21:00:00,26.5876155288,2.16247158195,2.95529513411,0.0,3.71167865564,13.077,25.0442871308,0.0,21.0077,4.0365871308
 06/29  22:00:00,25.9832711634,2.16247158195,2.50376175661,0.0,3.71167865564,13.077,20.8942288928,0.0,18.0066,2.88762889275
 06/29  23:00:00,26.8544155057,2.16247158195,2.22338487965,0.0,3.71167865564,13.077,4.73916870932,0.0,3.0011,1.73806870932
 06/29  24:00:00,15.5718955342,2.16247158195,1.32552091468,0.0,1.85583932782,5.577,4.73902270387,0.0,3.0011,1.73792270387
 06/30  01:00:00,9.95758471872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  02:00:00,9.97473376784,0.0,0.0,0.0,0.618613109274,5.0,3.5931581656,0.0,3.0011,0.592058165604
 06/30  03:00:00,9.97617814571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  04:00:00,10.806622003,0.0,0.0,0.0,0.618613109274,5.0,3.59316409111,0.0,3.0011,0.592064091112
 06/30  05:00:00,14.9094513185,2.16247158195,0.734412600667,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 06/30  06:00:00,28.7048316207,2.16247158195,2.27349183445,0.0,3.71167865564,18.077,14.6699952261,0.0,13.50495,1.16504522608
 06/30  07:00:00,29.83870805,2.16247158195,3.77274749873,0.0,3.71167865564,18.077,25.0456543567,0.0,21.0077,4.03795435674
 06/30  08:00:00,25.3584414055,2.16247158195,4.2674524398,0.0,3.71167865564,13.077,19.0428628593,0.0,15.0055,4.03736285933
 06/30  09:00:00,24.7496036714,2.16247158195,3.6546148536,0.0,3.71167865564,13.077,17.8932304444,0.0,15.0055,2.88773044436
 06/30  10:00:00,29.9740484789,2.16247158195,3.8878315817,0.0,3.71167865564,18.077,35.8990108156,0.0,33.0121,2.88691081564
 06/30  11:00:00,32.8143337744,2.16247158195,5.61315122443,0.0,3.71167865564,18.077,43.4025850862,0.0,40.51485,2.88773508618
 06/30  12:00:00,33.2708240093,2.16247158195,6.83698282325,0.0,3.71167865564,18.077,38.8999177792,0.0,36.0132,2.88671777923
 06/30  13:00:00,32.7086637052,2.16247158195,6.59141551637,0.0,3.71167865564,18.077,33.8239013866,0.0,31.51155,2.31235138661
 06/30  14:00:00,26.4033798982,2.16247158195,5.28463384371,0.0,3.71167865564,13.077,23.3192909791,0.0,21.0077,2.31159097913
 06/30  15:00:00,26.408538423,2.16247158195,5.28442166096,0.0,3.71167865564,13.077,21.8192815715,0.0,19.50715,2.31213157148
 06/30  16:00:00,26.6526468105,2.16247158195,5.52965248209,0.0,3.71167865564,13.077,24.2474763332,0.0,22.50825,1.73922633316
 06/30  17:00:00,32.1502507213,2.16247158195,6.03955727139,0.0,3.71167865564,18.077,28.3963303287,0.0,25.50935,2.88698032871
 06/30  18:00:00,31.4984044429,2.16247158195,5.40911222928,0.0,3.71167865564,18.077,28.9725928988,0.0,25.50935,3.46324289883
 06/30  19:00:00,30.681048642,2.16247158195,4.66450466396,0.0,3.71167865564,18.077,29.5477094709,0.0,25.50935,4.03835947091
 06/30  20:00:00,26.0087180813,2.16247158195,3.10929939539,0.0,3.71167865564,13.077,25.9706421623,0.0,22.50825,3.46239216233
 06/30  21:00:00,26.098294117,2.16247158195,2.6252177837,0.0,3.71167865564,13.077,25.044431823,0.0,21.0077,4.03673182303
 06/30  22:00:00,25.7688459202,2.16247158195,2.29545194486,0.0,3.71167865564,13.077,20.8941014587,0.0,18.0066,2.88750145869
 06/30  23:00:00,26.5409136532,2.16247158195,1.92711123358,0.0,3.71167865564,13.077,4.73936349139,0.0,3.0011,1.73826349139
 06/30  24:00:00,14.8811946316,2.16247158195,0.665101263385,0.0,1.85583932782,5.577,4.73883673811,0.0,3.0011,1.73773673811
 07/01  01:00:00,9.92515760963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  02:00:00,9.9366100992,0.0,0.0,0.0,0.618613109274,5.0,3.59314916747,0.0,3.0011,0.592049167468
 07/01  03:00:00,9.93592809081,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  04:00:00,10.0989426721,0.0,0.0,0.0,0.618613109274,5.0,3.59318098347,0.0,3.0011,0.592080983465
 07/01  05:00:00,13.4509283129,2.16247158195,0.0104466566961,0.0,1.85583932782,5.577,4.65594483127,0.134294831272,4.50165,0.02
 07/01  06:00:00,26.1739836953,2.16247158195,0.14989730883,0.0,3.71167865564,18.077,14.6700705666,0.0,13.50495,1.16512056661
 07/01  07:00:00,27.247885187,2.16247158195,1.24245315112,0.0,3.71167865564,18.077,22.1728280539,0.0,21.0077,1.16512805391
 07/01  08:00:00,23.0140032973,2.16247158195,1.97289704308,0.0,3.71167865564,13.077,16.1706588068,0.0,15.0055,1.16515880682
 07/01  09:00:00,23.7677076566,2.16247158195,2.70408136611,0.0,3.71167865564,13.077,18.4676294474,0.0,15.0055,3.46212944744
 07/01  10:00:00,30.1131997968,2.16247158195,4.0332271017,0.0,3.71167865564,18.077,35.8998316402,0.0,33.0121,2.88773164018
 07/01  11:00:00,32.5534458241,2.16247158195,5.35802721003,0.0,3.71167865564,18.077,43.9770290064,0.0,40.51485,3.46217900637
 07/01  12:00:00,32.5151454966,2.16247158195,6.08561257804,0.0,3.71167865564,18.077,39.4755430126,0.0,36.0132,3.46234301261
 07/01  13:00:00,32.2972372725,2.16247158195,6.18421462012,0.0,3.71167865564,18.077,34.9717808591,0.0,31.51155,3.46023085911
 07/01  14:00:00,26.0234192763,2.16247158195,4.91604104352,0.0,3.71167865564,13.077,23.320205588,0.0,21.0077,2.31250558803
 07/01  15:00:00,25.7907171012,2.16247158195,4.68171691443,0.0,3.71167865564,13.077,22.3933518901,0.0,19.50715,2.88620189007
 07/01  16:00:00,25.5116340925,2.16247158195,4.41375980191,0.0,3.71167865564,13.077,24.8210501963,0.0,22.50825,2.3128001963
 07/01  17:00:00,30.9716107896,2.16247158195,4.88526192346,0.0,3.71167865564,18.077,28.3963133958,0.0,25.50935,2.88696339578
 07/01  18:00:00,31.3870815471,2.16247158195,5.35136536712,0.0,3.71167865564,18.077,29.5463972805,0.0,25.50935,4.03704728054
 07/01  19:00:00,31.0544442962,2.16247158195,4.84539008463,0.0,3.71167865564,18.077,28.9726183569,0.0,25.50935,3.46326835691
 07/01  20:00:00,26.6254985154,2.16247158195,3.54536655805,0.0,3.71167865564,13.077,25.9704875418,0.0,22.50825,3.46223754182
 07/01  21:00:00,26.5144382085,2.16247158195,2.9013837541,0.0,3.71167865564,13.077,24.4707472471,0.0,21.0077,3.46304724708
 07/01  22:00:00,25.7376984647,2.16247158195,2.2653204958,0.0,3.71167865564,13.077,20.8931046352,0.0,18.0066,2.88650463519
 07/01  23:00:00,26.215405817,2.16247158195,1.61169829974,0.0,3.71167865564,13.077,5.31313691557,0.0,3.0011,2.31203691557
 07/01  24:00:00,14.7397427875,2.16247158195,0.533321591973,0.0,1.85583932782,5.577,4.16628464654,0.0,3.0011,1.16518464654
 07/02  01:00:00,9.91801063594,0.0,0.0,0.0,0.618613109274,5.0,3.59318731209,0.0,3.0011,0.592087312087
 07/02  02:00:00,9.93075746295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  03:00:00,9.93842835779,0.0,0.0,0.0,0.618613109274,5.0,3.59319320771,0.0,3.0011,0.592093207712
 07/02  04:00:00,10.1005503695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  05:00:00,13.4454515481,2.16247158195,0.0,0.0,1.85583932782,5.577,5.17968416216,0.0859868098312,4.50165,0.592047352333
 07/02  06:00:00,26.2809117998,2.16247158195,0.246069235072,0.0,3.71167865564,18.077,14.6700276607,0.0,13.50495,1.16507766067
 07/02  07:00:00,27.6528046171,2.16247158195,1.63241316123,0.0,3.71167865564,18.077,22.1728421196,0.0,21.0077,1.1651421196
 07/02  08:00:00,23.3150266974,2.16247158195,2.25305306073,0.0,3.71167865564,13.077,16.1706517818,0.0,15.0055,1.16515178178
 07/02  09:00:00,23.9890148661,2.16247158195,2.90803043682,0.0,3.71167865564,13.077,16.1705195916,0.0,15.0055,1.16501959162
 07/02  10:00:00,30.1589852801,2.16247158195,4.07406990742,0.0,3.71167865564,18.077,36.4742318325,0.0,33.0121,3.4621318325
 07/02  11:00:00,32.351440513,2.16247158195,5.15602189894,0.0,3.71167865564,18.077,43.4026491275,0.0,40.51485,2.88779912754
 07/02  12:00:00,32.1125899514,2.16247158195,5.69467793572,0.0,3.71167865564,18.077,38.8999799518,0.0,36.0132,2.8867799518
 07/02  13:00:00,31.2920708019,2.16247158195,5.19927451284,0.0,3.71167865564,18.077,34.3978782919,0.0,31.51155,2.88632829189
 07/02  14:00:00,25.5044125844,2.16247158195,4.40593981205,0.0,3.71167865564,13.077,23.3192998452,0.0,21.0077,2.31159984516
 07/02  15:00:00,25.1819682749,2.16247158195,4.08693446073,0.0,3.71167865564,13.077,21.2463600362,0.0,19.50715,1.73921003623
 07/02  16:00:00,24.9205822967,2.16247158195,3.83077792246,0.0,3.71167865564,13.077,24.8204991597,0.0,22.50825,2.31224915973
 07/02  17:00:00,30.4562944798,2.16247158195,4.37055296988,0.0,3.71167865564,18.077,28.3962399193,0.0,25.50935,2.88688991925
 07/02  18:00:00,30.865507827,2.16247158195,4.83714070354,0.0,3.71167865564,18.077,28.9714338573,0.0,25.50935,3.46208385727
 07/02  19:00:00,30.6738624014,2.16247158195,4.4703225783,0.0,3.71167865564,18.077,28.9710588293,0.0,25.50935,3.46170882931
 07/02  20:00:00,26.5271400694,2.16247158195,3.44330800331,0.0,3.71167865564,13.077,24.8215384291,0.0,22.50825,2.31328842913
 07/02  21:00:00,26.9425710827,2.16247158195,3.32001433323,0.0,3.71167865564,13.077,24.4693602083,0.0,21.0077,3.46166020827
 07/02  22:00:00,26.1055334421,2.16247158195,2.62047553222,0.0,3.71167865564,13.077,20.8927284651,0.0,18.0066,2.88612846512
 07/02  23:00:00,26.6973201523,2.16247158195,2.07410505867,0.0,3.71167865564,13.077,4.73889828013,0.0,3.0011,1.73779828013
 07/02  24:00:00,15.3075215943,2.16247158195,1.07157999072,0.0,1.85583932782,5.577,4.73938913984,0.0,3.0011,1.73828913984
 07/03  01:00:00,9.9473767046,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.96018346172,0.0,0.0,0.0,0.618613109274,5.0,3.59319218181,0.0,3.0011,0.592092181813
 07/03  03:00:00,9.96436020589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  04:00:00,10.1423728351,0.0,0.0,0.0,0.618613109274,5.0,3.59314632297,0.0,3.0011,0.592046322973
 07/03  05:00:00,14.3720503547,2.16247158195,0.843738308291,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/03  06:00:00,28.1718651735,2.16247158195,2.05074899126,0.0,3.71167865564,18.077,14.6700210164,0.0,13.50495,1.16507101638
 07/03  07:00:00,28.9288104827,2.16247158195,2.87644720658,0.0,3.71167865564,18.077,25.0454788935,0.0,21.0077,4.03777889355
 07/03  08:00:00,24.1778938767,2.16247158195,3.10820841135,0.0,3.71167865564,13.077,18.4683802514,0.0,15.0055,3.46288025141
 07/03  09:00:00,24.6283487296,2.16247158195,3.54091985997,0.0,3.71167865564,13.077,18.4668857573,0.0,15.0055,3.46138575733
 07/03  10:00:00,30.962042166,2.16247158195,4.86463212622,0.0,3.71167865564,18.077,35.3255313529,0.0,33.0121,2.31343135287
 07/03  11:00:00,33.3415534102,2.16247158195,6.14431826549,0.0,3.71167865564,18.077,43.9757341393,0.0,40.51485,3.4608841393
 07/03  12:00:00,33.5605578353,2.16247158195,7.14137584594,0.0,3.71167865564,18.077,38.3258941927,0.0,36.0132,2.31269419268
 07/03  13:00:00,33.0219627033,2.16247158195,6.92250660573,0.0,3.71167865564,18.077,34.396933413,0.0,31.51155,2.88538341303
 07/03  14:00:00,26.5313938147,2.16247158195,5.43216722213,0.0,3.71167865564,13.077,22.7465388598,0.0,21.0077,1.73883885977
 07/03  15:00:00,25.9489758465,2.16247158195,4.85790830659,0.0,3.71167865564,13.077,21.8192809633,0.0,19.50715,2.31213096333
 07/03  16:00:00,25.1541239382,2.16247158195,4.08169738937,0.0,3.71167865564,13.077,24.8203634281,0.0,22.50825,2.31211342814
 07/03  17:00:00,30.5849680633,2.16247158195,4.52659864575,0.0,3.71167865564,18.077,27.8226622813,0.0,25.50935,2.31331228133
 07/03  18:00:00,30.4802058642,2.16247158195,4.42949035542,0.0,3.71167865564,18.077,29.5458471424,0.0,25.50935,4.03649714245
 07/03  19:00:00,30.6315198412,2.16247158195,4.39957192161,0.0,3.71167865564,18.077,29.5465331789,0.0,25.50935,4.03718317888
 07/03  20:00:00,26.4042153675,2.16247158195,3.28720751724,0.0,3.71167865564,13.077,25.9698575911,0.0,22.50825,3.46160759113
 07/03  21:00:00,26.6317829306,2.16247158195,2.99776450838,0.0,3.71167865564,13.077,24.470418828,0.0,21.0077,3.46271882805
 07/03  22:00:00,26.1138162438,2.16247158195,2.63183856139,0.0,3.71167865564,13.077,20.8933829559,0.0,18.0066,2.88678295585
 07/03  23:00:00,26.8830165365,2.16247158195,2.25581059783,0.0,3.71167865564,13.077,4.73919606169,0.0,3.0011,1.73809606169
 07/03  24:00:00,15.4185755324,2.16247158195,1.17980210377,0.0,1.85583932782,5.577,4.73901636329,0.0,3.0011,1.73791636329
 07/04  01:00:00,9.95259331674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.97106097384,0.0,0.0,0.0,0.618613109274,5.0,3.59315606063,0.0,3.0011,0.592056060628
 07/04  03:00:00,9.97630532042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.1543372522,0.0,0.0,0.0,0.618613109274,5.0,3.59316198949,0.0,3.0011,0.592061989487
 07/04  05:00:00,14.3079893313,2.16247158195,0.781798293624,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/04  06:00:00,27.9128053011,2.16247158195,1.80170489898,0.0,3.71167865564,18.077,14.6699764905,0.0,13.50495,1.16502649053
 07/04  07:00:00,28.5331055295,2.16247158195,2.49287785511,0.0,3.71167865564,18.077,22.1727068916,0.0,21.0077,1.16500689155
 07/04  08:00:00,23.4965946658,2.16247158195,2.45118100341,0.0,3.71167865564,13.077,16.1705673384,0.0,15.0055,1.16506733844
 07/04  09:00:00,24.3269610795,2.16247158195,3.26376055925,0.0,3.71167865564,13.077,16.170627357,0.0,15.0055,1.16512735699
 07/04  10:00:00,30.9308595547,2.16247158195,4.85334649794,0.0,3.71167865564,18.077,36.4742741594,0.0,33.0121,3.46217415938
 07/04  11:00:00,34.1655358998,2.16247158195,6.97806895612,0.0,3.71167865564,18.077,43.9770963958,0.0,40.51485,3.46224639579
 07/04  12:00:00,33.942306216,2.16247158195,7.53710012323,0.0,3.71167865564,18.077,38.8999823215,0.0,36.0132,2.88678232146
 07/04  13:00:00,33.8060353548,2.16247158195,7.7008678794,0.0,3.71167865564,18.077,34.3984331791,0.0,31.51155,2.88688317911
 07/04  14:00:00,27.8389084681,2.16247158195,6.7190234575,0.0,3.71167865564,13.077,22.7468187187,0.0,21.0077,1.73911871867
 07/04  15:00:00,27.2516784062,2.16247158195,6.13436354039,0.0,3.71167865564,13.077,21.8190617851,0.0,19.50715,2.31191178509
 07/04  16:00:00,27.3687021404,2.16247158195,6.24943572758,0.0,3.71167865564,13.077,24.820125956,0.0,22.50825,2.31187595604
