Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  17:00:00,33.3831853817,2.16247158195,7.26142598801,0.0,3.71167865564,18.077,27.8219910905,0.0,25.50935,2.31264109047
 07/04  18:00:00,33.708666057,2.16247158195,7.59128672622,0.0,3.71167865564,18.077,28.9715548225,0.0,25.50935,3.4622048225
 07/04  19:00:00,33.4494900465,2.16247158195,7.14187946923,0.0,3.71167865564,18.077,28.9714463364,0.0,25.50935,3.46209633642
 07/04  20:00:00,28.778677704,2.16247158195,5.60693119756,0.0,3.71167865564,13.077,25.3952442758,0.0,22.50825,2.88699427583
 07/04  21:00:00,28.3201840122,2.16247158195,4.6736959961,0.0,3.71167865564,13.077,24.469431428,0.0,21.0077,3.46173142804
 07/04  22:00:00,27.2742264836,2.16247158195,3.77393757217,0.0,3.71167865564,13.077,20.3197201704,0.0,18.0066,2.31312017043
 07/04  23:00:00,27.1794061176,2.16247158195,2.54189413789,0.0,3.71167865564,13.077,4.7391385361,0.0,3.0011,1.7380385361
 07/04  24:00:00,15.434797664,2.16247158195,1.19335872739,0.0,1.85583932782,5.577,4.73936180524,0.0,3.0011,1.73826180524
 07/05  01:00:00,9.94793837681,0.0,0.0,0.0,0.618613109274,5.0,3.59315848373,0.0,3.0011,0.592058483732
 07/05  02:00:00,9.96551129578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  03:00:00,9.97282533999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.1529715453,0.0,0.0,0.0,0.618613109274,5.0,3.59316440873,0.0,3.0011,0.592064408733
 07/05  05:00:00,14.3521554539,2.16247158195,0.825875831182,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/05  06:00:00,27.9646440313,2.16247158195,1.85130317533,0.0,3.71167865564,18.077,14.6700019168,0.0,13.50495,1.16505191679
 07/05  07:00:00,28.7640376054,2.16247158195,2.71227990895,0.0,3.71167865564,18.077,25.0450061116,0.0,21.0077,4.03730611164
 07/05  08:00:00,24.0814335543,2.16247158195,3.01718883655,0.0,3.71167865564,13.077,19.0426531523,0.0,15.0055,4.0371531523
 07/05  09:00:00,25.3246711054,2.16247158195,4.23399775483,0.0,3.71167865564,13.077,17.8932604081,0.0,15.0055,2.88776040805
 07/05  10:00:00,32.8783203091,2.16247158195,6.76251082116,0.0,3.71167865564,18.077,35.8990886098,0.0,33.0121,2.8869886098
 07/05  11:00:00,36.7078693706,2.16247158195,9.47075255234,0.0,3.71167865564,18.077,43.4025302009,0.0,40.51485,2.88768020085
 07/05  12:00:00,37.3513717499,2.16247158195,10.8631333652,0.0,3.71167865564,18.077,38.8999441024,0.0,36.0132,2.88674410237
 07/05  13:00:00,36.9377709923,2.16247158195,10.7805213188,0.0,3.71167865564,18.077,33.8241101952,0.0,31.51155,2.31256019522
 07/05  14:00:00,30.5073735005,2.16247158195,9.34784142424,0.0,3.71167865564,13.077,23.3190372505,0.0,21.0077,2.3113372505
 07/05  15:00:00,29.6448728073,2.16247158195,8.49411786509,0.0,3.71167865564,13.077,21.2462895341,0.0,19.50715,1.73913953412
 07/05  16:00:00,29.6955946186,2.16247158195,8.54961389145,0.0,3.71167865564,13.077,24.820532723,0.0,22.50825,2.31228272301
 07/05  17:00:00,33.1905071969,2.16247158195,7.09214226692,0.0,3.71167865564,18.077,28.3962409248,0.0,25.50935,2.88689092482
 07/05  18:00:00,32.864360006,2.16247158195,6.78428096352,0.0,3.71167865564,18.077,28.9723791375,0.0,25.50935,3.46302913751
 07/05  19:00:00,33.8255097591,2.16247158195,7.54642168099,0.0,3.71167865564,18.077,29.5470617693,0.0,25.50935,4.03771176934
 07/05  20:00:00,29.609858652,2.16247158195,6.45206937748,0.0,3.71167865564,13.077,25.9700663795,0.0,22.50825,3.46181637949
 07/05  21:00:00,29.0008046185,2.16247158195,5.33396259109,0.0,3.71167865564,13.077,24.4701734045,0.0,21.0077,3.46247340446
 07/05  22:00:00,27.8033801349,2.16247158195,4.29746977146,0.0,3.71167865564,13.077,20.8932373599,0.0,18.0066,2.8866373599
 07/05  23:00:00,27.7487250448,2.16247158195,3.10482316339,0.0,3.71167865564,13.077,4.73919025612,0.0,3.0011,1.73809025612
 07/05  24:00:00,15.7066349886,2.16247158195,1.45678208148,0.0,1.85583932782,5.577,4.73899503935,0.0,3.0011,1.73789503935
 07/06  01:00:00,9.95516355244,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  02:00:00,9.97352430234,0.0,0.0,0.0,0.618613109274,5.0,3.59314904763,0.0,3.0011,0.592049047633
 07/06  03:00:00,9.98080897749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  04:00:00,10.1637230228,0.0,0.0,0.0,0.618613109274,5.0,3.59315498767,0.0,3.0011,0.592054987666
 07/06  05:00:00,15.2417208978,2.16247158195,1.68383682828,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/06  06:00:00,29.1504202478,2.16247158195,3.00756976656,0.0,3.71167865564,18.077,14.6699558398,0.0,13.50495,1.16500583985
 07/06  07:00:00,29.930064361,2.16247158195,3.86502728401,0.0,3.71167865564,18.077,25.045124822,0.0,21.0077,4.03742482197
 07/06  08:00:00,25.0717903988,2.16247158195,3.99722783176,0.0,3.71167865564,13.077,18.4683361995,0.0,15.0055,3.46283619954
 07/06  09:00:00,25.1470429324,2.16247158195,4.06676573397,0.0,3.71167865564,13.077,18.4666337156,0.0,15.0055,3.46113371557
 07/06  10:00:00,31.0403667847,2.16247158195,4.96079589264,0.0,3.71167865564,18.077,35.3254936356,0.0,33.0121,2.31339363555
 07/06  11:00:00,34.0915062511,2.16247158195,6.90403930769,0.0,3.71167865564,18.077,43.975750381,0.0,40.51485,3.46090038096
 07/06  12:00:00,34.9674549894,2.16247158195,8.55167386418,0.0,3.71167865564,18.077,38.3266699401,0.0,36.0132,2.31346994012
 07/06  13:00:00,35.3749406012,2.16247158195,9.26441887517,0.0,3.71167865564,18.077,34.3969120715,0.0,31.51155,2.8853620715
 07/06  14:00:00,29.1599465728,2.16247158195,8.03955778329,0.0,3.71167865564,13.077,22.7464926992,0.0,21.0077,1.73879269923
 07/06  15:00:00,28.7752762665,2.16247158195,7.64716331518,0.0,3.71167865564,13.077,21.8191046522,0.0,19.50715,2.31195465219
 07/06  16:00:00,27.7044786313,2.16247158195,6.59667390673,0.0,3.71167865564,13.077,24.8203577534,0.0,22.50825,2.31210775343
 07/06  17:00:00,33.3216363673,2.16247158195,7.23216611485,0.0,3.71167865564,18.077,27.8225515871,0.0,25.50935,2.31320158709
 07/06  18:00:00,33.5308218753,2.16247158195,7.44392123014,0.0,3.71167865564,18.077,29.5461186706,0.0,25.50935,4.03676867059
 07/06  19:00:00,33.4008283682,2.16247158195,7.12793164295,0.0,3.71167865564,18.077,29.546967981,0.0,25.50935,4.037617981
 07/06  20:00:00,28.8016057385,2.16247158195,5.65376131197,0.0,3.71167865564,13.077,25.3965406494,0.0,22.50825,2.88829064937
 07/06  21:00:00,28.813480761,2.16247158195,5.13363378484,0.0,3.71167865564,13.077,25.0441390556,0.0,21.0077,4.03643905562
 07/06  22:00:00,28.0552395128,2.16247158195,4.51105329498,0.0,3.71167865564,13.077,20.893287413,0.0,18.0066,2.88668741297
 07/06  23:00:00,28.2581400039,2.16247158195,3.57066195211,0.0,3.71167865564,13.077,4.73948046579,0.0,3.0011,1.73838046579
 07/06  24:00:00,16.5990271687,2.16247158195,2.3158375074,0.0,1.85583932782,5.577,4.73899774922,0.0,3.0011,1.73789774922
 07/07  01:00:00,9.98284521765,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.9949028762,0.0,0.0,0.0,0.618613109274,5.0,3.59315628007,0.0,3.0011,0.592056280074
 07/07  03:00:00,9.99150512147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.8391984157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  05:00:00,15.7120092463,2.16247158195,1.50402307745,0.0,1.85583932782,5.577,5.09372945459,0.0,4.50165,0.592079454588
 07/07  06:00:00,29.3889194002,2.16247158195,2.94051788749,0.0,3.71167865564,18.077,14.6700530234,0.0,13.50495,1.16510302337
 07/07  07:00:00,30.3825391419,2.16247158195,4.31269627412,0.0,3.71167865564,18.077,25.045365086,0.0,21.0077,4.037665086
 07/07  08:00:00,26.3060198843,2.16247158195,5.21411082802,0.0,3.71167865564,13.077,18.4687289246,0.0,15.0055,3.46322892462
 07/07  09:00:00,27.2644972094,2.16247158195,6.15211502721,0.0,3.71167865564,13.077,17.8931794995,0.0,15.0055,2.88767949952
 07/07  10:00:00,33.7079888685,2.16247158195,7.58629087894,0.0,3.71167865564,18.077,35.8989404985,0.0,33.0121,2.88684049853
 07/07  11:00:00,36.2676327116,2.16247158195,9.03716048985,0.0,3.71167865564,18.077,43.4025428371,0.0,40.51485,2.88769283707
 07/07  12:00:00,36.6104776038,2.16247158195,10.1292459978,0.0,3.71167865564,18.077,38.8999338976,0.0,36.0132,2.88673389758
 07/07  13:00:00,35.8711597399,2.16247158195,9.71879302229,0.0,3.71167865564,18.077,33.823864228,0.0,31.51155,2.31231422805
 07/07  14:00:00,29.3590310313,2.16247158195,8.20326033725,0.0,3.71167865564,13.077,23.3193213025,0.0,21.0077,2.31162130247
 07/07  15:00:00,29.3309517313,2.16247158195,8.16768960558,0.0,3.71167865564,13.077,21.8185504813,0.0,19.50715,2.31140048128
 07/07  16:00:00,30.1052029213,2.16247158195,8.93425469726,0.0,3.71167865564,13.077,24.2473412932,0.0,22.50825,1.73909129315
 07/07  17:00:00,36.726313651,2.16247158195,10.5526287214,0.0,3.71167865564,18.077,28.3961083551,0.0,25.50935,2.88675835507
 07/07  18:00:00,36.8111740869,2.16247158195,10.6414751975,0.0,3.71167865564,18.077,28.9725907506,0.0,25.50935,3.46324075056
 07/07  19:00:00,35.8956294293,2.16247158195,9.74229830708,0.0,3.71167865564,18.077,29.5472759122,0.0,25.50935,4.03792591221
 07/07  20:00:00,31.1875199357,2.16247158195,8.15511740924,0.0,3.71167865564,13.077,25.9704109124,0.0,22.50825,3.46216091243
 07/07  21:00:00,30.9137522923,2.16247158195,7.36593867873,0.0,3.71167865564,13.077,24.4704991129,0.0,21.0077,3.46279911286
 07/07  22:00:00,29.320335411,2.16247158195,5.79512265747,0.0,3.71167865564,13.077,20.8940348789,0.0,18.0066,2.88743487886
 07/07  23:00:00,28.9689862758,2.16247158195,4.29867245995,0.0,3.71167865564,13.077,5.31241666994,0.0,3.0011,2.31131666994
 07/07  24:00:00,16.3212655147,2.16247158195,2.03659031741,0.0,1.85583932782,5.577,4.16647156769,0.0,3.0011,1.16537156769
 07/08  01:00:00,9.96926171276,0.0,0.0,0.0,0.618613109274,5.0,3.59318215673,0.0,3.0011,0.592082156735
 07/08  02:00:00,9.98936118899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  03:00:00,9.99038954014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.1620429003,0.0,0.0,0.0,0.618613109274,5.0,3.59318806422,0.0,3.0011,0.592088064217
 07/08  05:00:00,14.7523886415,2.16247158195,1.21051351788,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,28.9321205431,2.16247158195,2.79659624278,0.0,3.71167865564,18.077,14.6700405188,0.0,13.50495,1.1650905188
 07/08  07:00:00,31.2221596697,2.16247158195,5.13284689637,0.0,3.71167865564,18.077,22.1728372254,0.0,21.0077,1.16513722539
 07/08  08:00:00,27.231186294,2.16247158195,6.11491596901,0.0,3.71167865564,13.077,16.7432250745,0.0,15.0055,1.7377250745
 07/08  09:00:00,27.8682355478,2.16247158195,6.73561850079,0.0,3.71167865564,13.077,17.8941439515,0.0,15.0055,2.88864395149
 07/08  10:00:00,34.440890408,2.16247158195,8.29786151807,0.0,3.71167865564,18.077,36.473163947,0.0,33.0121,3.46106394704
 07/08  11:00:00,36.747729933,2.16247158195,9.50793516694,0.0,3.71167865564,18.077,43.4032438115,0.0,40.51485,2.8883938115
 07/08  12:00:00,37.0378904529,2.16247158195,10.5456006813,0.0,3.71167865564,18.077,39.4754428049,0.0,36.0132,3.46224280492
 07/08  13:00:00,37.9257584278,2.16247158195,11.7513436228,0.0,3.71167865564,18.077,34.3987697098,0.0,31.51155,2.88721970985
 07/08  14:00:00,31.3218071232,2.16247158195,10.1396326586,0.0,3.71167865564,13.077,23.8935997246,0.0,21.0077,2.88589972464
 07/08  15:00:00,31.3579424674,2.16247158195,10.1677542759,0.0,3.71167865564,13.077,22.3936676176,0.0,19.50715,2.88651761761
 07/08  16:00:00,31.2994614737,2.16247158195,10.1085538291,0.0,3.71167865564,13.077,24.8209082468,0.0,22.50825,2.31265824682
 07/08  17:00:00,36.9163434898,2.16247158195,10.7285463258,0.0,3.71167865564,18.077,28.3961884139,0.0,25.50935,2.88683841388
 07/08  18:00:00,37.6949941403,2.16247158195,11.5108847088,0.0,3.71167865564,18.077,28.9725146622,0.0,25.50935,3.46316466222
 07/08  19:00:00,37.5047226187,2.16247158195,11.1204635891,0.0,3.71167865564,18.077,28.9725543853,0.0,25.50935,3.46320438528
 07/08  20:00:00,32.2977817904,2.16247158195,9.06443275322,0.0,3.71167865564,13.077,25.9704311414,0.0,22.50825,3.46218114138
 07/08  21:00:00,31.766207063,2.16247158195,8.06002787721,0.0,3.71167865564,13.077,24.4706167634,0.0,21.0077,3.46291676339
 07/08  22:00:00,30.9911591457,2.16247158195,7.44055181592,0.0,3.71167865564,13.077,20.893205724,0.0,18.0066,2.88660572396
 07/08  23:00:00,30.2614087799,2.16247158195,5.58267477759,0.0,3.71167865564,13.077,5.31319994606,0.0,3.0011,2.31209994606
 07/08  24:00:00,17.2320692803,2.16247158195,2.91630289006,0.0,1.85583932782,5.577,4.16644311566,0.0,3.0011,1.16534311566
 07/09  01:00:00,10.0119951344,0.0,0.0,0.0,0.618613109274,5.0,3.59319083982,0.0,3.0011,0.592090839825
 07/09  02:00:00,10.0265985727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  03:00:00,10.0239036982,0.0,0.0,0.0,0.618613109274,5.0,3.59314497411,0.0,3.0011,0.592044974105
 07/09  04:00:00,10.2085600804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  05:00:00,15.9976228047,2.16247158195,2.40311013872,0.0,1.85583932782,5.577,5.09370091904,0.0,4.50165,0.592050919036
 07/09  06:00:00,30.1290788175,2.16247158195,3.95519725311,0.0,3.71167865564,18.077,14.6698636719,0.0,13.50495,1.16491367193
 07/09  07:00:00,32.1650584046,2.16247158195,6.06083491104,0.0,3.71167865564,18.077,22.1728366932,0.0,21.0077,1.16513669322
 07/09  08:00:00,27.8705006823,2.16247158195,6.742673609,0.0,3.71167865564,13.077,16.170648973,0.0,15.0055,1.16514897297
 07/09  09:00:00,29.5390603571,2.16247158195,8.38658568077,0.0,3.71167865564,13.077,16.1706414605,0.0,15.0055,1.16514146048
 07/09  10:00:00,36.7721069715,2.16247158195,10.6015592711,0.0,3.71167865564,18.077,35.9005244028,0.0,33.0121,2.88842440276
 07/09  11:00:00,39.4485227462,2.16247158195,12.1755162735,0.0,3.71167865564,18.077,43.9769614258,0.0,40.51485,3.46211142583
 07/09  12:00:00,39.3586414308,2.16247158195,12.8116428125,0.0,3.71167865564,18.077,38.899907187,0.0,36.0132,2.88670718701
 07/09  13:00:00,38.6634269717,2.16247158195,12.4562948912,0.0,3.71167865564,18.077,34.3980529071,0.0,31.51155,2.88650290714
 07/09  14:00:00,32.8316140041,2.16247158195,11.6229118845,0.0,3.71167865564,13.077,22.7464663867,0.0,21.0077,1.73876638669
 07/09  15:00:00,33.3046069196,2.16247158195,12.095019207,0.0,3.71167865564,13.077,21.8192406793,0.0,19.50715,2.31209067935
 07/09  16:00:00,33.9838675039,2.16247158195,12.7773223218,0.0,3.71167865564,13.077,24.8203992894,0.0,22.50825,2.31214928936
 07/09  17:00:00,39.1763051528,2.16247158195,12.9759793006,0.0,3.71167865564,18.077,27.8228468541,0.0,25.50935,2.31349685411
 07/09  18:00:00,38.9794229674,2.16247158195,12.7871332068,0.0,3.71167865564,18.077,28.9713930325,0.0,25.50935,3.46204303252
 07/09  19:00:00,38.975342842,2.16247158195,12.5763469227,0.0,3.71167865564,18.077,28.9716111262,0.0,25.50935,3.46226112622
 07/09  20:00:00,34.2444379383,2.16247158195,10.9866656448,0.0,3.71167865564,13.077,24.8217246372,0.0,22.50825,2.3134746372
 07/09  21:00:00,33.3443901437,2.16247158195,9.60770922934,0.0,3.71167865564,13.077,24.4696319546,0.0,21.0077,3.46193195464
 07/09  22:00:00,31.8019057365,2.16247158195,8.23873054817,0.0,3.71167865564,13.077,20.893074103,0.0,18.0066,2.88647410298
 07/09  23:00:00,31.5032934106,2.16247158195,6.80086362001,0.0,3.71167865564,13.077,4.73898790565,0.0,3.0011,1.73788790565
 07/09  24:00:00,18.7730913861,2.16247158195,4.43043289965,0.0,1.85583932782,5.577,4.73926233958,0.0,3.0011,1.73816233958
 07/10  01:00:00,10.0301157277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,10.0470466579,0.0,0.0,0.0,0.618613109274,5.0,3.59315418939,0.0,3.0011,0.592054189392
 07/10  03:00:00,10.0527088276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.23049711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  05:00:00,16.8281067574,2.16247158195,3.21856848623,0.0,1.85583932782,5.577,5.09373598269,0.0,4.50165,0.59208598269
 07/10  06:00:00,31.4607403799,2.16247158195,5.27775648079,0.0,3.71167865564,18.077,14.6700379721,0.0,13.50495,1.16508797215
 07/10  07:00:00,33.5721139016,2.16247158195,7.45938309342,0.0,3.71167865564,18.077,25.0457016535,0.0,21.0077,4.03800165346
 07/10  08:00:00,29.4400015297,2.16247158195,8.30844526669,0.0,3.71167865564,13.077,18.4686275701,0.0,15.0055,3.46312757013
 07/10  09:00:00,30.4614505086,2.16247158195,9.30754856441,0.0,3.71167865564,13.077,17.8932646416,0.0,15.0055,2.88776464157
 07/10  10:00:00,37.3738319927,2.16247158195,11.197855231,0.0,3.71167865564,18.077,35.8989808717,0.0,33.0121,2.88688087171
 07/10  11:00:00,40.0115533231,2.16247158195,12.7325479718,0.0,3.71167865564,18.077,43.4025039088,0.0,40.51485,2.88765390884
 07/10  12:00:00,39.6339369876,2.16247158195,13.093091238,0.0,3.71167865564,18.077,38.8996340947,0.0,36.0132,2.8864340947
 07/10  13:00:00,39.2960723655,2.16247158195,13.1059942268,0.0,3.71167865564,18.077,33.8234253115,0.0,31.51155,2.3118753115
 07/10  14:00:00,33.7195061532,2.16247158195,12.5296500338,0.0,3.71167865564,13.077,23.3190617241,0.0,21.0077,2.31136172412
 07/10  15:00:00,33.8336670768,2.16247158195,12.6350989887,0.0,3.71167865564,13.077,21.2459155637,0.0,19.50715,1.73876556367
 07/10  16:00:00,34.2109194474,2.16247158195,13.0065122227,0.0,3.71167865564,13.077,24.8203707094,0.0,22.50825,2.31212070937
 07/10  17:00:00,39.353061703,2.16247158195,13.1610083133,0.0,3.71167865564,18.077,28.3962850024,0.0,25.50935,2.88693500235
 07/10  18:00:00,38.785750638,2.16247158195,12.6155481583,0.0,3.71167865564,18.077,28.9724686103,0.0,25.50935,3.46311861033
 07/10  19:00:00,34.0803974754,2.16247158195,7.78046718639,0.0,3.71167865564,18.077,29.5475374573,0.0,25.50935,4.03818745733
 07/10  20:00:00,28.2123837067,2.16247158195,5.07037699826,0.0,3.71167865564,13.077,25.3966809323,0.0,22.50825,2.88843093226
 07/10  21:00:00,29.4410485596,2.16247158195,5.75584332872,0.0,3.71167865564,13.077,25.0441070467,0.0,21.0077,4.03640704666
 07/10  22:00:00,29.4691654378,2.16247158195,5.90961422985,0.0,3.71167865564,13.077,20.8937880792,0.0,18.0066,2.88718807918
 07/10  23:00:00,29.5144304953,2.16247158195,4.84143478113,0.0,3.71167865564,13.077,4.73947650401,0.0,3.0011,1.73837650401
 07/10  24:00:00,17.0241248116,2.16247158195,2.72558147636,0.0,1.85583932782,5.577,4.73881691547,0.0,3.0011,1.73771691547
 07/11  01:00:00,10.0027295435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  02:00:00,10.0228804574,0.0,0.0,0.0,0.618613109274,5.0,3.5931475081,0.0,3.0011,0.592047508101
 07/11  03:00:00,10.0301122546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  04:00:00,10.9236243068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,18.4932408198,2.16247158195,4.16309407243,0.0,1.85583932782,5.577,5.09374224376,0.0,4.50165,0.592092243761
 07/11  06:00:00,31.7034118077,2.16247158195,5.17599926957,0.0,3.71167865564,18.077,14.670020831,0.0,13.50495,1.16507083098
 07/11  07:00:00,32.2871947846,2.16247158195,6.1702692524,0.0,3.71167865564,18.077,25.0453242184,0.0,21.0077,4.0376242184
 07/11  08:00:00,27.646696892,2.16247158195,6.51913462122,0.0,3.71167865564,13.077,18.4685544039,0.0,15.0055,3.46305440387
 07/11  09:00:00,27.6365091362,2.16247158195,6.50573029661,0.0,3.71167865564,13.077,17.893210605,0.0,15.0055,2.88771060496
 07/11  10:00:00,33.1397027746,2.16247158195,7.00523647288,0.0,3.71167865564,18.077,35.8989554425,0.0,33.0121,2.88685544248
 07/11  11:00:00,35.3114138748,2.16247158195,8.07256184449,0.0,3.71167865564,18.077,43.4025903569,0.0,40.51485,2.88774035687
 07/11  12:00:00,34.8742413046,2.16247158195,8.38943001927,0.0,3.71167865564,18.077,38.8996704283,0.0,36.0132,2.88647042827
 07/11  13:00:00,33.7914965376,2.16247158195,7.64206594623,0.0,3.71167865564,18.077,33.8243254031,0.0,31.51155,2.31277540312
 07/11  14:00:00,27.8109528598,2.16247158195,6.66202015809,0.0,3.71167865564,13.077,23.3186732635,0.0,21.0077,2.31097326353
 07/11  15:00:00,27.6857703215,2.16247158195,6.53215430819,0.0,3.71167865564,13.077,21.2462050334,0.0,19.50715,1.73905503345
 07/11  16:00:00,27.8195520004,2.16247158195,6.66736912141,0.0,3.71167865564,13.077,24.820385352,0.0,22.50825,2.312135352
 07/11  17:00:00,33.9990941934,2.16247158195,7.84880999101,0.0,3.71167865564,18.077,27.8227278087,0.0,25.50935,2.31337780868
 07/11  18:00:00,34.0326172615,2.16247158195,7.91133470114,0.0,3.71167865564,18.077,29.5463777631,0.0,25.50935,4.03702776305
 07/11  19:00:00,33.2822733925,2.16247158195,7.21665720283,0.0,3.71167865564,18.077,29.5474729474,0.0,25.50935,4.03812294744
 07/11  20:00:00,28.3768706793,2.16247158195,5.43725633785,0.0,3.71167865564,13.077,25.3968222316,0.0,22.50825,2.88857223156
 07/11  21:00:00,27.5002882595,2.16247158195,4.00761084441,0.0,3.71167865564,13.077,25.0443294877,0.0,21.0077,4.03662948771
 07/11  22:00:00,26.1505280458,2.16247158195,2.67037433242,0.0,3.71167865564,13.077,20.8941019294,0.0,18.0066,2.88750192943
 07/11  23:00:00,26.5215680923,2.16247158195,1.90211453117,0.0,3.71167865564,13.077,4.73965437772,0.0,3.0011,1.73855437772
 07/11  24:00:00,15.4591172392,2.16247158195,1.21811243254,0.0,1.85583932782,5.577,4.16625717967,0.0,3.0011,1.16515717967
 07/12  01:00:00,9.93889197233,0.0,0.0,0.0,0.618613109274,5.0,3.59319270042,0.0,3.0011,0.592092700416
 07/12  02:00:00,9.94603740845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  03:00:00,9.96443592605,0.0,0.0,0.0,0.618613109274,5.0,3.5931690898,0.0,3.0011,0.592069089802
 07/12  04:00:00,10.1563315537,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,14.0173568951,2.16247158195,0.506178707907,0.0,1.85583932782,5.577,5.09372499635,0.0,4.50165,0.592074996355
 07/12  06:00:00,27.6150971873,2.16247158195,1.52061768172,0.0,3.71167865564,18.077,14.6699691815,0.0,13.50495,1.16501918153
 07/12  07:00:00,29.2230518434,2.16247158195,3.1597943729,0.0,3.71167865564,18.077,25.0457604192,0.0,21.0077,4.0380604192
 07/12  08:00:00,25.8940986389,2.16247158195,4.78799537045,0.0,3.71167865564,13.077,18.4684987981,0.0,15.0055,3.46299879805
 07/12  09:00:00,27.065779158,2.16247158195,5.92945462149,0.0,3.71167865564,13.077,17.8931587228,0.0,15.0055,2.88765872278
 07/12  10:00:00,32.7163730723,2.16247158195,6.5677949503,0.0,3.71167865564,18.077,35.8990105805,0.0,33.0121,2.88691058052
 07/12  11:00:00,35.0260636712,2.16247158195,7.77338168451,0.0,3.71167865564,18.077,43.4023465251,0.0,40.51485,2.88749652509
 07/12  12:00:00,35.3433914394,2.16247158195,8.83874721191,0.0,3.71167865564,18.077,38.8998292566,0.0,36.0132,2.88662925663
 07/12  13:00:00,35.1317558819,2.16247158195,8.96682514643,0.0,3.71167865564,18.077,33.8237805663,0.0,31.51155,2.31223056629
 07/12  14:00:00,29.1680667993,2.16247158195,7.99910275499,0.0,3.71167865564,13.077,22.7464939978,0.0,21.0077,1.73879399778
 07/12  15:00:00,28.9071985147,2.16247158195,7.73584841935,0.0,3.71167865564,13.077,21.8189641793,0.0,19.50715,2.31181417933
 07/12  16:00:00,28.5817062355,2.16247158195,7.41050478265,0.0,3.71167865564,13.077,24.8203103351,0.0,22.50825,2.31206033513
 07/12  17:00:00,34.6333808452,2.16247158195,8.46660365994,0.0,3.71167865564,18.077,27.8227335099,0.0,25.50935,2.31338350988
 07/12  18:00:00,34.6803687598,2.16247158195,8.56584716549,0.0,3.71167865564,18.077,28.9724287264,0.0,25.50935,3.46307872642
 07/12  19:00:00,33.4715482805,2.16247158195,7.19434344212,0.0,3.71167865564,18.077,29.5475014713,0.0,25.50935,4.03815147128
 07/12  20:00:00,28.9400269621,2.16247158195,5.80939707021,0.0,3.71167865564,13.077,25.9704177425,0.0,22.50825,3.46216774254
 07/12  21:00:00,29.0023184107,2.16247158195,5.34615682505,0.0,3.71167865564,13.077,24.4703391835,0.0,21.0077,3.46263918354
 07/12  22:00:00,27.7392881332,2.16247158195,4.23364377127,0.0,3.71167865564,13.077,20.8938466694,0.0,18.0066,2.88724666937
 07/12  23:00:00,27.7499601967,2.16247158195,3.09571614734,0.0,3.71167865564,13.077,5.31219572389,0.0,3.0011,2.31109572389
 07/12  24:00:00,15.9526786643,2.16247158195,1.67852748338,0.0,1.85583932782,5.577,4.16643145294,0.0,3.0011,1.16533145294
 07/13  01:00:00,9.96716763353,0.0,0.0,0.0,0.618613109274,5.0,3.59316430129,0.0,3.0011,0.592064301295
 07/13  02:00:00,9.9841523662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  03:00:00,9.99843319672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  04:00:00,10.1894463153,0.0,0.0,0.0,0.618613109274,5.0,3.59317021704,0.0,3.0011,0.592070217038
 07/13  05:00:00,14.9591808273,2.16247158195,1.40199985971,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/13  06:00:00,28.3632733145,2.16247158195,2.22273962531,0.0,3.71167865564,18.077,14.6699906718,0.0,13.50495,1.16504067176
 07/13  07:00:00,30.0333062922,2.16247158195,3.94994128576,0.0,3.71167865564,18.077,25.0454607335,0.0,21.0077,4.03776073348
 07/13  08:00:00,26.0866313849,2.16247158195,4.97993089709,0.0,3.71167865564,13.077,18.4685205048,0.0,15.0055,3.46302050478
 07/13  09:00:00,27.8333147312,2.16247158195,6.70343969915,0.0,3.71167865564,13.077,18.4666232761,0.0,15.0055,3.46112327606
 07/13  10:00:00,35.3700430699,2.16247158195,9.22102497719,0.0,3.71167865564,18.077,35.3254342181,0.0,33.0121,2.31333421808
 07/13  11:00:00,39.0994111428,2.16247158195,11.8350383911,0.0,3.71167865564,18.077,43.4023386288,0.0,40.51485,2.88748862877
 07/13  12:00:00,39.2233316624,2.16247158195,12.6938507737,0.0,3.71167865564,18.077,38.8999089285,0.0,36.0132,2.88670892846
 07/13  13:00:00,39.1660441083,2.16247158195,12.9785087161,0.0,3.71167865564,18.077,33.8242401552,0.0,31.51155,2.3126901552
 07/13  14:00:00,32.7175193023,2.16247158195,11.5282192389,0.0,3.71167865564,13.077,23.3196590632,0.0,21.0077,2.31195906325
 07/13  15:00:00,31.1302170629,2.16247158195,9.94202125283,0.0,3.71167865564,13.077,21.2461597643,0.0,19.50715,1.73900976427
 07/13  16:00:00,31.0170331832,2.16247158195,9.82892775076,0.0,3.71167865564,13.077,24.82029053,0.0,22.50825,2.31204052996
 07/13  17:00:00,36.922089036,2.16247158195,10.7430735896,0.0,3.71167865564,18.077,28.3957150857,0.0,25.50935,2.88636508572
 07/13  18:00:00,36.4876091538,2.16247158195,10.3183100055,0.0,3.71167865564,18.077,28.9723648342,0.0,25.50935,3.46301483422
 07/13  19:00:00,36.1372939727,2.16247158195,9.77107583954,0.0,3.71167865564,18.077,29.5470584088,0.0,25.50935,4.03770840882
 07/13  20:00:00,31.720718833,2.16247158195,8.51272092297,0.0,3.71167865564,13.077,25.9698709533,0.0,22.50825,3.46162095332
 07/13  21:00:00,31.5307275103,2.16247158195,7.82593036318,0.0,3.71167865564,13.077,24.4700690531,0.0,21.0077,3.4623690531
 07/13  22:00:00,30.8350789746,2.16247158195,7.28053768862,0.0,3.71167865564,13.077,20.8933709712,0.0,18.0066,2.88677097122
 07/13  23:00:00,31.0692376837,2.16247158195,6.36486423472,0.0,3.71167865564,13.077,4.73947783376,0.0,3.0011,1.73837783376
 07/13  24:00:00,18.6275639478,2.16247158195,4.28377017476,0.0,1.85583932782,5.577,4.73880131017,0.0,3.0011,1.73770131017
 07/14  01:00:00,10.0291132827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  02:00:00,10.0419886485,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,10.0442954602,0.0,0.0,0.0,0.618613109274,5.0,3.59319460819,0.0,3.0011,0.592094608194
 07/14  04:00:00,10.9114733892,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,17.5141366628,2.16247158195,2.59410986154,0.0,1.85583932782,5.577,5.09373327408,0.0,4.50165,0.592083274079
 07/14  06:00:00,31.3219134839,2.16247158195,4.81088745529,0.0,3.71167865564,18.077,14.6700017241,0.0,13.50495,1.1650517241
 07/14  07:00:00,33.3585319204,2.16247158195,7.24212400156,0.0,3.71167865564,18.077,25.0453967808,0.0,21.0077,4.03769678075
 07/14  08:00:00,29.315569726,2.16247158195,8.17718597053,0.0,3.71167865564,13.077,18.4685070829,0.0,15.0055,3.46300708287
 07/14  09:00:00,29.8068990052,2.16247158195,8.65501249594,0.0,3.71167865564,13.077,17.8930573815,0.0,15.0055,2.8875573815
 07/14  10:00:00,35.9518898233,2.16247158195,9.79718185153,0.0,3.71167865564,18.077,35.8987061519,0.0,33.0121,2.88660615195
 07/14  11:00:00,38.7245025535,2.16247158195,11.4654102239,0.0,3.71167865564,18.077,43.4019423208,0.0,40.51485,2.88709232077
 07/14  12:00:00,38.5738239682,2.16247158195,12.0613616159,0.0,3.71167865564,18.077,38.8998365149,0.0,36.0132,2.88663651489
 07/14  13:00:00,38.3266072797,2.16247158195,12.1545080427,0.0,3.71167865564,18.077,33.8239304502,0.0,31.51155,2.31238045025
 07/14  14:00:00,32.8827426906,2.16247158195,11.6943143383,0.0,3.71167865564,13.077,22.7466755886,0.0,21.0077,1.73897558865
 07/14  15:00:00,33.0402425398,2.16247158195,11.8396527846,0.0,3.71167865564,13.077,21.8192040513,0.0,19.50715,2.31205405131
 07/14  16:00:00,32.9534709916,2.16247158195,11.7504820997,0.0,3.71167865564,13.077,24.81992342,0.0,22.50825,2.31167341995
 07/14  17:00:00,37.8019207057,2.16247158195,11.6085477049,0.0,3.71167865564,18.077,27.8226889767,0.0,25.50935,2.31333897665
 07/14  18:00:00,37.7909633811,2.16247158195,11.611913887,0.0,3.71167865564,18.077,28.972184636,0.0,25.50935,3.462834636
 07/14  19:00:00,37.4281636704,2.16247158195,11.2578552812,0.0,3.71167865564,18.077,29.5470004471,0.0,25.50935,4.03765044706
 07/14  20:00:00,32.5978544094,2.16247158195,9.56136426419,0.0,3.71167865564,13.077,25.9701315869,0.0,22.50825,3.46188158694
 07/14  21:00:00,32.7251639353,2.16247158195,9.1589713642,0.0,3.71167865564,13.077,24.4704210404,0.0,21.0077,3.46272104036
 07/14  22:00:00,31.1204458626,2.16247158195,7.56294950861,0.0,3.71167865564,13.077,20.8937759647,0.0,18.0066,2.88717596468
 07/14  23:00:00,29.7430406187,2.16247158195,5.05144166133,0.0,3.71167865564,13.077,4.73963326454,0.0,3.0011,1.73853326454
 07/14  24:00:00,17.0786844292,2.16247158195,2.76481026443,0.0,1.85583932782,5.577,4.73901267873,0.0,3.0011,1.73791267873
 07/15  01:00:00,9.99194234535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.99503533372,0.0,0.0,0.0,0.618613109274,5.0,3.59315488634,0.0,3.0011,0.59205488634
 07/15  03:00:00,9.98861586868,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.1640246085,0.0,0.0,0.0,0.618613109274,5.0,3.59318667294,0.0,3.0011,0.592086672945
 07/15  05:00:00,14.827592334,2.16247158195,0.689807699414,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/15  06:00:00,27.2848146037,2.16247158195,1.20182053894,0.0,3.71167865564,18.077,14.6699415415,0.0,13.50495,1.16499154147
 07/15  07:00:00,27.7332784071,2.16247158195,1.69056926703,0.0,3.71167865564,18.077,22.172777862,0.0,21.0077,1.16507786203
 07/15  08:00:00,22.7606192465,2.16247158195,1.70862694533,0.0,3.71167865564,13.077,16.1706202095,0.0,15.0055,1.16512020948
 07/15  09:00:00,23.1550896187,2.16247158195,2.08680994442,0.0,3.71167865564,13.077,18.4675507614,0.0,15.0055,3.46205076138
 07/15  10:00:00,29.4921407985,2.16247158195,3.40970167704,0.0,3.71167865564,18.077,35.8996556079,0.0,33.0121,2.88755560788
 07/15  11:00:00,31.4585292609,2.16247158195,4.27321252433,0.0,3.71167865564,18.077,43.9768669188,0.0,40.51485,3.46201691883
 07/15  12:00:00,31.2035252854,2.16247158195,4.80772777399,0.0,3.71167865564,18.077,39.4744380159,0.0,36.0132,3.46123801591
 07/15  13:00:00,31.12534788,2.16247158195,5.02540737012,0.0,3.71167865564,18.077,34.3989231971,0.0,31.51155,2.88737319706
 07/15  14:00:00,25.3485104227,2.16247158195,4.24620095297,0.0,3.71167865564,13.077,23.3206578384,0.0,21.0077,2.31295783837
 07/15  15:00:00,24.9618173071,2.16247158195,3.86386052848,0.0,3.71167865564,13.077,22.3937356236,0.0,19.50715,2.88658562356
 07/15  16:00:00,25.0169205962,2.16247158195,3.94972298344,0.0,3.71167865564,13.077,24.8204874185,0.0,22.50825,2.31223741845
 07/15  17:00:00,30.6796114289,2.16247158195,4.65002511991,0.0,3.71167865564,18.077,28.3958878302,0.0,25.50935,2.88653783022
 07/15  18:00:00,30.9329751514,2.16247158195,4.90635786536,0.0,3.71167865564,18.077,28.9723305668,0.0,25.50935,3.46298056681
 07/15  19:00:00,30.8029805453,2.16247158195,4.59038876002,0.0,3.71167865564,18.077,28.972377389,0.0,25.50935,3.46302738896
 07/15  20:00:00,26.3994219746,2.16247158195,3.3214838325,0.0,3.71167865564,13.077,25.9701944158,0.0,22.50825,3.46194441576
 07/15  21:00:00,25.7815618588,2.16247158195,2.18722957809,0.0,3.71167865564,13.077,24.4705390518,0.0,21.0077,3.46283905176
 07/15  22:00:00,24.812852619,2.16247158195,1.37717749705,0.0,3.71167865564,13.077,20.8931916226,0.0,18.0066,2.88659162257
 07/15  23:00:00,25.5888029129,2.16247158195,1.01368003348,0.0,3.71167865564,13.077,4.7399458424,0.0,3.0011,1.7388458424
 07/15  24:00:00,14.2207606844,2.16247158195,0.0524411676792,0.0,1.85583932782,5.577,4.73925919589,0.0,3.0011,1.73815919589
 07/16  01:00:00,9.88518434743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  02:00:00,9.90792434976,0.0,0.0,0.0,0.618613109274,5.0,3.59318682604,0.0,3.0011,0.592086826037
 07/16  03:00:00,9.9113460545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  04:00:00,10.0914622502,0.0,0.0,0.0,0.618613109274,5.0,3.59319270601,0.0,3.0011,0.592092706005
 07/16  05:00:00,14.0830767459,2.16247158195,0.0,0.0,1.85583932782,5.577,4.65614298321,0.134492983214,4.50165,0.02
 07/16  06:00:00,26.6731701824,2.16247158195,0.624626974337,0.0,3.71167865564,18.077,14.6700031754,0.0,13.50495,1.16505317538
 07/16  07:00:00,27.6867155933,2.16247158195,1.65292144848,0.0,3.71167865564,18.077,22.1728555292,0.0,21.0077,1.16515552921
 07/16  08:00:00,22.9251884759,2.16247158195,1.87094082658,0.0,3.71167865564,13.077,16.1706405608,0.0,15.0055,1.16514056075
 07/16  09:00:00,23.2488099782,2.16247158195,2.18438277968,0.0,3.71167865564,13.077,16.1706411338,0.0,15.0055,1.16514113383
 07/16  10:00:00,29.4160909238,2.16247158195,3.33804883308,0.0,3.71167865564,18.077,36.4734601398,0.0,33.0121,3.46136013984
 07/16  11:00:00,31.7213319856,2.16247158195,4.54570971658,0.0,3.71167865564,18.077,43.9764831213,0.0,40.51485,3.46163312131
 07/16  12:00:00,31.8388395521,2.16247158195,5.44357376432,0.0,3.71167865564,18.077,38.3264408107,0.0,36.0132,2.31324081072
 07/16  13:00:00,31.7668840576,2.16247158195,5.67813551032,0.0,3.71167865564,18.077,34.397404141,0.0,31.51155,2.88585414104
 07/16  14:00:00,25.2881932732,2.16247158195,4.2016717944,0.0,3.71167865564,13.077,23.3188920522,0.0,21.0077,2.31119205222
 07/16  15:00:00,24.4241205694,2.16247158195,3.35061542485,0.0,3.71167865564,13.077,21.2458964651,0.0,19.50715,1.73874646512
 07/16  16:00:00,24.2512823508,2.16247158195,3.18312105618,0.0,3.71167865564,13.077,24.81981623,0.0,22.50825,2.31156622997
 07/16  17:00:00,30.1084156065,2.16247158195,4.04395007708,0.0,3.71167865564,18.077,28.1588473154,0.0,25.50935,2.64949731545
 07/16  18:00:00,30.0240370677,2.16247158195,3.97951987923,0.0,3.71167865564,18.077,28.6343958401,0.0,25.50935,3.12504584011
 07/16  19:00:00,29.7232094711,2.16247158195,3.54034222587,0.0,3.71167865564,18.077,28.9709593902,0.0,25.50935,3.4616093902
 07/16  20:00:00,26.0104071488,2.16247158195,2.93845066183,0.0,3.71167865564,13.077,25.3946756115,0.0,22.50825,2.88642561148
 07/16  21:00:00,26.3875323952,2.16247158195,2.77516431346,0.0,3.71167865564,13.077,23.8955329139,0.0,21.0077,2.88783291389
 07/16  22:00:00,26.0264519283,2.16247158195,2.54452218264,0.0,3.71167865564,13.077,20.8925566127,0.0,18.0066,2.88595661273
 07/16  23:00:00,26.9283693104,2.16247158195,2.29551020808,0.0,3.71167865564,13.077,4.16613721547,0.0,3.0011,1.16503721547
 07/16  24:00:00,15.6023881753,2.16247158195,1.35463373774,0.0,1.85583932782,5.577,4.73940045915,0.0,3.0011,1.73830045915
 07/17  01:00:00,9.96348724178,0.0,0.0,0.0,0.618613109274,5.0,3.59319398071,0.0,3.0011,0.592093980715
 07/17  02:00:00,9.97921336297,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.97905245681,0.0,0.0,0.0,0.618613109274,5.0,3.59314816446,0.0,3.0011,0.59204816446
 07/17  04:00:00,10.1594193751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,15.4951066376,2.16247158195,1.31621274268,0.0,1.85583932782,5.577,5.09370410433,0.0,4.50165,0.592054104326
 07/17  06:00:00,28.7532857761,2.16247158195,2.62143689333,0.0,3.71167865564,18.077,14.669899492,0.0,13.50495,1.16494949197
 07/17  07:00:00,29.8879647068,2.16247158195,3.8217526081,0.0,3.71167865564,18.077,25.0451775353,0.0,21.0077,4.03747753528
 07/17  08:00:00,24.5898018041,2.16247158195,3.51843611331,0.0,3.71167865564,13.077,18.4679319425,0.0,15.0055,3.46243194249
 07/17  09:00:00,25.0933639856,2.16247158195,4.0116058053,0.0,3.71167865564,13.077,17.8931003759,0.0,15.0055,2.88760037588
 07/17  10:00:00,32.4687565685,2.16247158195,6.36708272187,0.0,3.71167865564,18.077,35.8987005387,0.0,33.0121,2.88660053872
 07/17  11:00:00,35.2917790771,2.16247158195,8.08796748405,0.0,3.71167865564,18.077,43.4020846763,0.0,40.51485,2.88723467635
 07/17  12:00:00,35.9716231501,2.16247158195,9.53535913715,0.0,3.71167865564,18.077,38.3263374436,0.0,36.0132,2.31313744364
 07/17  13:00:00,35.7647102746,2.16247158195,9.64826117678,0.0,3.71167865564,18.077,33.8242310036,0.0,31.51155,2.31268100357
 07/17  14:00:00,28.600860814,2.16247158195,7.48966524793,0.0,3.71167865564,13.077,23.3195774027,0.0,21.0077,2.31187740271
 07/17  15:00:00,27.272757063,2.16247158195,6.16866099398,0.0,3.71167865564,13.077,21.8186811008,0.0,19.50715,2.31153110076
 07/17  16:00:00,26.967502478,2.16247158195,5.86625737461,0.0,3.71167865564,13.077,24.2469266355,0.0,22.50825,1.73867663547
 07/17  17:00:00,33.3402771061,2.16247158195,7.23909789277,0.0,3.71167865564,18.077,28.3961077887,0.0,25.50935,2.88675778873
 07/17  18:00:00,33.2222206993,2.16247158195,7.13045398347,0.0,3.71167865564,18.077,28.971973913,0.0,25.50935,3.462623913
 07/17  19:00:00,32.8108272492,2.16247158195,6.53859978638,0.0,3.71167865564,18.077,29.5468089507,0.0,25.50935,4.03745895074
 07/17  20:00:00,28.139260102,2.16247158195,4.99229614105,0.0,3.71167865564,13.077,25.3960669216,0.0,22.50825,2.88781692157
 07/17  21:00:00,28.1763414904,2.16247158195,4.49704263705,0.0,3.71167865564,13.077,25.0438188419,0.0,21.0077,4.03611884185
 07/17  22:00:00,27.1259715229,2.16247158195,3.59751723041,0.0,3.71167865564,13.077,20.8935302125,0.0,18.0066,2.88693021255
 07/17  23:00:00,27.3407172269,2.16247158195,2.69378870336,0.0,3.71167865564,13.077,4.73946532778,0.0,3.0011,1.73836532778
 07/17  24:00:00,15.8345215267,2.16247158195,1.57693419378,0.0,1.85583932782,5.577,4.16631261526,0.0,3.0011,1.16521261526
 07/18  01:00:00,9.96910386529,0.0,0.0,0.0,0.618613109274,5.0,3.59319387525,0.0,3.0011,0.592093875245
 07/18  02:00:00,9.99024360535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.98885790296,0.0,0.0,0.0,0.618613109274,5.0,3.59317765533,0.0,3.0011,0.592077655332
 07/18  04:00:00,10.8264596348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,16.1547649229,2.16247158195,1.31703110671,0.0,1.85583932782,5.577,5.09373354828,0.0,4.50165,0.59208354828
 07/18  06:00:00,29.0615191544,2.16247158195,2.61059862913,0.0,3.71167865564,18.077,14.6699677521,0.0,13.50495,1.16501775211
 07/18  07:00:00,29.7640977691,2.16247158195,3.69535014769,0.0,3.71167865564,18.077,24.4710038443,0.0,21.0077,3.46330384427
 07/18  08:00:00,25.174702193,2.16247158195,4.08907589055,0.0,3.71167865564,13.077,19.0422069777,0.0,15.0055,4.03670697771
 07/18  09:00:00,26.0689447529,2.16247158195,4.96961282013,0.0,3.71167865564,13.077,17.8930515892,0.0,15.0055,2.88755158915
 07/18  10:00:00,32.77766161,2.16247158195,6.67057200718,0.0,3.71167865564,18.077,35.3256232227,0.0,33.0121,2.31352322271
 07/18  11:00:00,35.2310645758,2.16247158195,8.02039177649,0.0,3.71167865564,18.077,43.9756420083,0.0,40.51485,3.46079200827
 07/18  12:00:00,35.5499604827,2.16247158195,9.10447847908,0.0,3.71167865564,18.077,38.3255042838,0.0,36.0132,2.3123042838
 07/18  13:00:00,34.9310603477,2.16247158195,8.81319518692,0.0,3.71167865564,18.077,33.8240334101,0.0,31.51155,2.31248341007
 07/18  14:00:00,28.2860681029,2.16247158195,7.16641310602,0.0,3.71167865564,13.077,23.3195825065,0.0,21.0077,2.31188250652
 07/18  15:00:00,27.8845757048,2.16247158195,6.7625423669,0.0,3.71167865564,13.077,21.3561782536,0.0,19.50715,1.84902825362
 07/18  16:00:00,27.8995269064,2.16247158195,6.78134920235,0.0,3.71167865564,13.077,24.7094597159,0.0,22.50825,2.20120971589
 07/18  17:00:00,34.1831519294,2.16247158195,8.06327477868,0.0,3.71167865564,18.077,28.3959926534,0.0,25.50935,2.88664265336
 07/18  18:00:00,33.9270987871,2.16247158195,7.81433267163,0.0,3.71167865564,18.077,28.9721850755,0.0,25.50935,3.46283507554
 07/18  19:00:00,33.3189965326,2.16247158195,7.22090586778,0.0,3.71167865564,18.077,29.5472018632,0.0,25.50935,4.03785186317
 07/18  20:00:00,28.4558782439,2.16247158195,5.47574908079,0.0,3.71167865564,13.077,25.396517741,0.0,22.50825,2.88826774098
 07/18  21:00:00,27.1065724748,2.16247158195,3.59367185112,0.0,3.71167865564,13.077,25.0444391221,0.0,21.0077,4.03673912209
 07/18  22:00:00,25.9290368221,2.16247158195,2.4503271054,0.0,3.71167865564,13.077,20.893833104,0.0,18.0066,2.88723310402
 07/18  23:00:00,26.6954300788,2.16247158195,2.07190712216,0.0,3.71167865564,13.077,4.73957679931,0.0,3.0011,1.73847679931
 07/18  24:00:00,15.3550201081,2.16247158195,1.1202075682,0.0,1.85583932782,5.577,4.16629283621,0.0,3.0011,1.16519283621
 07/19  01:00:00,9.94979404519,0.0,0.0,0.0,0.618613109274,5.0,3.59319258495,0.0,3.0011,0.592092584947
 07/19  02:00:00,9.96709765584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  03:00:00,9.97344602175,0.0,0.0,0.0,0.618613109274,5.0,3.59314672817,0.0,3.0011,0.592046728174
 07/19  04:00:00,10.1414725912,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  05:00:00,14.4653198701,2.16247158195,0.324237507574,0.0,1.85583932782,5.577,5.09370267031,0.0,4.50165,0.592052670308
 07/19  06:00:00,27.7290806503,2.16247158195,1.62926348901,0.0,3.71167865564,18.077,14.6699521566,0.0,13.50495,1.16500215656
 07/19  07:00:00,29.3151280252,2.16247158195,3.25636394495,0.0,3.71167865564,18.077,24.4716966211,0.0,21.0077,3.46399662106
 07/19  08:00:00,25.4448767225,2.16247158195,4.35039921112,0.0,3.71167865564,13.077,18.4685349262,0.0,15.0055,3.4630349262
 07/19  09:00:00,26.7560872163,2.16247158195,5.63404287934,0.0,3.71167865564,13.077,18.4666257377,0.0,15.0055,3.46112573767
 07/19  10:00:00,33.6046126542,2.16247158195,7.45967388079,0.0,3.71167865564,18.077,35.3254915568,0.0,33.0121,2.31339155682
 07/19  11:00:00,35.8631247982,2.16247158195,8.60403246863,0.0,3.71167865564,18.077,43.4024242965,0.0,40.51485,2.88757429645
 07/19  12:00:00,36.0530940501,2.16247158195,9.53368469363,0.0,3.71167865564,18.077,38.899674736,0.0,36.0132,2.88647473595
 07/19  13:00:00,35.9616985829,2.16247158195,9.77813930007,0.0,3.71167865564,18.077,33.8238253052,0.0,31.51155,2.31227530517
 07/19  14:00:00,29.6310229579,2.16247158195,8.44550848881,0.0,3.71167865564,13.077,23.3191221956,0.0,21.0077,2.31142219555
 07/19  15:00:00,29.1926508728,2.16247158195,8.00297160209,0.0,3.71167865564,13.077,21.2458878566,0.0,19.50715,1.7387378566
 07/19  16:00:00,29.5122877112,2.16247158195,8.32813361568,0.0,3.71167865564,13.077,24.8203079629,0.0,22.50825,2.31205796287
 07/19  17:00:00,34.7368075528,2.16247158195,8.57106197017,0.0,3.71167865564,18.077,27.8227540091,0.0,25.50935,2.31340400911
 07/19  18:00:00,34.8529506527,2.16247158195,8.72272445051,0.0,3.71167865564,18.077,29.546143745,0.0,25.50935,4.03679374498
 07/19  19:00:00,34.4874625252,2.16247158195,8.20760352862,0.0,3.71167865564,18.077,28.9732718363,0.0,25.50935,3.46392183631
 07/19  20:00:00,29.6819103075,2.16247158195,6.53943350621,0.0,3.71167865564,13.077,25.9701808775,0.0,22.50825,3.4619308775
 07/19  21:00:00,29.1993198859,2.16247158195,5.53991000709,0.0,3.71167865564,13.077,24.4701447101,0.0,21.0077,3.46244471012
 07/19  22:00:00,28.1987581959,2.16247158195,4.6850538984,0.0,3.71167865564,13.077,20.8938632742,0.0,18.0066,2.88726327416
 07/19  23:00:00,28.2936864613,2.16247158195,3.63220708049,0.0,3.71167865564,13.077,4.73948050137,0.0,3.0011,1.73838050137
 07/19  24:00:00,16.0635999846,2.16247158195,1.78359740507,0.0,1.85583932782,5.577,4.73916348842,0.0,3.0011,1.73806348842
 07/20  01:00:00,9.97156177293,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,9.98445259509,0.0,0.0,0.0,0.618613109274,5.0,3.59315544789,0.0,3.0011,0.592055447889
 07/20  03:00:00,9.99106565192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  04:00:00,10.1824256898,0.0,0.0,0.0,0.618613109274,5.0,3.59316137772,0.0,3.0011,0.592061377724
 07/20  05:00:00,15.6108523527,2.16247158195,1.42231901358,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/20  06:00:00,28.7131614614,2.16247158195,2.56992553413,0.0,3.71167865564,18.077,14.6700485846,0.0,13.50495,1.16509858461
 07/20  07:00:00,30.6558739515,2.16247158195,4.57491191334,0.0,3.71167865564,18.077,25.0454404865,0.0,21.0077,4.03774048648
 07/20  08:00:00,26.7104278588,2.16247158195,5.60936071748,0.0,3.71167865564,13.077,18.4677469073,0.0,15.0055,3.46224690728
 07/20  09:00:00,28.0242028402,2.16247158195,6.90022413465,0.0,3.71167865564,13.077,17.8929781008,0.0,15.0055,2.88747810078
 07/20  10:00:00,35.0825665492,2.16247158195,8.94057818846,0.0,3.71167865564,18.077,35.8988300845,0.0,33.0121,2.88673008452
 07/20  11:00:00,38.2613995727,2.16247158195,11.0032222936,0.0,3.71167865564,18.077,43.4023342467,0.0,40.51485,2.88748424671
 07/20  12:00:00,39.0149782785,2.16247158195,12.4910832983,0.0,3.71167865564,18.077,38.8996786551,0.0,36.0132,2.88647865507
 07/20  13:00:00,38.9073174181,2.16247158195,12.7201901237,0.0,3.71167865564,18.077,33.8231459812,0.0,31.51155,2.31159598121
 07/20  14:00:00,32.5894528112,2.16247158195,11.4006581415,0.0,3.71167865564,13.077,22.7466922348,0.0,21.0077,1.73899223483
 07/20  15:00:00,32.29204161,2.16247158195,11.0985277676,0.0,3.71167865564,13.077,21.8187720817,0.0,19.50715,2.31162208168
 07/20  16:00:00,32.0995647363,2.16247158195,10.908051843,0.0,3.71167865564,13.077,24.2466567276,0.0,22.50825,1.73840672764
 07/20  17:00:00,38.2520488377,2.16247158195,12.0675030391,0.0,3.71167865564,18.077,28.3958918055,0.0,25.50935,2.88654180551
 07/20  18:00:00,38.3050212438,2.16247158195,12.1315425362,0.0,3.71167865564,18.077,28.9718093826,0.0,25.50935,3.46245938255
 07/20  19:00:00,38.2882345809,2.16247158195,11.9202857303,0.0,3.71167865564,18.077,29.5469609235,0.0,25.50935,4.03761092351
 07/20  20:00:00,33.9159726214,2.16247158195,10.6827249768,0.0,3.71167865564,13.077,25.9698547291,0.0,22.50825,3.4616047291
 07/20  21:00:00,33.5518342613,2.16247158195,9.82206644064,0.0,3.71167865564,13.077,24.4701799255,0.0,21.0077,3.46247992547
 07/20  22:00:00,32.562758611,2.16247158195,9.00315120061,0.0,3.71167865564,13.077,20.8933492373,0.0,18.0066,2.88674923729
 07/20  23:00:00,32.4796259001,2.16247158195,7.77211794125,0.0,3.71167865564,13.077,4.73942368376,0.0,3.0011,1.73832368376
 07/20  24:00:00,19.7020264346,2.16247158195,5.35175787985,0.0,1.85583932782,5.577,4.73886423623,0.0,3.0011,1.73776423623
 07/21  01:00:00,10.0417204997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,10.0501490731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  03:00:00,10.0393070202,0.0,0.0,0.0,0.618613109274,5.0,3.59316720221,0.0,3.0011,0.592067202209
 07/21  04:00:00,10.9138152578,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  05:00:00,17.9201110963,2.16247158195,2.99254231734,0.0,1.85583932782,5.577,5.09372311158,0.0,4.50165,0.592073111577
 07/21  06:00:00,31.1843631313,2.16247158195,4.68021939741,0.0,3.71167865564,18.077,14.6699273918,0.0,13.50495,1.16497739179
 07/21  07:00:00,32.6301961246,2.16247158195,6.53017940736,0.0,3.71167865564,18.077,24.4714865496,0.0,21.0077,3.46378654963
 07/21  08:00:00,28.1121534205,2.16247158195,6.99589324641,0.0,3.71167865564,13.077,19.0420475174,0.0,15.0055,4.03654751745
 07/21  09:00:00,29.5973661984,2.16247158195,8.45868479297,0.0,3.71167865564,13.077,17.892877972,0.0,15.0055,2.88737797203
 07/21  10:00:00,36.928910845,2.16247158195,10.7720881419,0.0,3.71167865564,18.077,35.32553756,0.0,33.0121,2.31343755997
