Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  11:00:00,39.91403188,2.16247158195,12.6426555167,0.0,3.71167865564,18.077,43.9757999422,0.0,40.51485,3.46094994224
 07/21  12:00:00,39.7426116208,2.16247158195,13.1983318483,0.0,3.71167865564,18.077,38.3265553913,0.0,36.0132,2.31335539129
 07/21  13:00:00,39.6216891906,2.16247158195,13.4180730758,0.0,3.71167865564,18.077,33.8239154616,0.0,31.51155,2.31236546158
 07/21  14:00:00,34.8784228526,2.16247158195,13.6672927005,0.0,3.71167865564,13.077,23.319618868,0.0,21.0077,2.31191886802
 07/21  15:00:00,34.4200643318,2.16247158195,13.211006744,0.0,3.71167865564,13.077,21.2462909507,0.0,19.50715,1.73914095069
 07/21  16:00:00,28.5699475521,2.16247158195,7.45819920186,0.0,3.71167865564,13.077,24.8204194343,0.0,22.50825,2.31216943425
 07/21  17:00:00,31.6793046721,2.16247158195,5.61914818734,0.0,3.71167865564,18.077,28.3960161491,0.0,25.50935,2.88666614908
 07/21  18:00:00,32.2319171735,2.16247158195,6.1685211138,0.0,3.71167865564,18.077,28.9719358156,0.0,25.50935,3.46258581557
 07/21  19:00:00,32.8624590772,2.16247158195,6.7896188518,0.0,3.71167865564,18.077,28.9726305969,0.0,25.50935,3.46328059689
 07/21  20:00:00,28.4562395735,2.16247158195,5.48612956171,0.0,3.71167865564,13.077,25.969710445,0.0,22.50825,3.46146044498
 07/21  21:00:00,28.4403396347,2.16247158195,4.89672808386,0.0,3.71167865564,13.077,24.4697330947,0.0,21.0077,3.46203309473
 07/21  22:00:00,27.9175531994,2.16247158195,4.37369571953,0.0,3.71167865564,13.077,20.8936985295,0.0,18.0066,2.88709852951
 07/21  23:00:00,27.9920910873,2.16247158195,3.29653496244,0.0,3.71167865564,13.077,4.73937247648,0.0,3.0011,1.73827247648
 07/21  24:00:00,16.3034071316,2.16247158195,2.02639685876,0.0,1.85583932782,5.577,4.73907817327,0.0,3.0011,1.73797817327
 07/22  01:00:00,9.97732851885,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  02:00:00,9.98923699842,0.0,0.0,0.0,0.618613109274,5.0,3.59317639909,0.0,3.0011,0.592076399089
 07/22  03:00:00,9.98476556602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  04:00:00,10.1594993493,0.0,0.0,0.0,0.618613109274,5.0,3.5931822956,0.0,3.0011,0.592082295605
 07/22  05:00:00,15.2995683238,2.16247158195,1.12761831984,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/22  06:00:00,28.6421655323,2.16247158195,2.51337798618,0.0,3.71167865564,18.077,14.6699697413,0.0,13.50495,1.1650197413
 07/22  07:00:00,30.0438723415,2.16247158195,3.97237838482,0.0,3.71167865564,18.077,22.1728051366,0.0,21.0077,1.16510513662
 07/22  08:00:00,25.3140411752,2.16247158195,4.22509163728,0.0,3.71167865564,13.077,16.1706201418,0.0,15.0055,1.16512014183
 07/22  09:00:00,26.3738341389,2.16247158195,5.27068555537,0.0,3.71167865564,13.077,18.4673850537,0.0,15.0055,3.46188505367
 07/22  10:00:00,33.2853946538,2.16247158195,7.17127486111,0.0,3.71167865564,18.077,35.8995846174,0.0,33.0121,2.88748461743
 07/22  11:00:00,35.4570387939,2.16247158195,8.23971431129,0.0,3.71167865564,18.077,43.9767122102,0.0,40.51485,3.46186221019
 07/22  12:00:00,35.0331799853,2.16247158195,8.5838060872,0.0,3.71167865564,18.077,38.901094663,0.0,36.0132,2.88789466298
 07/22  13:00:00,35.1109428024,2.16247158195,8.98385646538,0.0,3.71167865564,18.077,34.3983729421,0.0,31.51155,2.88682294206
 07/22  14:00:00,28.8979476805,2.16247158195,7.76780242126,0.0,3.71167865564,13.077,23.8936417104,0.0,21.0077,2.88594171039
 07/22  15:00:00,28.213440925,2.16247158195,7.08375147292,0.0,3.71167865564,13.077,22.3935341216,0.0,19.50715,2.88638412158
 07/22  16:00:00,28.0846292711,2.16247158195,6.95530556468,0.0,3.71167865564,13.077,24.8208569139,0.0,22.50825,2.31260691387
 07/22  17:00:00,33.3413491985,2.16247158195,7.22106638776,0.0,3.71167865564,18.077,27.8226271668,0.0,25.50935,2.31327716685
 07/22  18:00:00,33.2033136501,2.16247158195,7.09357131885,0.0,3.71167865564,18.077,29.5461130032,0.0,25.50935,4.03676300319
 07/22  19:00:00,32.753827443,2.16247158195,6.46147231708,0.0,3.71167865564,18.077,28.972356788,0.0,25.50935,3.46300678803
 07/22  20:00:00,28.3404221374,2.16247158195,5.18159566136,0.0,3.71167865564,13.077,25.3964583275,0.0,22.50825,2.88820832747
 07/22  21:00:00,28.1239193722,2.16247158195,4.48601498685,0.0,3.71167865564,13.077,25.0442229726,0.0,21.0077,4.03652297257
 07/22  22:00:00,27.3661801195,2.16247158195,3.86303064944,0.0,3.71167865564,13.077,20.3195981342,0.0,18.0066,2.31299813424
 07/22  23:00:00,27.0542713457,2.16247158195,2.42445441826,0.0,3.71167865564,13.077,5.31303131399,0.0,3.0011,2.31193131399
 07/22  24:00:00,15.508636468,2.16247158195,1.26687739823,0.0,1.85583932782,5.577,4.16627362591,0.0,3.0011,1.16517362591
 07/23  01:00:00,9.94881046495,0.0,0.0,0.0,0.618613109274,5.0,3.59318329631,0.0,3.0011,0.592083296307
 07/23  02:00:00,9.96092784235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.9719093123,0.0,0.0,0.0,0.618613109274,5.0,3.59318919953,0.0,3.0011,0.59208919953
 07/23  04:00:00,10.1650340733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,15.4010781871,2.16247158195,1.22241716816,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/23  06:00:00,28.3576457665,2.16247158195,2.21840860616,0.0,3.71167865564,18.077,15.2425007508,0.0,13.50495,1.73755075082
 07/23  07:00:00,28.9518115707,2.16247158195,2.88209043489,0.0,3.71167865564,18.077,22.1727194811,0.0,21.0077,1.16501948108
 07/23  08:00:00,23.7864186009,2.16247158195,2.70746422252,0.0,3.71167865564,13.077,16.1705675003,0.0,15.0055,1.16506750027
 07/23  09:00:00,24.3698592022,2.16247158195,3.28143102019,0.0,3.71167865564,13.077,16.170599908,0.0,15.0055,1.16509990797
 07/23  10:00:00,30.5829381462,2.16247158195,4.49130203114,0.0,3.71167865564,18.077,35.9004045732,0.0,33.0121,2.88830457318
 07/23  11:00:00,32.5851016463,2.16247158195,5.39580688814,0.0,3.71167865564,18.077,43.9765193594,0.0,40.51485,3.46166935943
 07/23  12:00:00,31.8143131713,2.16247158195,5.40694158496,0.0,3.71167865564,18.077,38.3263956869,0.0,36.0132,2.3131956869
 07/23  13:00:00,31.1630008271,2.16247158195,5.07382179134,0.0,3.71167865564,18.077,34.3978641474,0.0,31.51155,2.88631414743
 07/23  14:00:00,25.4709668416,2.16247158195,4.37267242729,0.0,3.71167865564,13.077,23.3197891583,0.0,21.0077,2.31208915833
 07/23  15:00:00,25.2939495222,2.16247158195,4.19478075389,0.0,3.71167865564,13.077,21.2461686496,0.0,19.50715,1.73901864959
 07/23  16:00:00,25.0661938431,2.16247158195,3.97453418628,0.0,3.71167865564,13.077,24.820190982,0.0,22.50825,2.31194098195
 07/23  17:00:00,30.6400115827,2.16247158195,4.55082453973,0.0,3.71167865564,18.077,27.8226603699,0.0,25.50935,2.31331036993
 07/23  18:00:00,30.9955464843,2.16247158195,4.94372223877,0.0,3.71167865564,18.077,28.9712547557,0.0,25.50935,3.46190475566
 07/23  19:00:00,30.5146001748,2.16247158195,4.31075818691,0.0,3.71167865564,18.077,28.9713628067,0.0,25.50935,3.46201280668
 07/23  20:00:00,25.9839477941,2.16247158195,2.91319547749,0.0,3.71167865564,13.077,24.8215536789,0.0,22.50825,2.31330367891
 07/23  21:00:00,25.8210769941,2.16247158195,2.22046806004,0.0,3.71167865564,13.077,24.4694546105,0.0,21.0077,3.46175461047
 07/23  22:00:00,25.2534056328,2.16247158195,1.79461187832,0.0,3.71167865564,13.077,20.3196255267,0.0,18.0066,2.31302552669
 07/23  23:00:00,25.7121426828,2.16247158195,1.13301406908,0.0,3.71167865564,13.077,4.73918397891,0.0,3.0011,1.73808397891
 07/23  24:00:00,14.1980480987,2.16247158195,0.0251738867423,0.0,1.85583932782,5.577,4.7394354595,0.0,3.0011,1.7383354595
 07/24  01:00:00,9.90261686827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  02:00:00,9.92624205394,0.0,0.0,0.0,0.618613109274,5.0,3.59318477219,0.0,3.0011,0.592084772191
 07/24  03:00:00,9.92669751416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  04:00:00,10.1001703148,0.0,0.0,0.0,0.618613109274,5.0,3.59319065542,0.0,3.0011,0.592090655417
 07/24  05:00:00,14.0994051537,2.16247158195,0.0,0.0,1.85583932782,5.577,4.60641283731,0.0847628373063,4.50165,0.02
 07/24  06:00:00,26.9070201549,2.16247158195,0.844198859372,0.0,3.71167865564,18.077,14.6699827841,0.0,13.50495,1.1650327841
 07/24  07:00:00,28.0252400592,2.16247158195,1.98519520254,0.0,3.71167865564,18.077,25.0453010822,0.0,21.0077,4.03760108223
 07/24  08:00:00,23.0503825982,2.16247158195,1.98921388408,0.0,3.71167865564,13.077,18.4683504438,0.0,15.0055,3.46285044379
 07/24  09:00:00,23.5019594959,2.16247158195,2.41728405013,0.0,3.71167865564,13.077,17.8927247395,0.0,15.0055,2.88722473948
 07/24  10:00:00,29.5543068275,2.16247158195,3.45805728048,0.0,3.71167865564,18.077,35.8987236528,0.0,33.0121,2.88662365276
 07/24  11:00:00,31.2187062486,2.16247158195,4.02841659582,0.0,3.71167865564,18.077,43.4017693384,0.0,40.51485,2.88691933843
 07/24  12:00:00,30.7929440055,2.16247158195,4.40253822438,0.0,3.71167865564,18.077,38.8994386251,0.0,36.0132,2.88623862507
 07/24  13:00:00,30.6076661435,2.16247158195,4.52935772783,0.0,3.71167865564,18.077,33.8226773296,0.0,31.51155,2.31112732963
 07/24  14:00:00,24.9213301133,2.16247158195,3.83936467852,0.0,3.71167865564,13.077,22.7463244419,0.0,21.0077,1.73862444193
 07/24  15:00:00,24.7527354461,2.16247158195,3.66949122587,0.0,3.71167865564,13.077,21.8186990792,0.0,19.50715,2.3115490792
 07/24  16:00:00,24.9041085179,2.16247158195,3.81981853841,0.0,3.71167865564,13.077,24.2472294581,0.0,22.50825,1.73897945809
 07/24  17:00:00,31.0510037401,2.16247158195,5.00495090938,0.0,3.71167865564,18.077,28.3957169824,0.0,25.50935,2.88636698242
 07/24  18:00:00,30.8764161095,2.16247158195,4.8508934911,0.0,3.71167865564,18.077,28.972040229,0.0,25.50935,3.46269022899
 07/24  19:00:00,30.6137087988,2.16247158195,4.40791325151,0.0,3.71167865564,18.077,29.5466917309,0.0,25.50935,4.0373417309
 07/24  20:00:00,27.2742880801,2.16247158195,3.55437452963,0.0,3.71167865564,13.077,25.3960019253,0.0,22.50825,2.88775192529
 07/24  21:00:00,26.9834413208,2.16247158195,3.35746963493,0.0,3.71167865564,13.077,24.4699652226,0.0,21.0077,3.46226522262
 07/24  22:00:00,26.4687938666,2.16247158195,2.97818673318,0.0,3.71167865564,13.077,21.4671900911,0.0,18.0066,3.46059009113
 07/24  23:00:00,26.867019976,2.16247158195,2.22927443727,0.0,3.71167865564,13.077,4.73929363486,0.0,3.0011,1.73819363486
 07/24  24:00:00,15.6215651057,2.16247158195,1.36735364437,0.0,1.85583932782,5.577,4.16621147032,0.0,3.0011,1.16511147032
 07/25  01:00:00,9.95457083773,0.0,0.0,0.0,0.618613109274,5.0,3.59315304511,0.0,3.0011,0.592053045109
 07/25  02:00:00,9.9690655232,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  03:00:00,9.97390481239,0.0,0.0,0.0,0.618613109274,5.0,3.59315897877,0.0,3.0011,0.592058978771
 07/25  04:00:00,10.8058055975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  05:00:00,15.6436473009,2.16247158195,0.829616042871,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/25  06:00:00,28.5080001138,2.16247158195,2.0754080653,0.0,3.71167865564,18.077,14.6700474537,0.0,13.50495,1.16509745367
 07/25  07:00:00,29.3359004637,2.16247158195,3.2748892592,0.0,3.71167865564,18.077,25.0449886045,0.0,21.0077,4.03728860447
 07/25  08:00:00,24.8086050166,2.16247158195,3.72944301668,0.0,3.71167865564,13.077,18.4682334414,0.0,15.0055,3.4627334414
 07/25  09:00:00,25.5951834618,2.16247158195,4.49427457229,0.0,3.71167865564,13.077,17.8929864915,0.0,15.0055,2.88748649152
 07/25  10:00:00,32.2971685371,2.16247158195,6.17490543605,0.0,3.71167865564,18.077,35.8987154296,0.0,33.0121,2.88661542955
 07/25  11:00:00,34.9653280426,2.16247158195,7.72726365636,0.0,3.71167865564,18.077,43.4024643812,0.0,40.51485,2.88761438116
 07/25  12:00:00,35.6678665149,2.16247158195,9.18199407113,0.0,3.71167865564,18.077,38.8998933802,0.0,36.0132,2.88669338016
 07/25  13:00:00,35.6233561416,2.16247158195,9.47592434833,0.0,3.71167865564,18.077,33.8234580051,0.0,31.51155,2.31190800509
 07/25  14:00:00,29.5259363972,2.16247158195,8.37659934885,0.0,3.71167865564,13.077,22.7460587749,0.0,21.0077,1.73835877494
 07/25  15:00:00,29.3781546893,2.16247158195,8.22526461831,0.0,3.71167865564,13.077,21.8186920276,0.0,19.50715,2.31154202757
 07/25  16:00:00,29.4288997704,2.16247158195,8.28065372592,0.0,3.71167865564,13.077,24.2469917081,0.0,22.50825,1.73874170814
 07/25  17:00:00,35.0777140569,2.16247158195,8.93769850386,0.0,3.71167865564,18.077,28.3959058587,0.0,25.50935,2.88655585866
 07/25  18:00:00,34.224631162,2.16247158195,8.09757229343,0.0,3.71167865564,18.077,28.9720639654,0.0,25.50935,3.46271396543
 07/25  19:00:00,33.539575719,2.16247158195,7.42731192395,0.0,3.71167865564,18.077,29.547315617,0.0,25.50935,4.03796561702
 07/25  20:00:00,29.5858085584,2.16247158195,5.98564185275,0.0,3.71167865564,13.077,25.396574065,0.0,22.50825,2.88832406497
 07/25  21:00:00,28.6729585578,2.16247158195,5.15993151894,0.0,3.71167865564,13.077,25.0440747702,0.0,21.0077,4.03637477021
 07/25  22:00:00,27.6616297199,2.16247158195,4.15541601118,0.0,3.71167865564,13.077,20.8937575701,0.0,18.0066,2.88715757006
 07/25  23:00:00,27.8715810194,2.16247158195,3.21470016743,0.0,3.71167865564,13.077,4.73938306636,0.0,3.0011,1.73828306636
 07/25  24:00:00,16.0875903711,2.16247158195,1.81039500173,0.0,1.85583932782,5.577,4.16626900737,0.0,3.0011,1.16516900737
 07/26  01:00:00,9.9682957717,0.0,0.0,0.0,0.618613109274,5.0,3.59318125472,0.0,3.0011,0.592081254719
 07/26  02:00:00,9.97862035311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.98855751079,0.0,0.0,0.0,0.618613109274,5.0,3.59318714353,0.0,3.0011,0.592087143526
 07/26  04:00:00,10.1754042618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,15.6697518148,2.16247158195,1.48081701486,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/26  06:00:00,29.013811974,2.16247158195,2.8685283084,0.0,3.71167865564,18.077,14.6701020753,0.0,13.50495,1.16515207526
 07/26  07:00:00,30.8832315994,2.16247158195,4.80110569564,0.0,3.71167865564,18.077,25.045366483,0.0,21.0077,4.03766648301
 07/26  08:00:00,27.2864358072,2.16247158195,6.17948733246,0.0,3.71167865564,13.077,18.4684929716,0.0,15.0055,3.46299297161
 07/26  09:00:00,28.0235539058,2.16247158195,6.90125030765,0.0,3.71167865564,13.077,17.8929203886,0.0,15.0055,2.88742038857
 07/26  10:00:00,34.3608950082,2.16247158195,8.23151046242,0.0,3.71167865564,18.077,35.898652719,0.0,33.0121,2.88655271898
 07/26  11:00:00,37.9604720823,2.16247158195,10.71583748,0.0,3.71167865564,18.077,43.4018326212,0.0,40.51485,2.8869826212
 07/26  12:00:00,38.6968707433,2.16247158195,12.1924488641,0.0,3.71167865564,18.077,38.8997565757,0.0,36.0132,2.8865565757
 07/26  13:00:00,38.1775274962,2.16247158195,12.0173445295,0.0,3.71167865564,18.077,33.8240196896,0.0,31.51155,2.31246968956
 07/26  14:00:00,31.261755864,2.16247158195,10.1032664319,0.0,3.71167865564,13.077,22.7467816155,0.0,21.0077,1.7390816155
 07/26  15:00:00,29.9277816239,2.16247158195,8.78982280992,0.0,3.71167865564,13.077,21.8190679977,0.0,19.50715,2.31191799772
 07/26  16:00:00,27.4245444794,2.16247158195,6.32820831844,0.0,3.71167865564,13.077,24.2470770938,0.0,22.50825,1.73882709376
 07/26  17:00:00,34.5063678093,2.16247158195,8.4035124513,0.0,3.71167865564,18.077,28.3951516956,0.0,25.50935,2.8858016956
 07/26  18:00:00,35.673038675,2.16247158195,9.56120708904,0.0,3.71167865564,18.077,28.9713418319,0.0,25.50935,3.46199183188
 07/26  19:00:00,35.2944512326,2.16247158195,8.99354388237,0.0,3.71167865564,18.077,29.5468930676,0.0,25.50935,4.03754306764
 07/26  20:00:00,31.4602572974,2.16247158195,7.65182123266,0.0,3.71167865564,13.077,25.3963303679,0.0,22.50825,2.88808036788
 07/26  21:00:00,30.7410640188,2.16247158195,7.03541809507,0.0,3.71167865564,13.077,25.0437782584,0.0,21.0077,4.03607825842
 07/26  22:00:00,30.3188960998,2.16247158195,6.74800679164,0.0,3.71167865564,13.077,20.8932762942,0.0,18.0066,2.88667629418
 07/26  23:00:00,30.7616280414,2.16247158195,6.05517444084,0.0,3.71167865564,13.077,4.73935089697,0.0,3.0011,1.73825089697
 07/26  24:00:00,18.2936495366,2.16247158195,3.96151714139,0.0,1.85583932782,5.577,4.16624607219,0.0,3.0011,1.16514607219
 07/27  01:00:00,10.0294833563,0.0,0.0,0.0,0.618613109274,5.0,3.5931700764,0.0,3.0011,0.592070076404
 07/27  02:00:00,10.0384098816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  03:00:00,10.0285863189,0.0,0.0,0.0,0.618613109274,5.0,3.59317598296,0.0,3.0011,0.592075982964
 07/27  04:00:00,10.2097792355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  05:00:00,17.3388873489,2.16247158195,3.10500881192,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/27  06:00:00,30.9314000545,2.16247158195,4.75661437362,0.0,3.71167865564,18.077,14.6700780775,0.0,13.50495,1.16512807747
 07/27  07:00:00,33.2293738812,2.16247158195,7.12404686737,0.0,3.71167865564,18.077,25.0452443772,0.0,21.0077,4.03754437718
 07/27  08:00:00,28.9617338066,2.16247158195,7.83691679538,0.0,3.71167865564,13.077,18.4684317058,0.0,15.0055,3.4629317058
 07/27  09:00:00,30.173415026,2.16247158195,9.02585696165,0.0,3.71167865564,13.077,17.8930290913,0.0,15.0055,2.88752909134
 07/27  10:00:00,36.8643176187,2.16247158195,10.6954036877,0.0,3.71167865564,18.077,35.8988901248,0.0,33.0121,2.8867901248
 07/27  11:00:00,39.7520011093,2.16247158195,12.4738706932,0.0,3.71167865564,18.077,43.4022624743,0.0,40.51485,2.88741247431
 07/27  12:00:00,39.4425216994,2.16247158195,12.9129613276,0.0,3.71167865564,18.077,38.8998216788,0.0,36.0132,2.88662167881
 07/27  13:00:00,38.6856238676,2.16247158195,12.5098204883,0.0,3.71167865564,18.077,33.8237898097,0.0,31.51155,2.31223980974
 07/27  14:00:00,31.7890536682,2.16247158195,10.6185179941,0.0,3.71167865564,13.077,22.7464155203,0.0,21.0077,1.73871552032
 07/27  15:00:00,30.8013803752,2.16247158195,9.63808428365,0.0,3.71167865564,13.077,21.8191932007,0.0,19.50715,2.31204320073
 07/27  16:00:00,30.0304772094,2.16247158195,8.88397737879,0.0,3.71167865564,13.077,24.2472853028,0.0,22.50825,1.73903530276
 07/27  17:00:00,36.2961981718,2.16247158195,10.1534587518,0.0,3.71167865564,18.077,28.3959704494,0.0,25.50935,2.8866204494
 07/27  18:00:00,36.2856952746,2.16247158195,10.149278139,0.0,3.71167865564,18.077,28.9720910851,0.0,25.50935,3.46274108512
 07/27  19:00:00,35.6540249456,2.16247158195,9.32677478384,0.0,3.71167865564,18.077,29.5471399524,0.0,25.50935,4.03778995241
 07/27  20:00:00,31.8498729669,2.16247158195,8.01521135643,0.0,3.71167865564,13.077,25.3962693067,0.0,22.50825,2.88801930669
 07/27  21:00:00,31.0640785734,2.16247158195,7.34377257591,0.0,3.71167865564,13.077,24.4705704884,0.0,21.0077,3.46287048836
 07/27  22:00:00,29.8020081756,2.16247158195,6.24557738064,0.0,3.71167865564,13.077,21.4669924722,0.0,18.0066,3.46039247219
 07/27  23:00:00,29.3807641251,2.16247158195,4.70693410042,0.0,3.71167865564,13.077,4.73956013124,0.0,3.0011,1.73846013124
 07/27  24:00:00,16.6355137406,2.16247158195,2.34291569865,0.0,1.85583932782,5.577,4.16644171715,0.0,3.0011,1.16534171715
 07/28  01:00:00,9.98627930343,0.0,0.0,0.0,0.618613109274,5.0,3.59317260234,0.0,3.0011,0.592072602337
 07/28  02:00:00,10.0026988128,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,10.0020189555,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  04:00:00,10.8566128332,0.0,0.0,0.0,0.618613109274,5.0,3.59317850488,0.0,3.0011,0.592078504884
 07/28  05:00:00,17.4959001691,2.16247158195,2.5950503037,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/28  06:00:00,30.4158493398,2.16247158195,3.92887495082,0.0,3.71167865564,18.077,14.6699787303,0.0,13.50495,1.16502873031
 07/28  07:00:00,32.4667174511,2.16247158195,6.37110070208,0.0,3.71167865564,18.077,25.0452664957,0.0,21.0077,4.03756649574
 07/28  08:00:00,27.7511252939,2.16247158195,6.63824852081,0.0,3.71167865564,13.077,18.4674522014,0.0,15.0055,3.46195220138
 07/28  09:00:00,28.0173657778,2.16247158195,6.88643109406,0.0,3.71167865564,13.077,17.8927452764,0.0,15.0055,2.88724527644
 07/28  10:00:00,34.7457312178,2.16247158195,8.59705706448,0.0,3.71167865564,18.077,35.8988302845,0.0,33.0121,2.88673028454
 07/28  11:00:00,38.0675377179,2.16247158195,10.8084453883,0.0,3.71167865564,18.077,43.402238599,0.0,40.51485,2.88738859897
 07/28  12:00:00,38.7822900686,2.16247158195,12.2598171035,0.0,3.71167865564,18.077,38.3264283837,0.0,36.0132,2.31322838372
 07/28  13:00:00,38.7951202557,2.16247158195,12.6170142864,0.0,3.71167865564,18.077,34.3962567511,0.0,31.51155,2.88470675112
 07/28  14:00:00,33.41380366,2.16247158195,12.2291115921,0.0,3.71167865564,13.077,22.7466412295,0.0,21.0077,1.73894122951
 07/28  15:00:00,33.4091001839,2.16247158195,12.2190968582,0.0,3.71167865564,13.077,21.8183290607,0.0,19.50715,2.31117906072
 07/28  16:00:00,33.5753511918,2.16247158195,12.3888004474,0.0,3.71167865564,13.077,24.2471267051,0.0,22.50825,1.73887670508
 07/28  17:00:00,39.1680807126,2.16247158195,12.9835185904,0.0,3.71167865564,18.077,28.3961207626,0.0,25.50935,2.88677076261
 07/28  18:00:00,38.981081918,2.16247158195,12.8054469359,0.0,3.71167865564,18.077,28.9721778474,0.0,25.50935,3.4628278474
 07/28  19:00:00,38.6668146416,2.16247158195,12.5057809496,0.0,3.71167865564,18.077,29.5468836646,0.0,25.50935,4.03753366465
 07/28  20:00:00,35.3273033951,2.16247158195,11.6478941887,0.0,3.71167865564,13.077,25.3962811605,0.0,22.50825,2.88803116045
 07/28  21:00:00,34.1328342483,2.16247158195,10.5173603658,0.0,3.71167865564,13.077,24.4697359651,0.0,21.0077,3.46203596513
 07/28  22:00:00,30.7729461079,2.16247158195,7.18409241841,0.0,3.71167865564,13.077,20.8936176006,0.0,18.0066,2.8870176006
 07/28  23:00:00,29.3277229432,2.16247158195,4.64717986381,0.0,3.71167865564,13.077,4.73947950891,0.0,3.0011,1.73837950891
 07/28  24:00:00,17.0091986707,2.16247158195,2.70260966416,0.0,1.85583932782,5.577,4.73898039658,0.0,3.0011,1.73788039658
 07/29  01:00:00,10.0119263706,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  02:00:00,10.0313966079,0.0,0.0,0.0,0.618613109274,5.0,3.59319594405,0.0,3.0011,0.592095944051
 07/29  03:00:00,10.031709546,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  04:00:00,10.2130523076,0.0,0.0,0.0,0.618613109274,5.0,3.5931501045,0.0,3.0011,0.5920501045
 07/29  05:00:00,16.9586326901,2.16247158195,2.73028061796,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/29  06:00:00,30.2375275273,2.16247158195,4.06809135201,0.0,3.71167865564,18.077,14.6699324993,0.0,13.50495,1.16498249931
 07/29  07:00:00,31.4287940246,2.16247158195,5.34030875124,0.0,3.71167865564,18.077,22.1725664077,0.0,21.0077,1.16486640767
 07/29  08:00:00,26.1727170969,2.16247158195,5.0752860572,0.0,3.71167865564,13.077,16.1705996251,0.0,15.0055,1.1650996251
 07/29  09:00:00,26.9225813581,2.16247158195,5.81085117079,0.0,3.71167865564,13.077,18.4671624314,0.0,15.0055,3.46166243139
 07/29  10:00:00,33.5317121434,2.16247158195,7.41043149811,0.0,3.71167865564,18.077,35.8993524302,0.0,33.0121,2.88725243023
 07/29  11:00:00,37.0610972606,2.16247158195,9.81197432088,0.0,3.71167865564,18.077,43.4029523645,0.0,40.51485,2.8881023645
 07/29  12:00:00,37.5371664152,2.16247158195,11.0298739461,0.0,3.71167865564,18.077,39.4751800754,0.0,36.0132,3.4619800754
 07/29  13:00:00,37.8379794601,2.16247158195,11.6518700212,0.0,3.71167865564,18.077,34.3990638076,0.0,31.51155,2.88751380759
 07/29  14:00:00,32.501961882,2.16247158195,11.3016424463,0.0,3.71167865564,13.077,23.8943733997,0.0,21.0077,2.88667339975
 07/29  15:00:00,32.6978655592,2.16247158195,11.4991076028,0.0,3.71167865564,13.077,21.8203483215,0.0,19.50715,2.31319832154
 07/29  16:00:00,32.7509990099,2.16247158195,11.55054523,0.0,3.71167865564,13.077,24.8208992264,0.0,22.50825,2.3126492264
 07/29  17:00:00,36.9729511949,2.16247158195,10.810491177,0.0,3.71167865564,18.077,28.395932169,0.0,25.50935,2.88658216895
 07/29  18:00:00,35.0859144958,2.16247158195,8.96163125068,0.0,3.71167865564,18.077,28.9720825855,0.0,25.50935,3.46273258552
 07/29  19:00:00,32.9746553079,2.16247158195,6.67230812092,0.0,3.71167865564,18.077,28.9721737641,0.0,25.50935,3.46282376406
 07/29  20:00:00,28.4153318815,2.16247158195,4.61132591785,0.0,3.71167865564,13.077,25.9697606213,0.0,22.50825,3.46151062133
 07/29  21:00:00,27.3786033523,2.16247158195,3.72764905867,0.0,3.71167865564,13.077,24.4698928259,0.0,21.0077,3.4621928259
 07/29  22:00:00,26.2923858424,2.16247158195,2.80966654831,0.0,3.71167865564,13.077,20.8928595903,0.0,18.0066,2.88625959032
 07/29  23:00:00,26.4787359765,2.16247158195,1.85572004285,0.0,3.71167865564,13.077,4.74001782095,0.0,3.0011,1.73891782095
 07/29  24:00:00,15.2531039625,2.16247158195,1.02360716434,0.0,1.85583932782,5.577,4.73895059167,0.0,3.0011,1.73785059167
 07/30  01:00:00,9.92644213829,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,9.94016673828,0.0,0.0,0.0,0.618613109274,5.0,3.59314510216,0.0,3.0011,0.592045102158
 07/30  03:00:00,9.94055528653,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.1134494435,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  05:00:00,14.0772768738,2.16247158195,0.0,0.0,1.85583932782,5.577,5.14364538314,0.0499098313917,4.50165,0.592085551753
 07/30  06:00:00,26.3168015125,2.16247158195,0.305508637439,0.0,3.71167865564,18.077,14.6699699096,0.0,13.50495,1.16501990957
 07/30  07:00:00,26.8320136964,2.16247158195,0.854632802932,0.0,3.71167865564,18.077,22.1727203391,0.0,21.0077,1.16502033913
 07/30  08:00:00,21.9831092791,2.16247158195,0.99089808139,0.0,3.71167865564,13.077,16.170597422,0.0,15.0055,1.16509742196
 07/30  09:00:00,22.329866024,2.16247158195,1.30886337786,0.0,3.71167865564,13.077,16.1706043852,0.0,15.0055,1.1651043852
 07/30  10:00:00,27.6994344815,2.16247158195,1.65914949164,0.0,3.71167865564,18.077,35.9002944283,0.0,33.0121,2.88819442832
 07/30  11:00:00,29.8147527871,2.16247158195,2.6702211094,0.0,3.71167865564,18.077,43.9765407075,0.0,40.51485,3.46169070748
 07/30  12:00:00,29.7307219182,2.16247158195,3.37391212397,0.0,3.71167865564,18.077,38.8997485187,0.0,36.0132,2.88654851875
 07/30  13:00:00,29.5170753869,2.16247158195,3.44551222395,0.0,3.71167865564,18.077,33.8245714281,0.0,31.51155,2.31302142811
 07/30  14:00:00,24.0553793405,2.16247158195,2.97842271636,0.0,3.71167865564,13.077,23.3190709633,0.0,21.0077,2.31137096328
 07/30  15:00:00,23.8302336727,2.16247158195,2.75533746029,0.0,3.71167865564,13.077,21.2455318395,0.0,19.50715,1.73838183947
 07/30  16:00:00,23.8383288951,2.16247158195,2.79983769634,0.0,3.71167865564,13.077,24.8202127692,0.0,22.50825,2.31196276921
 07/30  17:00:00,29.2307965669,2.16247158195,3.23223492468,0.0,3.71167865564,18.077,27.8225459724,0.0,25.50935,2.31319597243
 07/30  18:00:00,29.4847879517,2.16247158195,3.48635903664,0.0,3.71167865564,18.077,28.971184629,0.0,25.50935,3.46183462898
 07/30  19:00:00,29.3144401193,2.16247158195,3.1369065579,0.0,3.71167865564,18.077,28.9712111611,0.0,25.50935,3.46186116115
 07/30  20:00:00,25.447756527,2.16247158195,1.78292826682,0.0,3.71167865564,13.077,24.8215692846,0.0,22.50825,2.31331928463
 07/30  21:00:00,24.7637793202,2.16247158195,1.21830811724,0.0,3.71167865564,13.077,24.4694324779,0.0,21.0077,3.46173247788
 07/30  22:00:00,24.3141198335,2.16247158195,0.90791714337,0.0,3.71167865564,13.077,20.3195791376,0.0,18.0066,2.31297913763
 07/30  23:00:00,24.8984126547,2.16247158195,0.369953977195,0.0,3.71167865564,13.077,4.73906377191,0.0,3.0011,1.73796377191
 07/30  24:00:00,14.1173698258,2.16247158195,0.0,0.0,1.85583932782,5.577,4.7622366533,0.0226881602972,3.0011,1.738448493
 07/31  01:00:00,9.86228417611,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.89072298404,0.0,0.0,0.0,0.618613109274,5.0,3.59318857236,0.0,3.0011,0.592088572356
 07/31  03:00:00,9.89252159352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.0583945943,0.0,0.0,0.0,0.618613109274,5.0,3.59319444956,0.0,3.0011,0.592094449555
 07/31  05:00:00,14.0333901086,2.16247158195,0.0,0.0,1.85583932782,5.577,4.62015156645,0.0985015664473,4.50165,0.02
 07/31  06:00:00,26.5160200713,2.16247158195,0.485621828481,0.0,3.71167865564,18.077,14.6699935818,0.0,13.50495,1.16504358176
 07/31  07:00:00,27.7735440774,2.16247158195,1.73525122385,0.0,3.71167865564,18.077,25.0453800283,0.0,21.0077,4.03768002833
 07/31  08:00:00,23.2268570438,2.16247158195,2.1561600227,0.0,3.71167865564,13.077,18.4682701621,0.0,15.0055,3.46277016212
 07/31  09:00:00,23.8161375947,2.16247158195,2.72928353708,0.0,3.71167865564,13.077,17.8930934451,0.0,15.0055,2.88759344509
 07/31  10:00:00,30.0624426887,2.16247158195,3.96726660763,0.0,3.71167865564,18.077,35.8986490704,0.0,33.0121,2.8865490704
 07/31  11:00:00,32.313793087,2.16247158195,5.11655794237,0.0,3.71167865564,18.077,43.4022975128,0.0,40.51485,2.88744751281
 07/31  12:00:00,32.3137693758,2.16247158195,5.89294361883,0.0,3.71167865564,18.077,38.3263006135,0.0,36.0132,2.31310061346
 07/31  13:00:00,31.3532814397,2.16247158195,5.26109303213,0.0,3.71167865564,18.077,33.82394829,0.0,31.51155,2.31239829005
 07/31  14:00:00,25.233945891,2.16247158195,4.13666962678,0.0,3.71167865564,13.077,23.3191976843,0.0,21.0077,2.31149768431
 07/31  15:00:00,25.0019596264,2.16247158195,3.90320523703,0.0,3.71167865564,13.077,21.246042931,0.0,19.50715,1.73889293095
 07/31  16:00:00,25.0816997153,2.16247158195,3.98495428999,0.0,3.71167865564,13.077,24.8200502828,0.0,22.50825,2.31180028276
 07/31  17:00:00,30.8273693392,2.16247158195,4.78191592691,0.0,3.71167865564,18.077,27.8226550008,0.0,25.50935,2.31330500077
 07/31  18:00:00,30.8445475716,2.16247158195,4.82148720898,0.0,3.71167865564,18.077,29.5458682603,0.0,25.50935,4.03651826029
 07/31  19:00:00,30.3666385339,2.16247158195,4.16364002634,0.0,3.71167865564,18.077,28.9728956539,0.0,25.50935,3.46354565387
 07/31  20:00:00,26.2271066012,2.16247158195,2.53348382369,0.0,3.71167865564,13.077,25.9702487588,0.0,22.50825,3.46199875878
 07/31  21:00:00,25.3463288461,2.16247158195,1.76574945314,0.0,3.71167865564,13.077,24.470516605,0.0,21.0077,3.46281660504
 07/31  22:00:00,24.9547604205,2.16247158195,1.51158653638,0.0,3.71167865564,13.077,20.8936379563,0.0,18.0066,2.88703795632
 07/31  23:00:00,26.0061664091,2.16247158195,1.40651404267,0.0,3.71167865564,13.077,4.73947852771,0.0,3.0011,1.73837852771
 07/31  24:00:00,15.0550098607,2.16247158195,0.836871307571,0.0,1.85583932782,5.577,4.73888155073,0.0,3.0011,1.73778155073
 08/01  01:00:00,9.93992818966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  02:00:00,9.96735531715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.98456549191,0.0,0.0,0.0,0.618613109274,5.0,3.59317454898,0.0,3.0011,0.592074548976
 08/01  04:00:00,10.8459267977,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,16.7604224027,2.16247158195,1.89793272037,0.0,1.85583932782,5.577,5.09373044667,0.0,4.50165,0.592080446672
 08/01  06:00:00,29.2745010988,2.16247158195,2.82493680965,0.0,3.71167865564,18.077,14.6699224799,0.0,13.50495,1.16497247989
 08/01  07:00:00,29.7920961655,2.16247158195,3.73020913745,0.0,3.71167865564,18.077,24.4706091084,0.0,21.0077,3.46290910837
 08/01  08:00:00,24.6684619696,2.16247158195,3.59932340632,0.0,3.71167865564,13.077,19.0415173353,0.0,15.0055,4.03601733532
 08/01  09:00:00,24.6146831832,2.16247158195,3.54710767703,0.0,3.71167865564,13.077,17.8929057888,0.0,15.0055,2.88740578883
 08/01  10:00:00,31.5511371899,2.16247158195,5.46695313116,0.0,3.71167865564,18.077,35.3253478688,0.0,33.0121,2.31324786884
 08/01  11:00:00,35.131171508,2.16247158195,7.92229468688,0.0,3.71167865564,18.077,43.4023534451,0.0,40.51485,2.88750344507
 08/01  12:00:00,36.4243003457,2.16247158195,9.96616511618,0.0,3.71167865564,18.077,38.8997525719,0.0,36.0132,2.88655257195
 08/01  13:00:00,36.0865373983,2.16247158195,9.96220871842,0.0,3.71167865564,18.077,33.8238572702,0.0,31.51155,2.31230727016
 08/01  14:00:00,29.0396699772,2.16247158195,7.91905950592,0.0,3.71167865564,13.077,22.7466575436,0.0,21.0077,1.73895754358
 08/01  15:00:00,28.572483523,2.16247158195,7.45352994383,0.0,3.71167865564,13.077,21.8189370931,0.0,19.50715,2.31178709311
 08/01  16:00:00,28.5809172779,2.16247158195,7.46872716613,0.0,3.71167865564,13.077,24.8201462576,0.0,22.50825,2.31189625761
 08/01  17:00:00,34.9820148634,2.16247158195,8.86395838567,0.0,3.71167865564,18.077,27.8222259412,0.0,25.50935,2.31287594124
 08/01  18:00:00,34.382132829,2.16247158195,8.27293957468,0.0,3.71167865564,18.077,28.971602639,0.0,25.50935,3.46225263902
 08/01  19:00:00,33.693112627,2.16247158195,7.5969746327,0.0,3.71167865564,18.077,29.546640031,0.0,25.50935,4.037290031
 08/01  20:00:00,29.9993699828,2.16247158195,6.38108824932,0.0,3.71167865564,13.077,25.3960952163,0.0,22.50825,2.88784521627
 08/01  21:00:00,29.6695397896,2.16247158195,6.11024455704,0.0,3.71167865564,13.077,25.0436551693,0.0,21.0077,4.03595516925
 08/01  22:00:00,28.8465378733,2.16247158195,5.2918940198,0.0,3.71167865564,13.077,20.8929658266,0.0,18.0066,2.88636582661
 08/01  23:00:00,28.3338149684,2.16247158195,3.66759930035,0.0,3.71167865564,13.077,4.73925189353,0.0,3.0011,1.73815189353
 08/01  24:00:00,16.4506203295,2.16247158195,2.16985694609,0.0,1.85583932782,5.577,4.1661721886,0.0,3.0011,1.1650721886
 08/02  01:00:00,9.98030010272,0.0,0.0,0.0,0.618613109274,5.0,3.59318585252,0.0,3.0011,0.592085852524
 08/02  02:00:00,9.99391103749,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  03:00:00,9.9925281078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.1685241993,0.0,0.0,0.0,0.618613109274,5.0,3.59319173404,0.0,3.0011,0.592091734036
 08/02  05:00:00,15.6667642952,2.16247158195,1.48300709944,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/02  06:00:00,28.9812552506,2.16247158195,2.84815041054,0.0,3.71167865564,18.077,14.6700000899,0.0,13.50495,1.16505008987
 08/02  07:00:00,30.6880875294,2.16247158195,4.61601132808,0.0,3.71167865564,18.077,25.0452558792,0.0,21.0077,4.03755587919
 08/02  08:00:00,26.7118014939,2.16247158195,5.6165250401,0.0,3.71167865564,13.077,18.4682492311,0.0,15.0055,3.46274923106
 08/02  09:00:00,27.2756654965,2.16247158195,6.16306184778,0.0,3.71167865564,13.077,17.8929177099,0.0,15.0055,2.88741770989
 08/02  10:00:00,33.9410103153,2.16247158195,7.81418268915,0.0,3.71167865564,18.077,35.8988617001,0.0,33.0121,2.88676170015
 08/02  11:00:00,37.1799001874,2.16247158195,9.93526558506,0.0,3.71167865564,18.077,43.4022121439,0.0,40.51485,2.88736214388
 08/02  12:00:00,37.6223416575,2.16247158195,11.1369337382,0.0,3.71167865564,18.077,38.3261277406,0.0,36.0132,2.3129277406
 08/02  13:00:00,37.3608837725,2.16247158195,11.2103884493,0.0,3.71167865564,18.077,33.8242685644,0.0,31.51155,2.31271856438
 08/02  14:00:00,31.2642829419,2.16247158195,10.1066341377,0.0,3.71167865564,13.077,23.3195141325,0.0,21.0077,2.31181413248
 08/02  15:00:00,30.677902259,2.16247158195,9.5174648075,0.0,3.71167865564,13.077,21.8183033539,0.0,19.50715,2.31115335395
 08/02  16:00:00,30.9677120829,2.16247158195,9.80713857771,0.0,3.71167865564,13.077,24.2472786088,0.0,22.50825,1.73902860882
 08/02  17:00:00,37.1561931875,2.16247158195,11.0046711304,0.0,3.71167865564,18.077,28.3959680711,0.0,25.50935,2.88661807112
 08/02  18:00:00,36.0073958591,2.16247158195,9.87558497236,0.0,3.71167865564,18.077,28.9723556761,0.0,25.50935,3.46300567614
 08/02  19:00:00,35.2296334712,2.16247158195,8.91729340784,0.0,3.71167865564,18.077,28.9730371268,0.0,25.50935,3.4636871268
 08/02  20:00:00,31.3864430302,2.16247158195,7.56936194562,0.0,3.71167865564,13.077,25.9700107752,0.0,22.50825,3.46176077517
 08/02  21:00:00,30.5489213356,2.16247158195,6.84024409649,0.0,3.71167865564,13.077,24.470150769,0.0,21.0077,3.46245076897
 08/02  22:00:00,29.5924752732,2.16247158195,6.0496212569,0.0,3.71167865564,13.077,20.8933238604,0.0,18.0066,2.88672386036
 08/02  23:00:00,29.6856764343,2.16247158195,5.01079726438,0.0,3.71167865564,13.077,4.73928878291,0.0,3.0011,1.73818878291
 08/02  24:00:00,17.4855959886,2.16247158195,3.16980546789,0.0,1.85583932782,5.577,4.73889718252,0.0,3.0011,1.73779718252
 08/03  01:00:00,10.011419726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,10.0175062605,0.0,0.0,0.0,0.618613109274,5.0,3.59317601559,0.0,3.0011,0.592076015591
 08/03  03:00:00,10.0155726621,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.2001105423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,16.9130548599,2.16247158195,2.69094048231,0.0,1.85583932782,5.577,5.09373191272,0.0,4.50165,0.592081912715
 08/03  06:00:00,30.7045282832,2.16247158195,3.91138222185,0.0,3.71167865564,18.077,14.6700275964,0.0,13.50495,1.16507759639
 08/03  07:00:00,32.0918722559,2.16247158195,6.00168373413,0.0,3.71167865564,18.077,25.0446239152,0.0,21.0077,4.0369239152
 08/03  08:00:00,28.3383786299,2.16247158195,7.22428196041,0.0,3.71167865564,13.077,18.4682858023,0.0,15.0055,3.46278580225
 08/03  09:00:00,29.7838407185,2.16247158195,8.64432295259,0.0,3.71167865564,13.077,17.8928586396,0.0,15.0055,2.88735863964
 08/03  10:00:00,37.3186715033,2.16247158195,11.1525734267,0.0,3.71167865564,18.077,35.3254811744,0.0,33.0121,2.31338117439
 08/03  11:00:00,39.9714853532,2.16247158195,12.6984788806,0.0,3.71167865564,18.077,43.4020995095,0.0,40.51485,2.8872495095
 08/03  12:00:00,39.7033140309,2.16247158195,13.1608080546,0.0,3.71167865564,18.077,38.8997881187,0.0,36.0132,2.88658811869
 08/03  13:00:00,39.698666271,2.16247158195,13.4917397576,0.0,3.71167865564,18.077,33.8240761351,0.0,31.51155,2.31252613514
 08/03  14:00:00,34.5967991577,2.16247158195,13.3854681469,0.0,3.71167865564,13.077,23.3189525654,0.0,21.0077,2.31125256543
 08/03  15:00:00,34.6131085897,2.16247158195,13.4021500026,0.0,3.71167865564,13.077,21.2460070445,0.0,19.50715,1.73885704451
 08/03  16:00:00,34.5750143384,2.16247158195,13.3637522033,0.0,3.71167865564,13.077,24.82028853,0.0,22.50825,2.31203853
 08/03  17:00:00,39.1700239645,2.16247158195,12.9717752906,0.0,3.71167865564,18.077,27.8227699327,0.0,25.50935,2.31341993273
 08/03  18:00:00,37.2010515432,2.16247158195,11.0571416392,0.0,3.71167865564,18.077,28.9721529473,0.0,25.50935,3.46280294732
 08/03  19:00:00,36.0782495115,2.16247158195,9.76861335528,0.0,3.71167865564,18.077,29.546778175,0.0,25.50935,4.03742817502
 08/03  20:00:00,32.7587430108,2.16247158195,8.9360341494,0.0,3.71167865564,13.077,25.396024215,0.0,22.50825,2.88777421499
 08/03  21:00:00,31.9871622495,2.16247158195,8.26976290942,0.0,3.71167865564,13.077,25.0432951036,0.0,21.0077,4.03559510358
 08/03  22:00:00,30.9248974675,2.16247158195,7.35115223346,0.0,3.71167865564,13.077,20.8936364658,0.0,18.0066,2.88703646576
 08/03  23:00:00,31.2707609115,2.16247158195,6.55561128817,0.0,3.71167865564,13.077,4.73928899985,0.0,3.0011,1.73818899985
 08/03  24:00:00,18.7915091525,2.16247158195,4.45446384916,0.0,1.85583932782,5.577,4.16619515779,0.0,3.0011,1.16509515779
 08/04  01:00:00,10.0318790416,0.0,0.0,0.0,0.618613109274,5.0,3.59314534017,0.0,3.0011,0.592045340174
 08/04  02:00:00,10.0468325567,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,10.0434990387,0.0,0.0,0.0,0.618613109274,5.0,3.59315128612,0.0,3.0011,0.592051286117
 08/04  04:00:00,10.9381699174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  05:00:00,18.6167601494,2.16247158195,3.66167485004,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/04  06:00:00,32.173790236,2.16247158195,5.03216596233,0.0,3.71167865564,18.077,14.6700208041,0.0,13.50495,1.16507080407
 08/04  07:00:00,33.2007048332,2.16247158195,7.0961815209,0.0,3.71167865564,18.077,25.0449818649,0.0,21.0077,4.03728186485
 08/04  08:00:00,29.0352337521,2.16247158195,7.91556668047,0.0,3.71167865564,13.077,18.4681352551,0.0,15.0055,3.46263525506
 08/04  09:00:00,29.8886912382,2.16247158195,8.75404229411,0.0,3.71167865564,13.077,17.8928431884,0.0,15.0055,2.88734318843
 08/04  10:00:00,37.1004445808,2.16247158195,10.9462260034,0.0,3.71167865564,18.077,35.8987524351,0.0,33.0121,2.88665243515
 08/04  11:00:00,40.0185943709,2.16247158195,12.7472180077,0.0,3.71167865564,18.077,43.4019996033,0.0,40.51485,2.8871496033
 08/04  12:00:00,39.7528024536,2.16247158195,13.2084193347,0.0,3.71167865564,18.077,38.3264311662,0.0,36.0132,2.31323116618
 08/04  13:00:00,39.6489423941,2.16247158195,13.4448693542,0.0,3.71167865564,18.077,33.824251232,0.0,31.51155,2.31270123195
 08/04  14:00:00,34.6654302165,2.16247158195,13.4596686856,0.0,3.71167865564,13.077,23.3194913124,0.0,21.0077,2.31179131237
 08/04  15:00:00,34.4763797091,2.16247158195,13.2674444984,0.0,3.71167865564,13.077,21.8187961972,0.0,19.50715,2.31164619715
 08/04  16:00:00,33.7819474785,2.16247158195,12.5960503768,0.0,3.71167865564,13.077,24.2472935255,0.0,22.50825,1.73904352546
 08/04  17:00:00,38.3838448053,2.16247158195,12.2327791055,0.0,3.71167865564,18.077,28.3959810235,0.0,25.50935,2.88663102349
 08/04  18:00:00,35.3772404852,2.16247158195,9.28082613497,0.0,3.71167865564,18.077,28.9722046661,0.0,25.50935,3.46285466613
 08/04  19:00:00,32.7064094994,2.16247158195,6.63606649741,0.0,3.71167865564,18.077,28.9726687256,0.0,25.50935,3.46331872557
 08/04  20:00:00,30.2055487487,2.16247158195,6.5958377765,0.0,3.71167865564,13.077,25.9692378244,0.0,22.50825,3.46098782439
 08/04  21:00:00,30.4508602543,2.16247158195,6.89132375331,0.0,3.71167865564,13.077,24.4702544166,0.0,21.0077,3.46255441662
 08/04  22:00:00,29.8835437076,2.16247158195,6.32393403571,0.0,3.71167865564,13.077,20.8930818963,0.0,18.0066,2.88648189632
 08/04  23:00:00,30.1129344084,2.16247158195,5.40129332886,0.0,3.71167865564,13.077,4.73921800906,0.0,3.0011,1.73811800906
 08/04  24:00:00,17.7285588795,2.16247158195,3.37195338657,0.0,1.85583932782,5.577,4.73882361985,0.0,3.0011,1.73772361985
 08/05  01:00:00,10.0074798191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  02:00:00,10.0118798468,0.0,0.0,0.0,0.618613109274,5.0,3.59315204492,0.0,3.0011,0.59205204492
 08/05  03:00:00,10.0040598311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  04:00:00,10.1825036104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,16.2173933527,2.16247158195,2.01785578361,0.0,1.85583932782,5.577,5.09374245256,0.0,4.50165,0.592092452561
 08/05  06:00:00,30.1827731603,2.16247158195,3.4018550162,0.0,3.71167865564,18.077,14.669978165,0.0,13.50495,1.16502816504
 08/05  07:00:00,31.2205300884,2.16247158195,5.13737859535,0.0,3.71167865564,18.077,22.1727813356,0.0,21.0077,1.16508133557
 08/05  08:00:00,27.7412479314,2.16247158195,6.62937248023,0.0,3.71167865564,13.077,16.170622812,0.0,15.0055,1.16512281205
 08/05  09:00:00,29.7297417839,2.16247158195,8.59019087824,0.0,3.71167865564,13.077,17.8938702351,0.0,15.0055,2.88837023513
 08/05  10:00:00,36.8228395354,2.16247158195,10.6657904767,0.0,3.71167865564,18.077,36.4730368112,0.0,33.0121,3.46093681118
 08/05  11:00:00,39.6871847488,2.16247158195,12.4220586614,0.0,3.71167865564,18.077,43.4030188794,0.0,40.51485,2.88816887945
 08/05  12:00:00,39.544226325,2.16247158195,13.0069081277,0.0,3.71167865564,18.077,39.474807931,0.0,36.0132,3.46160793102
 08/05  13:00:00,39.0665172383,2.16247158195,12.8698166244,0.0,3.71167865564,18.077,34.3984523374,0.0,31.51155,2.88690233736
 08/05  14:00:00,32.8204471574,2.16247158195,11.6205231302,0.0,3.71167865564,13.077,23.3207412231,0.0,21.0077,2.31304122312
 08/05  15:00:00,32.3283135187,2.16247158195,11.1388282662,0.0,3.71167865564,13.077,22.3936944223,0.0,19.50715,2.88654442233
 08/05  16:00:00,30.7227932422,2.16247158195,9.56317397994,0.0,3.71167865564,13.077,24.8210692477,0.0,22.50825,2.31281924771
 08/05  17:00:00,34.398714661,2.16247158195,8.2806799866,0.0,3.71167865564,18.077,27.8226747397,0.0,25.50935,2.31332473969
 08/05  18:00:00,33.9585503154,2.16247158195,7.86631453942,0.0,3.71167865564,18.077,29.5458331961,0.0,25.50935,4.03648319608
 08/05  19:00:00,34.1322511273,2.16247158195,7.85309806796,0.0,3.71167865564,18.077,28.9714667951,0.0,25.50935,3.46211679508
 08/05  20:00:00,30.4564057113,2.16247158195,6.66626397962,0.0,3.71167865564,13.077,25.395914603,0.0,22.50825,2.88766460303
 08/05  21:00:00,29.843818385,2.16247158195,6.15485110572,0.0,3.71167865564,13.077,24.4697016813,0.0,21.0077,3.46200168129
 08/05  22:00:00,29.2375242558,2.16247158195,5.68551675041,0.0,3.71167865564,13.077,20.892148488,0.0,18.0066,2.885548488
 08/05  23:00:00,29.2833220761,2.16247158195,4.61092835431,0.0,3.71167865564,13.077,4.73929492401,0.0,3.0011,1.73819492401
 08/05  24:00:00,17.2751923596,2.16247158195,2.97556654117,0.0,1.85583932782,5.577,4.73902564328,0.0,3.0011,1.73792564328
 08/06  01:00:00,9.99806215218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,10.007556647,0.0,0.0,0.0,0.618613109274,5.0,3.59315917032,0.0,3.0011,0.592059170317
 08/06  03:00:00,10.0031281592,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.1868564114,0.0,0.0,0.0,0.618613109274,5.0,3.59316509423,0.0,3.0011,0.592065094225
 08/06  05:00:00,16.6211395807,2.16247158195,2.41031705376,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/06  06:00:00,30.6367499987,2.16247158195,3.84694941106,0.0,3.71167865564,18.077,14.6699173545,0.0,13.50495,1.16496735451
 08/06  07:00:00,31.1079089359,2.16247158195,5.02655677954,0.0,3.71167865564,18.077,22.1728151827,0.0,21.0077,1.16511518271
 08/06  08:00:00,26.5058259201,2.16247158195,5.41034364265,0.0,3.71167865564,13.077,16.170570559,0.0,15.0055,1.16507055898
 08/06  09:00:00,27.5280612657,2.16247158195,6.41975902066,0.0,3.71167865564,13.077,16.1706259852,0.0,15.0055,1.16512598516
 08/06  10:00:00,33.8620508922,2.16247158195,7.75170264907,0.0,3.71167865564,18.077,36.4730706879,0.0,33.0121,3.46097068795
 08/06  11:00:00,37.0688863446,2.16247158195,9.84576674728,0.0,3.71167865564,18.077,43.4027067695,0.0,40.51485,2.88785676952
 08/06  12:00:00,37.1049516751,2.16247158195,10.6492673216,0.0,3.71167865564,18.077,38.8992398071,0.0,36.0132,2.88603980708
 08/06  13:00:00,36.6749032259,2.16247158195,10.546048696,0.0,3.71167865564,18.077,33.8248559231,0.0,31.51155,2.31330592307
 08/06  14:00:00,30.4520733344,2.16247158195,9.315753668,0.0,3.71167865564,13.077,23.3195632674,0.0,21.0077,2.31186326742
 08/06  15:00:00,30.0267721061,2.16247158195,8.89234832267,0.0,3.71167865564,13.077,21.8187569989,0.0,19.50715,2.31160699886
 08/06  16:00:00,29.692076084,2.16247158195,8.56524977058,0.0,3.71167865564,13.077,24.2472982205,0.0,22.50825,1.73904822045
 08/06  17:00:00,35.2898535381,2.16247158195,9.16606155412,0.0,3.71167865564,18.077,28.3958521967,0.0,25.50935,2.88650219665
 08/06  18:00:00,35.3934811797,2.16247158195,9.27906062741,0.0,3.71167865564,18.077,28.3974377885,0.0,25.50935,2.88808778847
 08/06  19:00:00,35.0135476647,2.16247158195,8.71267294963,0.0,3.71167865564,18.077,28.9710985863,0.0,25.50935,3.46174858631
 08/06  20:00:00,31.3320076365,2.16247158195,7.52353924204,0.0,3.71167865564,13.077,24.8212142943,0.0,22.50825,2.31296429428
 08/06  21:00:00,30.64274799,2.16247158195,6.93707577696,0.0,3.71167865564,13.077,24.4686952786,0.0,21.0077,3.46099527863
 08/06  22:00:00,29.5275583437,2.16247158195,5.96551728351,0.0,3.71167865564,13.077,20.892794685,0.0,18.0066,2.88619468503
 08/06  23:00:00,29.5452069519,2.16247158195,4.83356587255,0.0,3.71167865564,13.077,4.16635355394,0.0,3.0011,1.16525355394
 08/06  24:00:00,17.2105155008,2.16247158195,2.8839585149,0.0,1.85583932782,5.577,4.7391218412,0.0,3.0011,1.7380218412
 08/07  01:00:00,10.0053794211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  02:00:00,10.0192780571,0.0,0.0,0.0,0.618613109274,5.0,3.59319171003,0.0,3.0011,0.592091710034
 08/07  03:00:00,10.0124106612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  04:00:00,10.1889664628,0.0,0.0,0.0,0.618613109274,5.0,3.59317175707,0.0,3.0011,0.592071757074
 08/07  05:00:00,15.7725105514,2.16247158195,1.57835402303,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
