Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/07  06:00:00,29.4252869121,2.16247158195,2.65250997659,0.0,3.71167865564,18.077,14.6699821184,0.0,13.50495,1.16503211838
 08/07  07:00:00,30.6402372243,2.16247158195,4.56103706847,0.0,3.71167865564,18.077,25.0450211067,0.0,21.0077,4.03732110671
 08/07  08:00:00,26.2191673857,2.16247158195,5.12194730161,0.0,3.71167865564,13.077,18.4683708748,0.0,15.0055,3.46287087484
 08/07  09:00:00,27.0077665952,2.16247158195,5.89586405834,0.0,3.71167865564,13.077,17.8929600679,0.0,15.0055,2.88746006788
 08/07  10:00:00,33.421387355,2.16247158195,7.3038628963,0.0,3.71167865564,18.077,35.8987518682,0.0,33.0121,2.88665186816
 08/07  11:00:00,35.8339187381,2.16247158195,8.62226906842,0.0,3.71167865564,18.077,43.4019040467,0.0,40.51485,2.88705404667
 08/07  12:00:00,36.0048703999,2.16247158195,9.56368255593,0.0,3.71167865564,18.077,38.3260986058,0.0,36.0132,2.31289860585
 08/07  13:00:00,35.4118747244,2.16247158195,9.29589544571,0.0,3.71167865564,18.077,33.8239622578,0.0,31.51155,2.31241225779
 08/07  14:00:00,28.496165637,2.16247158195,7.38511645637,0.0,3.71167865564,13.077,23.3193342816,0.0,21.0077,2.31163428163
 08/07  15:00:00,28.0551644875,2.16247158195,6.93739211586,0.0,3.71167865564,13.077,21.2462063499,0.0,19.50715,1.73905634986
 08/07  16:00:00,28.4305853414,2.16247158195,7.30758808553,0.0,3.71167865564,13.077,24.8198683903,0.0,22.50825,2.31161839033
 08/07  17:00:00,34.3841607616,2.16247158195,8.26585727313,0.0,3.71167865564,18.077,27.8226760364,0.0,25.50935,2.3133260364
 08/07  18:00:00,34.2492443766,2.16247158195,8.13857203303,0.0,3.71167865564,18.077,29.5459340623,0.0,25.50935,4.03658406227
 08/07  19:00:00,33.48744296,2.16247158195,7.19912617912,0.0,3.71167865564,18.077,28.9728193484,0.0,25.50935,3.46346934835
 08/07  20:00:00,29.2657879539,2.16247158195,5.47690306438,0.0,3.71167865564,13.077,25.9698727788,0.0,22.50825,3.46162277881
 08/07  21:00:00,28.0986847549,2.16247158195,4.42085583803,0.0,3.71167865564,13.077,24.4702100466,0.0,21.0077,3.46251004658
 08/07  22:00:00,26.9661322939,2.16247158195,3.46487574482,0.0,3.71167865564,13.077,20.8936480816,0.0,18.0066,2.8870480816
 08/07  23:00:00,27.2164468062,2.16247158195,2.57740377493,0.0,3.71167865564,13.077,4.73947270606,0.0,3.0011,1.73837270606
 08/07  24:00:00,15.6834318853,2.16247158195,1.43302396505,0.0,1.85583932782,5.577,4.16628669709,0.0,3.0011,1.16518669709
 08/08  01:00:00,9.95690127411,0.0,0.0,0.0,0.618613109274,5.0,3.59319540327,0.0,3.0011,0.592095403272
 08/08  02:00:00,9.96737770113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,9.97232594257,0.0,0.0,0.0,0.618613109274,5.0,3.5931644038,0.0,3.0011,0.592064403803
 08/08  04:00:00,10.7965609075,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,15.3066980201,2.16247158195,0.514535701464,0.0,1.85583932782,5.577,5.09374614546,0.0,4.50165,0.59209614546
 08/08  06:00:00,28.6660395612,2.16247158195,1.63223282556,0.0,3.71167865564,18.077,14.6699073232,0.0,13.50495,1.1649573232
 08/08  07:00:00,29.3577470786,2.16247158195,3.30518668574,0.0,3.71167865564,18.077,24.4712041754,0.0,21.0077,3.46350417539
 08/08  08:00:00,25.7948481657,2.16247158195,4.70566789285,0.0,3.71167865564,13.077,18.4684199703,0.0,15.0055,3.46291997028
 08/08  09:00:00,27.1982024238,2.16247158195,6.08188875973,0.0,3.71167865564,13.077,17.8929347619,0.0,15.0055,2.88743476187
 08/08  10:00:00,33.9618475242,2.16247158195,7.82859051629,0.0,3.71167865564,18.077,35.8987363576,0.0,33.0121,2.88663635758
 08/08  11:00:00,36.6606306781,2.16247158195,9.42177864774,0.0,3.71167865564,18.077,43.4021026136,0.0,40.51485,2.8872526136
 08/08  12:00:00,37.2784356291,2.16247158195,10.7976271598,0.0,3.71167865564,18.077,38.8997983366,0.0,36.0132,2.88659833665
 08/08  13:00:00,37.4428773296,2.16247158195,11.2920721701,0.0,3.71167865564,18.077,33.8236621902,0.0,31.51155,2.31211219023
 08/08  14:00:00,30.6582948324,2.16247158195,9.51453159119,0.0,3.71167865564,13.077,22.746355628,0.0,21.0077,1.73865562805
 08/08  15:00:00,30.0460765384,2.16247158195,8.89781898637,0.0,3.71167865564,13.077,21.8191022115,0.0,19.50715,2.31195221151
 08/08  16:00:00,30.6141004272,2.16247158195,9.46005571135,0.0,3.71167865564,13.077,24.2472070402,0.0,22.50825,1.73895704016
 08/08  17:00:00,37.0301822839,2.16247158195,10.8811071924,0.0,3.71167865564,18.077,28.3957993812,0.0,25.50935,2.8864493812
 08/08  18:00:00,36.4481525812,2.16247158195,10.3114447706,0.0,3.71167865564,18.077,28.972128806,0.0,25.50935,3.46277880597
 08/08  19:00:00,35.2368025042,2.16247158195,9.11502403933,0.0,3.71167865564,18.077,29.546942067,0.0,25.50935,4.03759206696
 08/08  20:00:00,31.0451180498,2.16247158195,7.40918882193,0.0,3.71167865564,13.077,25.3962498193,0.0,22.50825,2.88799981932
 08/08  21:00:00,30.1301719706,2.16247158195,6.57470020804,0.0,3.71167865564,13.077,24.4698322292,0.0,21.0077,3.46213222918
 08/08  22:00:00,29.1226825733,2.16247158195,5.59939941715,0.0,3.71167865564,13.077,20.8936322776,0.0,18.0066,2.88703227763
 08/08  23:00:00,29.0298006756,2.16247158195,4.360061386,0.0,3.71167865564,13.077,4.73911163219,0.0,3.0011,1.73801163219
 08/08  24:00:00,16.7032703304,2.16247158195,2.40293662317,0.0,1.85583932782,5.577,4.73877529532,0.0,3.0011,1.73767529532
 08/09  01:00:00,9.99669882082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  02:00:00,10.0087775292,0.0,0.0,0.0,0.618613109274,5.0,3.59318071915,0.0,3.0011,0.592080719148
 08/09  03:00:00,10.0107666282,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  04:00:00,10.1902027549,0.0,0.0,0.0,0.618613109274,5.0,3.5931866088,0.0,3.0011,0.592086608805
 08/09  05:00:00,16.3718796402,2.16247158195,2.16394584319,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/09  06:00:00,30.3534685859,2.16247158195,3.56403819463,0.0,3.71167865564,18.077,14.6699454201,0.0,13.50495,1.16499542012
 08/09  07:00:00,31.5257754642,2.16247158195,5.4401749968,0.0,3.71167865564,18.077,25.0448464676,0.0,21.0077,4.03714646757
 08/09  08:00:00,26.6518598326,2.16247158195,5.5544975993,0.0,3.71167865564,13.077,18.4680903584,0.0,15.0055,3.46259035844
 08/09  09:00:00,27.594996644,2.16247158195,6.48282389808,0.0,3.71167865564,13.077,17.8929605741,0.0,15.0055,2.88746057407
 08/09  10:00:00,35.3705425301,2.16247158195,9.23380321125,0.0,3.71167865564,18.077,35.3254585874,0.0,33.0121,2.31335858738
 08/09  11:00:00,38.9821351948,2.16247158195,11.7303774825,0.0,3.71167865564,18.077,43.4023335944,0.0,40.51485,2.88748359438
 08/09  12:00:00,39.1821473908,2.16247158195,12.6684226547,0.0,3.71167865564,18.077,38.8997263159,0.0,36.0132,2.8865263159
 08/09  13:00:00,38.9889757711,2.16247158195,12.8125241502,0.0,3.71167865564,18.077,33.8237194588,0.0,31.51155,2.31216945882
 08/09  14:00:00,33.6069525181,2.16247158195,12.4220884418,0.0,3.71167865564,13.077,23.319128944,0.0,21.0077,2.31142894401
 08/09  15:00:00,33.505165284,2.16247158195,12.3150282725,0.0,3.71167865564,13.077,21.2460809543,0.0,19.50715,1.7389309543
 08/09  16:00:00,33.4209433211,2.16247158195,12.2346359042,0.0,3.71167865564,13.077,24.8202196303,0.0,22.50825,2.3119696303
 08/09  17:00:00,38.8759517104,2.16247158195,12.6968036798,0.0,3.71167865564,18.077,27.822683994,0.0,25.50935,2.31333399398
 08/09  18:00:00,38.626866611,2.16247158195,12.4551027827,0.0,3.71167865564,18.077,28.9720097377,0.0,25.50935,3.46265973768
 08/09  19:00:00,38.3279105951,2.16247158195,11.9596845921,0.0,3.71167865564,18.077,29.5468571938,0.0,25.50935,4.03750719381
 08/09  20:00:00,34.5026849751,2.16247158195,10.6313561599,0.0,3.71167865564,13.077,25.3959986501,0.0,22.50825,2.88774865013
 08/09  21:00:00,33.3543045555,2.16247158195,9.6012337543,0.0,3.71167865564,13.077,25.043303265,0.0,21.0077,4.03560326499
 08/09  22:00:00,31.5482973822,2.16247158195,7.95174342875,0.0,3.71167865564,13.077,20.8936227633,0.0,18.0066,2.88702276326
 08/09  23:00:00,30.8277960488,2.16247158195,6.13029204067,0.0,3.71167865564,13.077,4.73945496858,0.0,3.0011,1.73835496858
 08/09  24:00:00,17.8453603208,2.16247158195,3.52053624785,0.0,1.85583932782,5.577,4.1661839599,0.0,3.0011,1.1650839599
 08/10  01:00:00,10.017846728,0.0,0.0,0.0,0.618613109274,5.0,3.59319170108,0.0,3.0011,0.592091701076
 08/10  02:00:00,10.0297555183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,10.0243574247,0.0,0.0,0.0,0.618613109274,5.0,3.59314583977,0.0,3.0011,0.592045839772
 08/10  04:00:00,10.2091069557,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  05:00:00,17.2620045783,2.16247158195,3.02763824172,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/10  06:00:00,31.5663408567,2.16247158195,4.75947055307,0.0,3.71167865564,18.077,14.670008429,0.0,13.50495,1.165058429
 08/10  07:00:00,33.114771811,2.16247158195,7.01409181652,0.0,3.71167865564,18.077,25.0452319579,0.0,21.0077,4.03753195793
 08/10  08:00:00,28.5204794928,2.16247158195,7.40760621283,0.0,3.71167865564,13.077,18.4681925518,0.0,15.0055,3.46269255179
 08/10  09:00:00,29.478466732,2.16247158195,8.34663501084,0.0,3.71167865564,13.077,17.8928792219,0.0,15.0055,2.8873792219
 08/10  10:00:00,36.5078140175,2.16247158195,10.353951168,0.0,3.71167865564,18.077,35.8987459476,0.0,33.0121,2.88664594756
 08/10  11:00:00,39.4406271762,2.16247158195,12.175501089,0.0,3.71167865564,18.077,43.402246976,0.0,40.51485,2.88739697598
 08/10  12:00:00,39.6187002964,2.16247158195,13.080616868,0.0,3.71167865564,18.077,38.3265192867,0.0,36.0132,2.31331928671
 08/10  13:00:00,39.5708454034,2.16247158195,13.3688498349,0.0,3.71167865564,18.077,33.8241476308,0.0,31.51155,2.31259763084
 08/10  14:00:00,32.8266407714,2.16247158195,11.644959424,0.0,3.71167865564,13.077,23.3193780073,0.0,21.0077,2.31167800734
 08/10  15:00:00,32.7375767344,2.16247158195,11.5601232177,0.0,3.71167865564,13.077,21.2457470064,0.0,19.50715,1.7385970064
 08/10  16:00:00,32.2979258555,2.16247158195,11.1147409922,0.0,3.71167865564,13.077,24.8201555908,0.0,22.50825,2.31190559078
 08/10  17:00:00,37.3869699904,2.16247158195,11.2229498573,0.0,3.71167865564,18.077,28.3959322069,0.0,25.50935,2.88658220686
 08/10  18:00:00,37.3399603098,2.16247158195,11.1911772613,0.0,3.71167865564,18.077,28.9720486201,0.0,25.50935,3.4626986201
 08/10  19:00:00,37.983007608,2.16247158195,11.0102807307,0.0,3.71167865564,18.077,28.9728138181,0.0,25.50935,3.46346381813
 08/10  20:00:00,33.5449803352,2.16247158195,9.70569778674,0.0,3.71167865564,13.077,25.9700189863,0.0,22.50825,3.46176898628
 08/10  21:00:00,32.3971548134,2.16247158195,8.67634502404,0.0,3.71167865564,13.077,24.4699806377,0.0,21.0077,3.4622806377
 08/10  22:00:00,31.2727181739,2.16247158195,7.69879741618,0.0,3.71167865564,13.077,20.8932567775,0.0,18.0066,2.88665677752
 08/10  23:00:00,31.1301394176,2.16247158195,6.43764689241,0.0,3.71167865564,13.077,4.73941798169,0.0,3.0011,1.73831798169
 08/10  24:00:00,18.063264753,2.16247158195,3.73711137659,0.0,1.85583932782,5.577,4.73881353122,0.0,3.0011,1.73771353122
 08/11  01:00:00,10.0203225953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  02:00:00,10.02794058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,10.0120788182,0.0,0.0,0.0,0.618613109274,5.0,3.5931523428,0.0,3.0011,0.5920523428
 08/11  04:00:00,10.8415357183,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,15.617055844,2.16247158195,0.805336806148,0.0,1.85583932782,5.577,5.09370827479,0.0,4.50165,0.592058274788
 08/11  06:00:00,28.4567563237,2.16247158195,1.42694127759,0.0,3.71167865564,18.077,14.6698726409,0.0,13.50495,1.16492264091
 08/11  07:00:00,28.2349309778,2.16247158195,2.19299890008,0.0,3.71167865564,18.077,24.4704066608,0.0,21.0077,3.46270666078
 08/11  08:00:00,23.3701771747,2.16247158195,2.31985880963,0.0,3.71167865564,13.077,18.4682913358,0.0,15.0055,3.46279133581
 08/11  09:00:00,23.2046060168,2.16247158195,2.14700547811,0.0,3.71167865564,13.077,18.4662654555,0.0,15.0055,3.46076545548
 08/11  10:00:00,29.1054547068,2.16247158195,3.03616621952,0.0,3.71167865564,18.077,35.3254691036,0.0,33.0121,2.31336910365
 08/11  11:00:00,31.9677043788,2.16247158195,4.78606434003,0.0,3.71167865564,18.077,43.4020576088,0.0,40.51485,2.8872076088
 08/11  12:00:00,31.9733625023,2.16247158195,5.58721666468,0.0,3.71167865564,18.077,38.899374384,0.0,36.0132,2.88617438396
 08/11  13:00:00,32.1100632379,2.16247158195,6.02777948653,0.0,3.71167865564,18.077,33.8242192213,0.0,31.51155,2.31266922131
 08/11  14:00:00,26.169048892,2.16247158195,5.07797090636,0.0,3.71167865564,13.077,22.7464773754,0.0,21.0077,1.7387773754
 08/11  15:00:00,25.6448871167,2.16247158195,4.55392412786,0.0,3.71167865564,13.077,21.8189808587,0.0,19.50715,2.31183085874
 08/11  16:00:00,25.5901799836,2.16247158195,4.50318361948,0.0,3.71167865564,13.077,24.2472897236,0.0,22.50825,1.73903972358
 08/11  17:00:00,31.6279948363,2.16247158195,5.54357754104,0.0,3.71167865564,18.077,28.3959909192,0.0,25.50935,2.88664091921
 08/11  18:00:00,31.111773315,2.16247158195,5.04792362423,0.0,3.71167865564,18.077,28.9721544294,0.0,25.50935,3.46280442945
 08/11  19:00:00,30.8739697676,2.16247158195,4.23585740066,0.0,3.71167865564,18.077,29.5468969357,0.0,25.50935,4.03754693567
 08/11  20:00:00,26.4516824181,2.16247158195,2.9241127904,0.0,3.71167865564,13.077,25.3963812816,0.0,22.50825,2.88813128156
 08/11  21:00:00,25.8584812364,2.16247158195,2.38710037061,0.0,3.71167865564,13.077,24.469693685,0.0,21.0077,3.461993685
 08/11  22:00:00,25.5879109432,2.16247158195,2.11865257355,0.0,3.71167865564,13.077,20.8930943716,0.0,18.0066,2.88649437162
 08/11  23:00:00,26.5116261685,2.16247158195,1.89352843396,0.0,3.71167865564,13.077,4.73922359851,0.0,3.0011,1.73812359851
 08/11  24:00:00,15.2183973082,2.16247158195,0.989747772978,0.0,1.85583932782,5.577,4.73888661654,0.0,3.0011,1.73778661654
 08/12  01:00:00,9.94138818772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  02:00:00,9.95887012391,0.0,0.0,0.0,0.618613109274,5.0,3.59316523662,0.0,3.0011,0.592065236622
 08/12  03:00:00,9.971053323,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  04:00:00,10.1563357906,0.0,0.0,0.0,0.618613109274,5.0,3.59317115088,0.0,3.0011,0.592071150878
 08/12  05:00:00,14.8493840677,2.16247158195,0.698392431165,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/12  06:00:00,28.3822576735,2.16247158195,1.63961295582,0.0,3.71167865564,18.077,14.6699015811,0.0,13.50495,1.16495158106
 08/12  07:00:00,28.5381288622,2.16247158195,2.47529163973,0.0,3.71167865564,18.077,22.1727612977,0.0,21.0077,1.16506129771
 08/12  08:00:00,23.5819969352,2.16247158195,2.5087328339,0.0,3.71167865564,13.077,16.1706314875,0.0,15.0055,1.16513148745
 08/12  09:00:00,24.1637278223,2.16247158195,3.08211395408,0.0,3.71167865564,13.077,18.4674097929,0.0,15.0055,3.46190979294
 08/12  10:00:00,30.4838164633,2.16247158195,4.39459292125,0.0,3.71167865564,18.077,35.8993680928,0.0,33.0121,2.88726809284
 08/12  11:00:00,32.9804025923,2.16247158195,5.78415760493,0.0,3.71167865564,18.077,43.4027233797,0.0,40.51485,2.88787337966
 08/12  12:00:00,32.7070014767,2.16247158195,6.28671742463,0.0,3.71167865564,18.077,39.4749491322,0.0,36.0132,3.4617491322
 08/12  13:00:00,31.8878652804,2.16247158195,5.79429022052,0.0,3.71167865564,18.077,34.3982194424,0.0,31.51155,2.88666944244
 08/12  14:00:00,25.9048377764,2.16247158195,4.80959464177,0.0,3.71167865564,13.077,23.8939641598,0.0,21.0077,2.8862641598
 08/12  15:00:00,26.0096482049,2.16247158195,4.90710781572,0.0,3.71167865564,13.077,21.8192422104,0.0,19.50715,2.31209221038
 08/12  16:00:00,26.0320211274,2.16247158195,4.92703600732,0.0,3.71167865564,13.077,24.8206773572,0.0,22.50825,2.3124273572
 08/12  17:00:00,31.0470943735,2.16247158195,4.95540305599,0.0,3.71167865564,18.077,28.3959282829,0.0,25.50935,2.88657828288
 08/12  18:00:00,30.9115165517,2.16247158195,4.83728183489,0.0,3.71167865564,18.077,28.9719788677,0.0,25.50935,3.46262886767
 08/12  19:00:00,31.2908995304,2.16247158195,4.45443615316,0.0,3.71167865564,18.077,28.9718857378,0.0,25.50935,3.46253573778
 08/12  20:00:00,27.0943396673,2.16247158195,3.38009331252,0.0,3.71167865564,13.077,25.3960212754,0.0,22.50825,2.88777127538
 08/12  21:00:00,26.2198029842,2.16247158195,2.60997147634,0.0,3.71167865564,13.077,25.0433372228,0.0,21.0077,4.03563722284
 08/12  22:00:00,25.3249988408,2.16247158195,1.85919005586,0.0,3.71167865564,13.077,20.3195510092,0.0,18.0066,2.31295100923
 08/12  23:00:00,26.1738062094,2.16247158195,1.56037134775,0.0,3.71167865564,13.077,5.31229034151,0.0,3.0011,2.31119034151
 08/12  24:00:00,14.897632044,2.16247158195,0.687929388984,0.0,1.85583932782,5.577,4.16619555358,0.0,3.0011,1.16509555358
 08/13  01:00:00,9.9160561604,0.0,0.0,0.0,0.618613109274,5.0,3.5931455728,0.0,3.0011,0.5920455728
 08/13  02:00:00,9.93133396373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  03:00:00,9.94271542113,0.0,0.0,0.0,0.618613109274,5.0,3.59315151837,0.0,3.0011,0.592051518373
 08/13  04:00:00,10.1290751332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  05:00:00,14.602628472,2.16247158195,0.465870136328,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/13  06:00:00,27.9642671631,2.16247158195,1.23914821048,0.0,3.71167865564,18.077,14.6700203506,0.0,13.50495,1.16507035062
 08/13  07:00:00,28.1887383399,2.16247158195,2.12714153887,0.0,3.71167865564,18.077,22.172763406,0.0,21.0077,1.16506340603
 08/13  08:00:00,23.4616736674,2.16247158195,2.38648643547,0.0,3.71167865564,13.077,16.17055663,0.0,15.0055,1.16505662997
 08/13  09:00:00,23.7124026974,2.16247158195,2.63605375142,0.0,3.71167865564,13.077,16.170550028,0.0,15.0055,1.16505002803
 08/13  10:00:00,29.8440522767,2.16247158195,3.76247330846,0.0,3.71167865564,18.077,36.4738370736,0.0,33.0121,3.46173707361
 08/13  11:00:00,31.9406783031,2.16247158195,4.75221376478,0.0,3.71167865564,18.077,43.976522069,0.0,40.51485,3.46167206901
 08/13  12:00:00,31.7434443252,2.16247158195,5.32856180536,0.0,3.71167865564,18.077,38.3262083291,0.0,36.0132,2.31300832906
 08/13  13:00:00,31.3065837603,2.16247158195,5.20936342651,0.0,3.71167865564,18.077,34.3975679177,0.0,31.51155,2.88601791767
 08/13  14:00:00,25.0391528426,2.16247158195,3.94778470162,0.0,3.71167865564,13.077,22.7463594988,0.0,21.0077,1.73865949877
 08/13  15:00:00,24.9513734034,2.16247158195,3.85793113174,0.0,3.71167865564,13.077,21.8189008821,0.0,19.50715,2.3117508821
 08/13  16:00:00,24.6802444489,2.16247158195,3.59319249948,0.0,3.71167865564,13.077,24.2469714795,0.0,22.50825,1.73872147947
 08/13  17:00:00,29.8401455231,2.16247158195,3.77843229139,0.0,3.71167865564,18.077,28.3958120093,0.0,25.50935,2.88646200931
 08/13  18:00:00,30.0534235805,2.16247158195,4.04677525865,0.0,3.71167865564,18.077,28.3973320015,0.0,25.50935,2.8879820015
 08/13  19:00:00,30.0971305658,2.16247158195,3.28684284101,0.0,3.71167865564,18.077,28.9711875348,0.0,25.50935,3.4618375348
 08/13  20:00:00,25.7327602276,2.16247158195,2.05293361583,0.0,3.71167865564,13.077,25.3946890564,0.0,22.50825,2.88643905636
 08/13  21:00:00,25.5407642802,2.16247158195,1.95116428091,0.0,3.71167865564,13.077,23.8951573183,0.0,21.0077,2.88745731829
 08/13  22:00:00,25.2166135668,2.16247158195,1.75702810768,0.0,3.71167865564,13.077,20.8926779815,0.0,18.0066,2.8860779815
 08/13  23:00:00,26.127588782,2.16247158195,1.52171983908,0.0,3.71167865564,13.077,4.16622799132,0.0,3.0011,1.16512799132
 08/13  24:00:00,15.0107612484,2.16247158195,0.793662171901,0.0,1.85583932782,5.577,4.73937523753,0.0,3.0011,1.73827523753
 08/14  01:00:00,9.92844248569,0.0,0.0,0.0,0.618613109274,5.0,3.5931708643,0.0,3.0011,0.592070864297
 08/14  02:00:00,9.94638105356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.95109443791,0.0,0.0,0.0,0.618613109274,5.0,3.59317676961,0.0,3.0011,0.592076769605
 08/14  04:00:00,10.1373651972,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.8450740373,2.16247158195,0.693783140677,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/14  06:00:00,28.7695559144,2.16247158195,2.01548449531,0.0,3.71167865564,18.077,14.6700704077,0.0,13.50495,1.16512040768
 08/14  07:00:00,29.1353253711,2.16247158195,3.07086697131,0.0,3.71167865564,18.077,25.0447429679,0.0,21.0077,4.03704296793
 08/14  08:00:00,24.0606455787,2.16247158195,2.98577734206,0.0,3.71167865564,13.077,18.4675309685,0.0,15.0055,3.46203096847
 08/14  09:00:00,25.1715702001,2.16247158195,4.07867029112,0.0,3.71167865564,13.077,17.8930745067,0.0,15.0055,2.88757450672
 08/14  10:00:00,32.0065648716,2.16247158195,5.90435581463,0.0,3.71167865564,18.077,35.8984644353,0.0,33.0121,2.88636443534
 08/14  11:00:00,34.351903735,2.16247158195,7.148912369,0.0,3.71167865564,18.077,43.4014077784,0.0,40.51485,2.88655777844
 08/14  12:00:00,35.040691343,2.16247158195,8.6032571572,0.0,3.71167865564,18.077,38.3261759942,0.0,36.0132,2.3129759942
 08/14  13:00:00,35.097573567,2.16247158195,8.97253199627,0.0,3.71167865564,18.077,33.8243062287,0.0,31.51155,2.3127562287
 08/14  14:00:00,28.329263592,2.16247158195,7.20439901669,0.0,3.71167865564,13.077,23.3195423865,0.0,21.0077,2.31184238646
 08/14  15:00:00,27.6320389671,2.16247158195,6.50987109567,0.0,3.71167865564,13.077,21.81852894,0.0,19.50715,2.31137893995
 08/14  16:00:00,28.0662088964,2.16247158195,6.94353276792,0.0,3.71167865564,13.077,24.2471454627,0.0,22.50825,1.73889546271
 08/14  17:00:00,34.3872648634,2.16247158195,8.26456462685,0.0,3.71167865564,18.077,28.3956177108,0.0,25.50935,2.88626771081
 08/14  18:00:00,34.0442620585,2.16247158195,7.93537740601,0.0,3.71167865564,18.077,28.9716577728,0.0,25.50935,3.46230777284
 08/14  19:00:00,34.0458387502,2.16247158195,7.12815700025,0.0,3.71167865564,18.077,28.972857698,0.0,25.50935,3.46350769802
 08/14  20:00:00,29.7257048047,2.16247158195,5.9361034372,0.0,3.71167865564,13.077,25.9696510123,0.0,22.50825,3.46140101229
 08/14  21:00:00,28.9537247091,2.16247158195,5.29517234589,0.0,3.71167865564,13.077,24.4700406505,0.0,21.0077,3.46234065054
 08/14  22:00:00,27.9558888872,2.16247158195,4.44660959196,0.0,3.71167865564,13.077,20.8930859947,0.0,18.0066,2.88648599467
 08/14  23:00:00,28.036528047,2.16247158195,3.37584484337,0.0,3.71167865564,13.077,4.73921802956,0.0,3.0011,1.73811802956
 08/14  24:00:00,16.1558765735,2.16247158195,1.88126753514,0.0,1.85583932782,5.577,4.73896809883,0.0,3.0011,1.73786809883
 08/15  01:00:00,9.97261568419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.98862455556,0.0,0.0,0.0,0.618613109274,5.0,3.59315144709,0.0,3.0011,0.59205144709
 08/15  03:00:00,9.98985558493,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.8460114458,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  05:00:00,16.5737883308,2.16247158195,1.70390980471,0.0,1.85583932782,5.577,5.09374185834,0.0,4.50165,0.592091858342
 08/15  06:00:00,29.7917904361,2.16247158195,2.69365402626,0.0,3.71167865564,18.077,14.6699760155,0.0,13.50495,1.1650260155
 08/15  07:00:00,30.1769761231,2.16247158195,4.09590367143,0.0,3.71167865564,18.077,24.4703446016,0.0,21.0077,3.46264460156
 08/15  08:00:00,25.4945160179,2.16247158195,4.39463461809,0.0,3.71167865564,13.077,19.0413936296,0.0,15.0055,4.03589362963
 08/15  09:00:00,25.8467312755,2.16247158195,4.73437265146,0.0,3.71167865564,13.077,17.8925678454,0.0,15.0055,2.88706784535
 08/15  10:00:00,31.8390485671,2.16247158195,5.72840416726,0.0,3.71167865564,18.077,35.3253794612,0.0,33.0121,2.31327946125
 08/15  11:00:00,34.4807718003,2.16247158195,7.27009900101,0.0,3.71167865564,18.077,43.4019174717,0.0,40.51485,2.88706747169
 08/15  12:00:00,34.8261042701,2.16247158195,8.38504720533,0.0,3.71167865564,18.077,38.8994238503,0.0,36.0132,2.88622385031
 08/15  13:00:00,34.2057002437,2.16247158195,8.09053936987,0.0,3.71167865564,18.077,33.8241624304,0.0,31.51155,2.31261243037
 08/15  14:00:00,27.4573142834,2.16247158195,6.34263217487,0.0,3.71167865564,13.077,22.7458403902,0.0,21.0077,1.73814039023
 08/15  15:00:00,26.7406375315,2.16247158195,5.6259321326,0.0,3.71167865564,13.077,21.8189063935,0.0,19.50715,2.31175639354
 08/15  16:00:00,27.0053613262,2.16247158195,5.88638060793,0.0,3.71167865564,13.077,24.246490684,0.0,22.50825,1.73824068403
 08/15  17:00:00,33.1496258405,2.16247158195,7.03718638312,0.0,3.71167865564,18.077,28.3958083288,0.0,25.50935,2.88645832885
 08/15  18:00:00,33.2366199049,2.16247158195,7.13356830785,0.0,3.71167865564,18.077,28.9712387802,0.0,25.50935,3.46188878024
 08/15  19:00:00,33.952321571,2.16247158195,7.22409486971,0.0,3.71167865564,18.077,29.5465687636,0.0,25.50935,4.03721876358
 08/15  20:00:00,29.9705054175,2.16247158195,6.3637415315,0.0,3.71167865564,13.077,25.3957753101,0.0,22.50825,2.88752531007
 08/15  21:00:00,29.4501075552,2.16247158195,5.93259628538,0.0,3.71167865564,13.077,24.4699318396,0.0,21.0077,3.46223183955
 08/15  22:00:00,29.1463586797,2.16247158195,5.62163234547,0.0,3.71167865564,13.077,21.4669273882,0.0,18.0066,3.46032738816
 08/15  23:00:00,29.4854105699,2.16247158195,4.80965224654,0.0,3.71167865564,13.077,4.73912613807,0.0,3.0011,1.73802613807
 08/15  24:00:00,17.4145397204,2.16247158195,3.10246243153,0.0,1.85583932782,5.577,4.16637999229,0.0,3.0011,1.16527999229
 08/16  01:00:00,10.0103977988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,10.0159862761,0.0,0.0,0.0,0.618613109274,5.0,3.593195013,0.0,3.0011,0.592095013
 08/16  03:00:00,10.0125810907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,10.1971397205,0.0,0.0,0.0,0.618613109274,5.0,3.59314916868,0.0,3.0011,0.592049168675
 08/16  05:00:00,17.3344666917,2.16247158195,3.10296975779,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/16  06:00:00,31.0312263541,2.16247158195,4.23414972866,0.0,3.71167865564,18.077,14.6699126941,0.0,13.50495,1.16496269414
 08/16  07:00:00,32.3919659882,2.16247158195,6.30101690613,0.0,3.71167865564,18.077,25.0446635772,0.0,21.0077,4.03696357718
 08/16  08:00:00,27.526466421,2.16247158195,6.42523737891,0.0,3.71167865564,13.077,18.4682740752,0.0,15.0055,3.46277407516
 08/16  09:00:00,27.7615605426,2.16247158195,6.64839605264,0.0,3.71167865564,13.077,17.8927421686,0.0,15.0055,2.88724216856
 08/16  10:00:00,34.9321728875,2.16247158195,8.80049210171,0.0,3.71167865564,18.077,35.898657237,0.0,33.0121,2.886557237
 08/16  11:00:00,37.755020496,2.16247158195,10.5283727579,0.0,3.71167865564,18.077,43.4019335675,0.0,40.51485,2.88708356751
 08/16  12:00:00,37.8170262443,2.16247158195,11.3500565092,0.0,3.71167865564,18.077,38.3265701812,0.0,36.0132,2.31337018125
 08/16  13:00:00,38.0127623589,2.16247158195,11.8638561269,0.0,3.71167865564,18.077,33.8240381496,0.0,31.51155,2.31248814961
 08/16  14:00:00,32.5317632394,2.16247158195,11.3727025667,0.0,3.71167865564,13.077,23.3192771892,0.0,21.0077,2.31157718919
 08/16  15:00:00,31.7654704838,2.16247158195,10.6079608517,0.0,3.71167865564,13.077,21.2456765251,0.0,19.50715,1.73852652511
 08/16  16:00:00,32.6239291437,2.16247158195,11.4555117523,0.0,3.71167865564,13.077,24.8201023985,0.0,22.50825,2.31185239854
 08/16  17:00:00,38.0894340379,2.16247158195,11.9361395287,0.0,3.71167865564,18.077,27.8225495685,0.0,25.50935,2.31319956852
 08/16  18:00:00,38.015382727,2.16247158195,11.8710947761,0.0,3.71167865564,18.077,29.5458108613,0.0,25.50935,4.03646086128
 08/16  19:00:00,38.8105123065,2.16247158195,11.8315754907,0.0,3.71167865564,18.077,28.9727423756,0.0,25.50935,3.46339237562
 08/16  20:00:00,34.4408873375,2.16247158195,10.5869067443,0.0,3.71167865564,13.077,25.9699654499,0.0,22.50825,3.46171544989
 08/16  21:00:00,33.0972164999,2.16247158195,9.35539630892,0.0,3.71167865564,13.077,24.4699478252,0.0,21.0077,3.46224782522
 08/16  22:00:00,31.4778632928,2.16247158195,7.88782054938,0.0,3.71167865564,13.077,20.8932424723,0.0,18.0066,2.88664247233
 08/16  23:00:00,30.8923022508,2.16247158195,6.16425618319,0.0,3.71167865564,13.077,4.73959160729,0.0,3.0011,1.73849160729
 08/16  24:00:00,17.6375691839,2.16247158195,3.3005510878,0.0,1.85583932782,5.577,4.73881163415,0.0,3.0011,1.73771163415
 08/17  01:00:00,10.0041141612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  02:00:00,10.0132567872,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  03:00:00,10.0109251118,0.0,0.0,0.0,0.618613109274,5.0,3.59315191595,0.0,3.0011,0.592051915948
 08/17  04:00:00,10.1961446842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,16.4137731073,2.16247158195,2.20218645158,0.0,1.85583932782,5.577,5.09370784984,0.0,4.50165,0.592057849837
 08/17  06:00:00,29.9763645489,2.16247158195,3.1930299423,0.0,3.71167865564,18.077,14.6698748328,0.0,13.50495,1.16492483281
 08/17  07:00:00,31.4466196253,2.16247158195,5.36014830127,0.0,3.71167865564,18.077,24.4712781969,0.0,21.0077,3.46357819686
 08/17  08:00:00,27.71347886,2.16247158195,6.59989965708,0.0,3.71167865564,13.077,18.4683712871,0.0,15.0055,3.4628712871
 08/17  09:00:00,28.5174206238,2.16247158195,7.38387823802,0.0,3.71167865564,13.077,18.4664712952,0.0,15.0055,3.4609712952
 08/17  10:00:00,35.4124047815,2.16247158195,9.25935955613,0.0,3.71167865564,18.077,35.3254065449,0.0,33.0121,2.31330654486
 08/17  11:00:00,38.5856888065,2.16247158195,11.3205627194,0.0,3.71167865564,18.077,43.4021618397,0.0,40.51485,2.88731183974
 08/17  12:00:00,38.9242864161,2.16247158195,12.393554122,0.0,3.71167865564,18.077,38.8997178007,0.0,36.0132,2.88651780067
 08/17  13:00:00,38.9501564612,2.16247158195,12.7565072181,0.0,3.71167865564,18.077,33.8232924053,0.0,31.51155,2.31174240532
 08/17  14:00:00,33.3713783794,2.16247158195,12.170846668,0.0,3.71167865564,13.077,22.7463554363,0.0,21.0077,1.73865543628
 08/17  15:00:00,32.9305315456,2.16247158195,11.7230628828,0.0,3.71167865564,13.077,21.8191116788,0.0,19.50715,2.31196167877
 08/17  16:00:00,33.4454494641,2.16247158195,12.2353281453,0.0,3.71167865564,13.077,24.247015007,0.0,22.50825,1.73876500699
 08/17  17:00:00,39.3698905833,2.16247158195,13.1635575079,0.0,3.71167865564,18.077,28.3958262746,0.0,25.50935,2.88647627459
 08/17  18:00:00,39.122677391,2.16247158195,12.9278540202,0.0,3.71167865564,18.077,28.9719032877,0.0,25.50935,3.46255328767
 08/17  19:00:00,39.424603191,2.16247158195,12.3991195413,0.0,3.71167865564,18.077,29.5471066643,0.0,25.50935,4.03775666426
 08/17  20:00:00,34.6731968065,2.16247158195,10.7867527668,0.0,3.71167865564,13.077,25.3964046161,0.0,22.50825,2.88815461615
 08/17  21:00:00,33.7918482593,2.16247158195,10.0433122865,0.0,3.71167865564,13.077,24.469795781,0.0,21.0077,3.46209578102
 08/17  22:00:00,32.6673244784,2.16247158195,9.10309212125,0.0,3.71167865564,13.077,20.8935239806,0.0,18.0066,2.88692398064
 08/17  23:00:00,32.5139215412,2.16247158195,7.79992839637,0.0,3.71167865564,13.077,4.73940991777,0.0,3.0011,1.73830991777
 08/17  24:00:00,19.5477887984,2.16247158195,5.19576970872,0.0,1.85583932782,5.577,4.73907634871,0.0,3.0011,1.73797634871
 08/18  01:00:00,10.0334333246,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,10.0425544798,0.0,0.0,0.0,0.618613109274,5.0,3.59317585238,0.0,3.0011,0.592075852382
 08/18  03:00:00,10.0369890617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.9141541151,0.0,0.0,0.0,0.618613109274,5.0,3.59318174977,0.0,3.0011,0.592081749766
 08/18  05:00:00,18.4430996519,2.16247158195,3.50951607014,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/18  06:00:00,32.3040449676,2.16247158195,5.16639356188,0.0,3.71167865564,18.077,14.6698753696,0.0,13.50495,1.16492536958
 08/18  07:00:00,33.193659802,2.16247158195,7.09271279655,0.0,3.71167865564,18.077,25.0452061055,0.0,21.0077,4.03750610549
 08/18  08:00:00,28.5197445409,2.16247158195,7.40268839431,0.0,3.71167865564,13.077,18.4684945207,0.0,15.0055,3.46299452066
 08/18  09:00:00,29.5675030767,2.16247158195,8.42351173807,0.0,3.71167865564,13.077,17.8928944181,0.0,15.0055,2.88739441811
 08/18  10:00:00,36.2606996969,2.16247158195,10.0965383395,0.0,3.71167865564,18.077,35.8987751973,0.0,33.0121,2.8866751973
 08/18  11:00:00,39.1765622043,2.16247158195,11.9158005608,0.0,3.71167865564,18.077,43.402149352,0.0,40.51485,2.88729935203
 08/18  12:00:00,38.8892346418,2.16247158195,12.3828269916,0.0,3.71167865564,18.077,38.3261485966,0.0,36.0132,2.31294859665
 08/18  13:00:00,38.6795861869,2.16247158195,12.5094408967,0.0,3.71167865564,18.077,33.8240232987,0.0,31.51155,2.31247329868
 08/18  14:00:00,32.2067992374,2.16247158195,11.0358227531,0.0,3.71167865564,13.077,23.3192672397,0.0,21.0077,2.31156723972
 08/18  15:00:00,31.0558986921,2.16247158195,9.88394201319,0.0,3.71167865564,13.077,21.2456739212,0.0,19.50715,1.73852392122
 08/18  16:00:00,30.7884368054,2.16247158195,9.61836640056,0.0,3.71167865564,13.077,24.820238118,0.0,22.50825,2.31198811802
 08/18  17:00:00,36.9936941425,2.16247158195,10.8308844979,0.0,3.71167865564,18.077,28.3959159689,0.0,25.50935,2.88656596887
 08/18  18:00:00,37.2328403918,2.16247158195,11.081690045,0.0,3.71167865564,18.077,28.9721345973,0.0,25.50935,3.46278459727
 08/18  19:00:00,37.6362020526,2.16247158195,10.8628490468,0.0,3.71167865564,18.077,28.9727960946,0.0,25.50935,3.46344609462
 08/18  20:00:00,33.0050513828,2.16247158195,9.34688331404,0.0,3.71167865564,13.077,25.9700328286,0.0,22.50825,3.46178282862
 08/18  21:00:00,31.8846205797,2.16247158195,8.29094510142,0.0,3.71167865564,13.077,24.4700313108,0.0,21.0077,3.46233131076
 08/18  22:00:00,31.143072051,2.16247158195,7.58119825203,0.0,3.71167865564,13.077,20.8934946933,0.0,18.0066,2.88689469326
 08/18  23:00:00,31.2941304325,2.16247158195,6.59575543997,0.0,3.71167865564,13.077,4.73910860164,0.0,3.0011,1.73800860164
 08/18  24:00:00,18.2088717023,2.16247158195,3.87659163455,0.0,1.85583932782,5.577,4.73871808041,0.0,3.0011,1.73761808041
 08/19  01:00:00,10.0212224434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,10.0325795955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,10.0287288407,0.0,0.0,0.0,0.618613109274,5.0,3.59316938774,0.0,3.0011,0.592069387744
 08/19  04:00:00,10.2127024112,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,16.7097341446,2.16247158195,2.48677515296,0.0,1.85583932782,5.577,5.09372529383,0.0,4.50165,0.592075293834
 08/19  06:00:00,31.132796572,2.16247158195,4.32409939195,0.0,3.71167865564,18.077,14.6699114728,0.0,13.50495,1.16496147281
 08/19  07:00:00,32.5369178326,2.16247158195,6.43331021884,0.0,3.71167865564,18.077,22.172659599,0.0,21.0077,1.16495959905
 08/19  08:00:00,26.1976642543,2.16247158195,5.10814916542,0.0,3.71167865564,13.077,16.1704564644,0.0,15.0055,1.16495646444
 08/19  09:00:00,24.9631661152,2.16247158195,3.89164386267,0.0,3.71167865564,13.077,17.8930330592,0.0,15.0055,2.8875330592
 08/19  10:00:00,31.0128924403,2.16247158195,4.94322641024,0.0,3.71167865564,18.077,35.8992630247,0.0,33.0121,2.88716302472
 08/19  11:00:00,34.5731565361,2.16247158195,7.39251884227,0.0,3.71167865564,18.077,43.9764373174,0.0,40.51485,3.46158731737
 08/19  12:00:00,33.8665413841,2.16247158195,7.47725756011,0.0,3.71167865564,18.077,39.4744979397,0.0,36.0132,3.46129793967
 08/19  13:00:00,32.5794303475,2.16247158195,6.50917616795,0.0,3.71167865564,18.077,34.3982445775,0.0,31.51155,2.88669457753
 08/19  14:00:00,26.7026223547,2.16247158195,5.62195269131,0.0,3.71167865564,13.077,23.3206422761,0.0,21.0077,2.31294227613
 08/19  15:00:00,26.9128426917,2.16247158195,5.82172571585,0.0,3.71167865564,13.077,22.3933976855,0.0,19.50715,2.88624768554
 08/19  16:00:00,26.7216973467,2.16247158195,5.63213350841,0.0,3.71167865564,13.077,24.8206373922,0.0,22.50825,2.31238739219
 08/19  17:00:00,31.10784892,2.16247158195,5.04060822463,0.0,3.71167865564,18.077,28.3957704399,0.0,25.50935,2.88642043995
 08/19  18:00:00,31.4846443908,2.16247158195,5.42414958966,0.0,3.71167865564,18.077,28.9712750289,0.0,25.50935,3.46192502894
 08/19  19:00:00,32.7971100073,2.16247158195,5.90902979946,0.0,3.71167865564,18.077,28.9715896889,0.0,25.50935,3.4622396889
 08/19  20:00:00,29.0174070049,2.16247158195,5.2410896019,0.0,3.71167865564,13.077,25.3957093044,0.0,22.50825,2.88745930443
 08/19  21:00:00,28.7202500876,2.16247158195,5.04039982065,0.0,3.71167865564,13.077,24.4699936695,0.0,21.0077,3.46229366954
 08/19  22:00:00,27.8307484346,2.16247158195,4.28660854579,0.0,3.71167865564,13.077,20.8923153822,0.0,18.0066,2.88571538222
 08/19  23:00:00,27.6002401361,2.16247158195,2.91768190338,0.0,3.71167865564,13.077,5.31248314517,0.0,3.0011,2.31138314517
 08/19  24:00:00,16.1555436237,2.16247158195,1.85640879978,0.0,1.85583932782,5.577,4.16638270547,0.0,3.0011,1.16528270547
 08/20  01:00:00,9.97429224888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.98154949004,0.0,0.0,0.0,0.618613109274,5.0,3.59319599061,0.0,3.0011,0.59209599061
 08/20  03:00:00,9.97500060755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  04:00:00,10.1472783365,0.0,0.0,0.0,0.618613109274,5.0,3.5931501513,0.0,3.0011,0.592050151297
 08/20  05:00:00,14.9048574128,2.16247158195,0.744993983725,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/20  06:00:00,28.6646233697,2.16247158195,1.91834556921,0.0,3.71167865564,18.077,14.669994689,0.0,13.50495,1.16504468896
 08/20  07:00:00,29.0910243421,2.16247158195,3.0404548846,0.0,3.71167865564,18.077,22.1727425581,0.0,21.0077,1.16504255811
 08/20  08:00:00,24.5820333527,2.16247158195,3.51073662183,0.0,3.71167865564,13.077,16.1706069338,0.0,15.0055,1.16510693382
 08/20  09:00:00,25.7300241166,2.16247158195,4.63550582792,0.0,3.71167865564,13.077,16.1706118948,0.0,15.0055,1.1651118948
 08/20  10:00:00,32.6900735398,2.16247158195,6.58316277176,0.0,3.71167865564,18.077,36.4739107666,0.0,33.0121,3.46181076664
 08/20  11:00:00,35.6464864179,2.16247158195,8.43013370986,0.0,3.71167865564,18.077,43.4028739542,0.0,40.51485,2.88802395417
 08/20  12:00:00,35.7789660217,2.16247158195,9.32897972033,0.0,3.71167865564,18.077,38.899720556,0.0,36.0132,2.886520556
 08/20  13:00:00,35.7143180392,2.16247158195,9.58196413979,0.0,3.71167865564,18.077,34.3982279706,0.0,31.51155,2.88667797059
 08/20  14:00:00,29.2631712048,2.16247158195,8.12964607052,0.0,3.71167865564,13.077,22.7466043523,0.0,21.0077,1.73890435227
 08/20  15:00:00,28.8547553264,2.16247158195,7.71983187274,0.0,3.71167865564,13.077,21.818942094,0.0,19.50715,2.31179209399
 08/20  16:00:00,28.7744978497,2.16247158195,7.64144481322,0.0,3.71167865564,13.077,24.2472057062,0.0,22.50825,1.73895570623
 08/20  17:00:00,33.8973053114,2.16247158195,7.77203532012,0.0,3.71167865564,18.077,28.395830697,0.0,25.50935,2.88648069696
 08/20  18:00:00,33.7584091742,2.16247158195,7.63694578619,0.0,3.71167865564,18.077,28.3973901718,0.0,25.50935,2.88804017178
 08/20  19:00:00,33.7236118999,2.16247158195,6.78115299823,0.0,3.71167865564,18.077,28.9713048222,0.0,25.50935,3.46195482224
 08/20  20:00:00,29.4317083234,2.16247158195,5.61700633147,0.0,3.71167865564,13.077,25.3948972914,0.0,22.50825,2.88664729143
 08/20  21:00:00,28.8024122986,2.16247158195,5.13510003476,0.0,3.71167865564,13.077,23.8954371086,0.0,21.0077,2.88773710856
 08/20  22:00:00,26.1960745102,2.16247158195,2.7158931702,0.0,3.71167865564,13.077,20.893122292,0.0,18.0066,2.88652229198
 08/20  23:00:00,26.1688240706,2.16247158195,1.56881361636,0.0,3.71167865564,13.077,4.16645905067,0.0,3.0011,1.16535905067
 08/20  24:00:00,14.4541020775,2.16247158195,0.259483724868,0.0,1.85583932782,5.577,4.73951207798,0.0,3.0011,1.73841207798
 08/21  01:00:00,9.91444085762,0.0,0.0,0.0,0.618613109274,5.0,3.59318960493,0.0,3.0011,0.592089604928
 08/21  02:00:00,9.92855548657,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.93111719501,0.0,0.0,0.0,0.618613109274,5.0,3.59316967077,0.0,3.0011,0.592069670773
 08/21  04:00:00,10.097502489,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,14.0920058902,2.16247158195,0.0,0.0,1.85583932782,5.577,5.24337237129,0.149646794898,4.50165,0.592075576392
 08/21  06:00:00,28.395346935,2.16247158195,1.05712398069,0.0,3.71167865564,18.077,14.6698562688,0.0,13.50495,1.16490626884
 08/21  07:00:00,28.9877747107,2.16247158195,2.9317407907,0.0,3.71167865564,18.077,24.4712130843,0.0,21.0077,3.46351308433
 08/21  08:00:00,25.6640517288,2.16247158195,4.56436435966,0.0,3.71167865564,13.077,18.4683874487,0.0,15.0055,3.46288744869
 08/21  09:00:00,26.6326659942,2.16247158195,5.51210932644,0.0,3.71167865564,13.077,17.8930609912,0.0,15.0055,2.8875609912
 08/21  10:00:00,32.4856654122,2.16247158195,6.36294956587,0.0,3.71167865564,18.077,35.8987777229,0.0,33.0121,2.88667772291
 08/21  11:00:00,34.9381743041,2.16247158195,7.71328676786,0.0,3.71167865564,18.077,43.4022009811,0.0,40.51485,2.88735098114
 08/21  12:00:00,34.0564994005,2.16247158195,7.59197396202,0.0,3.71167865564,18.077,38.8997657457,0.0,36.0132,2.88656574567
 08/21  13:00:00,32.7463392491,2.16247158195,6.61358591675,0.0,3.71167865564,18.077,33.8238173346,0.0,31.51155,2.31226733457
 08/21  14:00:00,27.0407479017,2.16247158195,5.90349216467,0.0,3.71167865564,13.077,22.7464265691,0.0,21.0077,1.73872656911
 08/21  15:00:00,26.6440697745,2.16247158195,5.50356392935,0.0,3.71167865564,13.077,21.8189434346,0.0,19.50715,2.31179343461
 08/21  16:00:00,26.3791073273,2.16247158195,5.24451883816,0.0,3.71167865564,13.077,24.2473145921,0.0,22.50825,1.73906459207
 08/21  17:00:00,31.8085510062,2.16247158195,5.68095934191,0.0,3.71167865564,18.077,28.3960180814,0.0,25.50935,2.88666808135
 08/21  18:00:00,31.8736991187,2.16247158195,5.81468466314,0.0,3.71167865564,18.077,28.972021843,0.0,25.50935,3.46267184302
 08/21  19:00:00,32.1367322863,2.16247158195,5.27105377963,0.0,3.71167865564,18.077,29.5470264144,0.0,25.50935,4.03767641442
 08/21  20:00:00,27.4320259345,2.16247158195,3.70961169511,0.0,3.71167865564,13.077,25.3963868126,0.0,22.50825,2.88813681264
 08/21  21:00:00,26.6524977035,2.16247158195,3.03645699767,0.0,3.71167865564,13.077,24.4699950418,0.0,21.0077,3.46229504182
 08/21  22:00:00,26.0257396247,2.16247158195,2.54508176424,0.0,3.71167865564,13.077,20.8935157817,0.0,18.0066,2.88691578168
 08/21  23:00:00,26.8011576257,2.16247158195,2.16176056396,0.0,3.71167865564,13.077,4.73941232488,0.0,3.0011,1.73831232488
 08/21  24:00:00,15.7649902279,2.16247158195,1.50092679236,0.0,1.85583932782,5.577,4.73908705093,0.0,3.0011,1.73798705093
 08/22  01:00:00,9.96105136724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  02:00:00,9.97571818171,0.0,0.0,0.0,0.618613109274,5.0,3.59317934785,0.0,3.0011,0.592079347855
 08/22  03:00:00,9.98068690826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.8153083238,0.0,0.0,0.0,0.618613109274,5.0,3.59318523969,0.0,3.0011,0.592085239688
 08/22  05:00:00,15.7383736737,2.16247158195,0.917726710191,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/22  06:00:00,29.4675458538,2.16247158195,1.7799238164,0.0,3.71167865564,18.077,14.6699632133,0.0,13.50495,1.16501321325
 08/22  07:00:00,28.8559376968,2.16247158195,2.79539844666,0.0,3.71167865564,18.077,25.0449807747,0.0,21.0077,4.03728077466
 08/22  08:00:00,24.2932009818,2.16247158195,3.21404871003,0.0,3.71167865564,13.077,18.4683291323,0.0,15.0055,3.46282913229
 08/22  09:00:00,25.3908354746,2.16247158195,4.28694899035,0.0,3.71167865564,13.077,17.8926779717,0.0,15.0055,2.88717797169
 08/22  10:00:00,32.2648560216,2.16247158195,6.14074679285,0.0,3.71167865564,18.077,35.8981472808,0.0,33.0121,2.88604728076
 08/22  11:00:00,34.845919713,2.16247158195,7.61449236776,0.0,3.71167865564,18.077,43.4012174826,0.0,40.51485,2.88636748259
 08/22  12:00:00,34.9256818131,2.16247158195,8.46098277627,0.0,3.71167865564,18.077,38.3258549621,0.0,36.0132,2.31265496208
 08/22  13:00:00,34.7326226527,2.16247158195,8.59923406729,0.0,3.71167865564,18.077,33.8242218523,0.0,31.51155,2.31267185226
 08/22  14:00:00,29.4934535558,2.16247158195,8.34277053618,0.0,3.71167865564,13.077,23.3197869786,0.0,21.0077,2.31208697863
 08/22  15:00:00,30.2595568474,2.16247158195,9.09078021472,0.0,3.71167865564,13.077,21.818639456,0.0,19.50715,2.31148945605
 08/22  16:00:00,30.7723902078,2.16247158195,9.60198319065,0.0,3.71167865564,13.077,24.2472824509,0.0,22.50825,1.7390324509
 08/22  17:00:00,36.869052645,2.16247158195,10.7059106456,0.0,3.71167865564,18.077,28.3958428264,0.0,25.50935,2.88649282637
 08/22  18:00:00,36.8237281453,2.16247158195,10.6675229039,0.0,3.71167865564,18.077,28.9722645986,0.0,25.50935,3.46291459855
 08/22  19:00:00,37.7400601417,2.16247158195,10.3356332681,0.0,3.71167865564,18.077,28.9724569956,0.0,25.50935,3.46310699564
 08/22  20:00:00,32.4492281911,2.16247158195,8.82688577696,0.0,3.71167865564,13.077,25.9694172169,0.0,22.50825,3.46116721691
 08/22  21:00:00,31.8617104856,2.16247158195,8.3051195189,0.0,3.71167865564,13.077,24.4690470147,0.0,21.0077,3.46134701466
 08/22  22:00:00,31.0245222326,2.16247158195,7.47319951205,0.0,3.71167865564,13.077,20.8934171642,0.0,18.0066,2.88681716418
 08/22  23:00:00,31.0964468061,2.16247158195,6.39857526774,0.0,3.71167865564,13.077,4.73907435111,0.0,3.0011,1.73797435111
 08/22  24:00:00,18.5385655488,2.16247158195,4.1968335313,0.0,1.85583932782,5.577,4.73875442995,0.0,3.0011,1.73765442995
 08/23  01:00:00,10.0160731038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,10.0301263943,0.0,0.0,0.0,0.618613109274,5.0,3.5931739629,0.0,3.0011,0.592073962895
 08/23  03:00:00,10.0297620487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,10.210810167,0.0,0.0,0.0,0.618613109274,5.0,3.59317986328,0.0,3.0011,0.59207986328
 08/23  05:00:00,16.9083263825,2.16247158195,2.68502420266,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/23  06:00:00,30.9294801878,2.16247158195,3.49903338788,0.0,3.71167865564,18.077,14.6698227142,0.0,13.50495,1.16487271418
 08/23  07:00:00,30.8189068238,2.16247158195,4.73212943219,0.0,3.71167865564,18.077,25.044478331,0.0,21.0077,4.03677833103
 08/23  08:00:00,25.4624484993,2.16247158195,4.37177982928,0.0,3.71167865564,13.077,18.4675051323,0.0,15.0055,3.46200513232
 08/23  09:00:00,24.7836027039,2.16247158195,3.69533810361,0.0,3.71167865564,13.077,17.8925614897,0.0,15.0055,2.8870614897
 08/23  10:00:00,30.0601674585,2.16247158195,3.97550925486,0.0,3.71167865564,18.077,35.3252669551,0.0,33.0121,2.31316695508
 08/23  11:00:00,31.9779608057,2.16247158195,4.79531972541,0.0,3.71167865564,18.077,43.9757143217,0.0,40.51485,3.46086432173
 08/23  12:00:00,32.2422725653,2.16247158195,5.83369116149,0.0,3.71167865564,18.077,38.3266066934,0.0,36.0132,2.31340669338
 08/23  13:00:00,32.1896534979,2.16247158195,6.08739287339,0.0,3.71167865564,18.077,33.8240561097,0.0,31.51155,2.31250610965
 08/23  14:00:00,25.7111344288,2.16247158195,4.61131266662,0.0,3.71167865564,13.077,23.3191047527,0.0,21.0077,2.31140475273
 08/23  15:00:00,24.7967333654,2.16247158195,3.70531545387,0.0,3.71167865564,13.077,21.2459855987,0.0,19.50715,1.73883559867
 08/23  16:00:00,24.5845118507,2.16247158195,3.49654195674,0.0,3.71167865564,13.077,24.8201273556,0.0,22.50825,2.31187735559
 08/23  17:00:00,29.9929696976,2.16247158195,3.91029829795,0.0,3.71167865564,18.077,27.8226581766,0.0,25.50935,2.31330817662
 08/23  18:00:00,29.6825062633,2.16247158195,3.6438232901,0.0,3.71167865564,18.077,29.545914951,0.0,25.50935,4.03656495096
 08/23  19:00:00,30.3882375106,2.16247158195,2.95201860764,0.0,3.71167865564,18.077,28.972866405,0.0,25.50935,3.46351640505
 08/23  20:00:00,25.7170581616,2.16247158195,2.040157757,0.0,3.71167865564,13.077,25.9699671066,0.0,22.50825,3.46171710658
 08/23  21:00:00,25.1382087219,2.16247158195,1.56521267364,0.0,3.71167865564,13.077,24.4701353544,0.0,21.0077,3.46243535438
 08/23  22:00:00,24.330972869,2.16247158195,0.921393833362,0.0,3.71167865564,13.077,20.8934490937,0.0,18.0066,2.88684909367
