Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  23:00:00,24.7069075776,2.16247158195,0.191707740972,0.0,3.71167865564,13.077,4.73949393182,0.0,3.0011,1.73839393182
 08/23  24:00:00,14.1028866523,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76901539055,0.0301009291819,3.0011,1.73781446137
 08/24  01:00:00,9.84067784752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  02:00:00,9.87371268229,0.0,0.0,0.0,0.618613109274,5.0,3.5931491115,0.0,3.0011,0.592049111504
 08/24  03:00:00,9.90976098752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  04:00:00,10.111403098,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  05:00:00,14.3723346724,2.16247158195,0.264714527164,0.0,1.85583932782,5.577,5.09373952847,0.0,4.50165,0.592089528471
 08/24  06:00:00,28.150566777,2.16247158195,0.829018375456,0.0,3.71167865564,18.077,14.6699811935,0.0,13.50495,1.16503119354
 08/24  07:00:00,27.3304373819,2.16247158195,1.31794815893,0.0,3.71167865564,18.077,25.0445082994,0.0,21.0077,4.03680829938
 08/24  08:00:00,22.4439244704,2.16247158195,1.42094445661,0.0,3.71167865564,13.077,18.4682518274,0.0,15.0055,3.46275182745
 08/24  09:00:00,22.5907789787,2.16247158195,1.5523169766,0.0,3.71167865564,13.077,17.8931192867,0.0,15.0055,2.88761928674
 08/24  10:00:00,28.271830795,2.16247158195,2.21840961231,0.0,3.71167865564,18.077,35.3255185417,0.0,33.0121,2.31341854166
 08/24  11:00:00,30.2819714963,2.16247158195,3.12949042519,0.0,3.71167865564,18.077,43.4021339867,0.0,40.51485,2.88728398669
 08/24  12:00:00,29.8121767476,2.16247158195,3.46223438331,0.0,3.71167865564,18.077,38.8995788899,0.0,36.0132,2.88637888991
 08/24  13:00:00,29.2886362725,2.16247158195,3.23549242052,0.0,3.71167865564,18.077,33.8235931173,0.0,31.51155,2.31204311727
 08/24  14:00:00,23.4938467827,2.16247158195,2.43753221612,0.0,3.71167865564,13.077,23.3196306701,0.0,21.0077,2.31193067012
 08/24  15:00:00,23.4625800404,2.16247158195,2.41309720051,0.0,3.71167865564,13.077,21.2458063825,0.0,19.50715,1.73865638254
 08/24  16:00:00,23.3855530679,2.16247158195,2.41531792355,0.0,3.71167865564,13.077,24.8202440805,0.0,22.50825,2.31199408051
 08/24  17:00:00,28.8585042718,2.16247158195,2.88904881177,0.0,3.71167865564,18.077,27.8226519517,0.0,25.50935,2.31330195168
 08/24  18:00:00,28.6745886597,2.16247158195,2.7104123628,0.0,3.71167865564,18.077,28.9722177002,0.0,25.50935,3.46286770018
 08/24  19:00:00,29.2034311433,2.16247158195,1.81275677142,0.0,3.71167865564,18.077,29.5471017432,0.0,25.50935,4.03775174318
 08/24  20:00:00,24.5391537831,2.16247158195,0.934570925675,0.0,3.71167865564,13.077,25.969955241,0.0,22.50825,3.46170524102
 08/24  21:00:00,24.0905856197,2.16247158195,0.597805528389,0.0,3.71167865564,13.077,24.4703451676,0.0,21.0077,3.4626451676
 08/24  22:00:00,23.4364524412,2.16247158195,0.0921356798819,0.0,3.71167865564,13.077,20.8937301691,0.0,18.0066,2.88713016908
 08/24  23:00:00,24.4790193058,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73960079458,0.0,3.0011,1.73850079458
 08/24  24:00:00,14.066135329,2.16247158195,0.0,0.0,1.85583932782,5.577,4.760155282,0.0212454973502,3.0011,1.73780978465
 08/25  01:00:00,9.80706934208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.83382965992,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  03:00:00,9.84118874621,0.0,0.0,0.0,0.618613109274,5.0,3.59315944789,0.0,3.0011,0.592059447887
 08/25  04:00:00,10.5952460259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  05:00:00,14.5534949336,2.16247158195,0.0,0.0,1.85583932782,5.577,5.31248783428,0.218772464688,4.50165,0.592065369588
 08/25  06:00:00,27.4587279082,2.16247158195,0.00769078186446,0.0,3.71167865564,18.077,14.6698996487,0.0,13.50495,1.16494964868
 08/25  07:00:00,26.282933695,2.16247158195,0.348439021646,0.0,3.71167865564,18.077,24.4715630478,0.0,21.0077,3.46386304777
 08/25  08:00:00,22.1935084801,2.16247158195,1.1846151324,0.0,3.71167865564,13.077,19.04221938,0.0,15.0055,4.03671938004
 08/25  09:00:00,22.7104011079,2.16247158195,1.6486496123,0.0,3.71167865564,13.077,17.8930415096,0.0,15.0055,2.88754150963
 08/25  10:00:00,28.798583581,2.16247158195,2.72058609029,0.0,3.71167865564,18.077,35.3253770411,0.0,33.0121,2.3132770411
 08/25  11:00:00,31.1936357491,2.16247158195,4.01542732339,0.0,3.71167865564,18.077,43.4021432146,0.0,40.51485,2.88729321463
 08/25  12:00:00,31.6453490315,2.16247158195,5.23224227939,0.0,3.71167865564,18.077,38.899772327,0.0,36.0132,2.88657232695
 08/25  13:00:00,31.5061615763,2.16247158195,5.39537611184,0.0,3.71167865564,18.077,33.8238079356,0.0,31.51155,2.31225793555
 08/25  14:00:00,25.4396660924,2.16247158195,4.32948436974,0.0,3.71167865564,13.077,23.3196051315,0.0,21.0077,2.31190513145
 08/25  15:00:00,25.2539138223,2.16247158195,4.13971614871,0.0,3.71167865564,13.077,21.2461574673,0.0,19.50715,1.73900746726
 08/25  16:00:00,25.2990831384,2.16247158195,4.21872704844,0.0,3.71167865564,13.077,24.8203316244,0.0,22.50825,2.31208162439
 08/25  17:00:00,30.9129053053,2.16247158195,4.87453532881,0.0,3.71167865564,18.077,27.8226014471,0.0,25.50935,2.31325144713
 08/25  18:00:00,30.403227299,2.16247158195,4.37747193045,0.0,3.71167865564,18.077,28.9720572226,0.0,25.50935,3.46270722264
 08/25  19:00:00,31.5636438771,2.16247158195,4.28144890506,0.0,3.71167865564,18.077,29.546607671,0.0,25.50935,4.03725767096
 08/25  20:00:00,27.0614658949,2.16247158195,3.51754046078,0.0,3.71167865564,13.077,25.9695502704,0.0,22.50825,3.46130027035
 08/25  21:00:00,26.7387508896,2.16247158195,3.25153684555,0.0,3.71167865564,13.077,24.4701500893,0.0,21.0077,3.46245008931
 08/25  22:00:00,25.9743721861,2.16247158195,2.49401383805,0.0,3.71167865564,13.077,20.8933631273,0.0,18.0066,2.88676312734
 08/25  23:00:00,26.3952952004,2.16247158195,1.77011730047,0.0,3.71167865564,13.077,4.73940598762,0.0,3.0011,1.73830598762
 08/25  24:00:00,15.2960017044,2.16247158195,1.05801647071,0.0,1.85583932782,5.577,4.73882346905,0.0,3.0011,1.73772346905
 08/26  01:00:00,9.9351494516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.94426008475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  03:00:00,9.9403901864,0.0,0.0,0.0,0.618613109274,5.0,3.59315507146,0.0,3.0011,0.592055071462
 08/26  04:00:00,10.124078914,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  05:00:00,14.3120993461,2.16247158195,0.179569043369,0.0,1.85583932782,5.577,5.09371100032,0.0,4.50165,0.592061000325
 08/26  06:00:00,28.6488093695,2.16247158195,1.29388343271,0.0,3.71167865564,18.077,14.6698922844,0.0,13.50495,1.1649422844
 08/26  07:00:00,28.1218881963,2.16247158195,2.08544241734,0.0,3.71167865564,18.077,22.1726489422,0.0,21.0077,1.16494894222
 08/26  08:00:00,23.1107970793,2.16247158195,2.06674578863,0.0,3.71167865564,13.077,16.1706107436,0.0,15.0055,1.16511074364
 08/26  09:00:00,23.2486791749,2.16247158195,2.20155383854,0.0,3.71167865564,13.077,17.8932953785,0.0,15.0055,2.88779537851
 08/26  10:00:00,28.7692351148,2.16247158195,2.71699367431,0.0,3.71167865564,18.077,36.4726065574,0.0,33.0121,3.4605065574
 08/26  11:00:00,31.1734671142,2.16247158195,4.02177057709,0.0,3.71167865564,18.077,43.4031326125,0.0,40.51485,2.88828261246
 08/26  12:00:00,31.2867966087,2.16247158195,4.91718120512,0.0,3.71167865564,18.077,39.474925524,0.0,36.0132,3.46172552397
 08/26  13:00:00,31.596474692,2.16247158195,5.51757598271,0.0,3.71167865564,18.077,34.3988052748,0.0,31.51155,2.88725527479
 08/26  14:00:00,25.2058474293,2.16247158195,4.13141556892,0.0,3.71167865564,13.077,23.32051861,0.0,21.0077,2.31281861002
 08/26  15:00:00,24.8519647043,2.16247158195,3.77834347247,0.0,3.71167865564,13.077,22.393391217,0.0,19.50715,2.88624121699
 08/26  16:00:00,25.3644097907,2.16247158195,4.28225614098,0.0,3.71167865564,13.077,24.8204153777,0.0,22.50825,2.31216537765
 08/26  17:00:00,31.353619114,2.16247158195,5.26827841787,0.0,3.71167865564,18.077,28.3957253458,0.0,25.50935,2.88637534578
 08/26  18:00:00,31.6521577054,2.16247158195,5.57197728381,0.0,3.71167865564,18.077,28.9719644794,0.0,25.50935,3.46261447937
 08/26  19:00:00,32.4607528544,2.16247158195,4.94023371667,0.0,3.71167865564,18.077,28.9719322122,0.0,25.50935,3.46258221223
 08/26  20:00:00,26.8947980441,2.16247158195,3.16912993677,0.0,3.71167865564,13.077,25.9698733536,0.0,22.50825,3.4616233536
 08/26  21:00:00,25.9281832637,2.16247158195,2.33136822923,0.0,3.71167865564,13.077,24.4698265148,0.0,21.0077,3.46212651482
 08/26  22:00:00,25.4873777963,2.16247158195,2.02617190634,0.0,3.71167865564,13.077,20.3195374451,0.0,18.0066,2.31293744512
 08/26  23:00:00,26.3953883589,2.16247158195,1.7845050063,0.0,3.71167865564,13.077,5.31286133299,0.0,3.0011,2.31176133299
 08/26  24:00:00,14.9958239524,2.16247158195,0.776426974785,0.0,1.85583932782,5.577,4.16634848376,0.0,3.0011,1.16524848376
 08/27  01:00:00,9.93671575953,0.0,0.0,0.0,0.618613109274,5.0,3.59318915242,0.0,3.0011,0.592089152415
 08/27  02:00:00,9.96530761583,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  03:00:00,9.97764390927,0.0,0.0,0.0,0.618613109274,5.0,3.59319506092,0.0,3.0011,0.592095060921
 08/27  04:00:00,10.1698409415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  05:00:00,16.149188243,2.16247158195,1.94834476306,0.0,1.85583932782,5.577,5.09369921507,0.0,4.50165,0.592049215069
 08/27  06:00:00,30.3469168962,2.16247158195,2.9317148905,0.0,3.71167865564,18.077,14.6698703005,0.0,13.50495,1.16492030049
 08/27  07:00:00,30.2262483066,2.16247158195,4.1440151798,0.0,3.71167865564,18.077,22.1728231213,0.0,21.0077,1.16512312126
 08/27  08:00:00,25.9994735556,2.16247158195,4.89807811959,0.0,3.71167865564,13.077,16.1706234883,0.0,15.0055,1.16512348827
 08/27  09:00:00,27.7115475312,2.16247158195,6.5835731835,0.0,3.71167865564,13.077,16.1706003531,0.0,15.0055,1.16510035315
 08/27  10:00:00,35.4521319925,2.16247158195,9.29405948287,0.0,3.71167865564,18.077,35.9004371176,0.0,33.0121,2.88833711759
 08/27  11:00:00,38.9823654534,2.16247158195,11.7100984665,0.0,3.71167865564,18.077,43.9765029676,0.0,40.51485,3.46165296764
 08/27  12:00:00,39.501230573,2.16247158195,12.9544488326,0.0,3.71167865564,18.077,38.8998774948,0.0,36.0132,2.88667749475
 08/27  13:00:00,39.6983727373,2.16247158195,13.4879034878,0.0,3.71167865564,18.077,33.8248379509,0.0,31.51155,2.3132879509
 08/27  14:00:00,34.1050771933,2.16247158195,12.8946704187,0.0,3.71167865564,13.077,23.3193698631,0.0,21.0077,2.3116698631
 08/27  15:00:00,34.1581967746,2.16247158195,12.9480103882,0.0,3.71167865564,13.077,21.2462189963,0.0,19.50715,1.73906899632
 08/27  16:00:00,34.1966756689,2.16247158195,12.9863074916,0.0,3.71167865564,13.077,24.8200906338,0.0,22.50825,2.31184063378
 08/27  17:00:00,38.6070350118,2.16247158195,12.3972573596,0.0,3.71167865564,18.077,28.3958393928,0.0,25.50935,2.88648939278
 08/27  18:00:00,39.0301803253,2.16247158195,12.8331090004,0.0,3.71167865564,18.077,28.3976406909,0.0,25.50935,2.88829069091
 08/27  19:00:00,39.9897283678,2.16247158195,12.3363332696,0.0,3.71167865564,18.077,28.9712703173,0.0,25.50935,3.46192031733
 08/27  20:00:00,34.3956731944,2.16247158195,10.5119973265,0.0,3.71167865564,13.077,24.8215326842,0.0,22.50825,2.31328268425
 08/27  21:00:00,32.8592618886,2.16247158195,9.11094826099,0.0,3.71167865564,13.077,24.4689106896,0.0,21.0077,3.46121068964
 08/27  22:00:00,31.8763043659,2.16247158195,8.31392225723,0.0,3.71167865564,13.077,20.8930673574,0.0,18.0066,2.88646735743
 08/27  23:00:00,28.9556703928,2.16247158195,4.30787778006,0.0,3.71167865564,13.077,4.16638205294,0.0,3.0011,1.16528205294
 08/27  24:00:00,15.5458428832,2.16247158195,1.3032488768,0.0,1.85583932782,5.577,4.73952182438,0.0,3.0011,1.73842182438
 08/28  01:00:00,9.95214158005,0.0,0.0,0.0,0.618613109274,5.0,3.59315992346,0.0,3.0011,0.592059923463
 08/28  02:00:00,9.97082666459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  03:00:00,9.9821590239,0.0,0.0,0.0,0.618613109274,5.0,3.59316584617,0.0,3.0011,0.592065846172
 08/28  04:00:00,10.1726851741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  05:00:00,15.5854222196,2.16247158195,1.40524872667,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/28  06:00:00,29.6268997242,2.16247158195,2.23351915685,0.0,3.71167865564,18.077,14.6700622676,0.0,13.50495,1.16511226764
 08/28  07:00:00,29.8562707925,2.16247158195,3.78641546925,0.0,3.71167865564,18.077,25.0452161746,0.0,21.0077,4.03751617461
 08/28  08:00:00,26.0373675125,2.16247158195,4.94372000442,0.0,3.71167865564,13.077,18.4680371492,0.0,15.0055,3.46253714918
 08/28  09:00:00,27.65732525,2.16247158195,6.54084808094,0.0,3.71167865564,13.077,17.8928672512,0.0,15.0055,2.88736725121
 08/28  10:00:00,35.1657498577,2.16247158195,9.0315003972,0.0,3.71167865564,18.077,35.8988353509,0.0,33.0121,2.88673535085
 08/28  11:00:00,38.7990299843,2.16247158195,11.5364745271,0.0,3.71167865564,18.077,43.4022629018,0.0,40.51485,2.88741290176
 08/28  12:00:00,39.3170628955,2.16247158195,12.7790335786,0.0,3.71167865564,18.077,38.899779082,0.0,36.0132,2.88657908196
 08/28  13:00:00,38.8024918912,2.16247158195,12.6102162772,0.0,3.71167865564,18.077,33.8242215865,0.0,31.51155,2.31267158647
 08/28  14:00:00,32.21520466,2.16247158195,11.018513318,0.0,3.71167865564,13.077,22.7462047542,0.0,21.0077,1.73850475423
 08/28  15:00:00,32.7828197094,2.16247158195,11.5745278578,0.0,3.71167865564,13.077,21.8190398063,0.0,19.50715,2.31188980631
 08/28  16:00:00,32.7379490274,2.16247158195,11.5305059442,0.0,3.71167865564,13.077,24.8202775004,0.0,22.50825,2.31202750037
 08/28  17:00:00,38.94236542,2.16247158195,12.743066922,0.0,3.71167865564,18.077,27.822664483,0.0,25.50935,2.313314483
 08/28  18:00:00,38.931579898,2.16247158195,12.738930708,0.0,3.71167865564,18.077,28.9716841763,0.0,25.50935,3.46233417632
 08/28  19:00:00,39.6026533085,2.16247158195,11.9500467922,0.0,3.71167865564,18.077,29.546849283,0.0,25.50935,4.03749928302
 08/28  20:00:00,34.4385874038,2.16247158195,10.5608269899,0.0,3.71167865564,13.077,25.9698568483,0.0,22.50825,3.46160684833
 08/28  21:00:00,31.9175903574,2.16247158195,8.1944129158,0.0,3.71167865564,13.077,24.4700438219,0.0,21.0077,3.46234382194
 08/28  22:00:00,30.5247122967,2.16247158195,6.97608512485,0.0,3.71167865564,13.077,20.893189536,0.0,18.0066,2.88658953605
 08/28  23:00:00,30.3326215991,2.16247158195,5.66001126914,0.0,3.71167865564,13.077,4.73931604112,0.0,3.0011,1.73821604112
 08/28  24:00:00,16.9211814532,2.16247158195,2.61401760201,0.0,1.85583932782,5.577,4.16631950151,0.0,3.0011,1.16521950151
 08/29  01:00:00,9.97789290638,0.0,0.0,0.0,0.618613109274,5.0,3.59318963933,0.0,3.0011,0.592089639327
 08/29  02:00:00,9.97827405065,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  03:00:00,9.98603434811,0.0,0.0,0.0,0.618613109274,5.0,3.59318079069,0.0,3.0011,0.592080790689
 08/29  04:00:00,10.8273319506,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,16.1269009329,2.16247158195,1.28990522911,0.0,1.85583932782,5.577,5.09373669755,0.0,4.50165,0.592086697547
 08/29  06:00:00,30.2094820974,2.16247158195,2.50294698258,0.0,3.71167865564,18.077,14.6698446699,0.0,13.50495,1.16489466992
 08/29  07:00:00,29.6258069664,2.16247158195,3.56452842742,0.0,3.71167865564,18.077,24.4708779291,0.0,21.0077,3.46317792906
 08/29  08:00:00,25.1335219267,2.16247158195,4.0545117382,0.0,3.71167865564,13.077,19.0421982146,0.0,15.0055,4.03669821455
 08/29  09:00:00,25.8064059745,2.16247158195,4.70986533869,0.0,3.71167865564,13.077,17.8930878122,0.0,15.0055,2.88758781215
 08/29  10:00:00,32.8723090442,2.16247158195,6.75203037102,0.0,3.71167865564,18.077,35.3254675412,0.0,33.0121,2.3133675412
 08/29  11:00:00,35.2115891101,2.16247158195,7.99248858211,0.0,3.71167865564,18.077,43.4019287202,0.0,40.51485,2.88707872023
 08/29  12:00:00,35.269960426,2.16247158195,8.81530962657,0.0,3.71167865564,18.077,38.8993579336,0.0,36.0132,2.88615793363
 08/29  13:00:00,34.7398922183,2.16247158195,8.61046334276,0.0,3.71167865564,18.077,33.8243403717,0.0,31.51155,2.31279037166
 08/29  14:00:00,28.2712051795,2.16247158195,7.14211421689,0.0,3.71167865564,13.077,23.3191846793,0.0,21.0077,2.31148467927
 08/29  15:00:00,27.4621731057,2.16247158195,6.34193728237,0.0,3.71167865564,13.077,21.2461971247,0.0,19.50715,1.73904712468
 08/29  16:00:00,26.8724530964,2.16247158195,5.75776417603,0.0,3.71167865564,13.077,24.8203189721,0.0,22.50825,2.3120689721
 08/29  17:00:00,32.1700247502,2.16247158195,6.06159509499,0.0,3.71167865564,18.077,27.8226606355,0.0,25.50935,2.31331063551
 08/29  18:00:00,31.8990994379,2.16247158195,5.79423201928,0.0,3.71167865564,18.077,29.5459745742,0.0,25.50935,4.03662457418
 08/29  19:00:00,32.9558281821,2.16247158195,5.59085556904,0.0,3.71167865564,18.077,28.9727000464,0.0,25.50935,3.46335004642
 08/29  20:00:00,28.0434649463,2.16247158195,4.47875671571,0.0,3.71167865564,13.077,25.9697956718,0.0,22.50825,3.46154567178
 08/29  21:00:00,27.6391622611,2.16247158195,4.13648711951,0.0,3.71167865564,13.077,24.4697111206,0.0,21.0077,3.46201112057
 08/29  22:00:00,27.1875745806,2.16247158195,3.68560276271,0.0,3.71167865564,13.077,20.8934435136,0.0,18.0066,2.88684351359
 08/29  23:00:00,27.6304127784,2.16247158195,2.97587500579,0.0,3.71167865564,13.077,4.73911461886,0.0,3.0011,1.73801461886
 08/29  24:00:00,15.8715809074,2.16247158195,1.59352073553,0.0,1.85583932782,5.577,4.73881865923,0.0,3.0011,1.73771865923
 08/30  01:00:00,9.95659774953,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.95817654581,0.0,0.0,0.0,0.618613109274,5.0,3.59319487043,0.0,3.0011,0.592094870429
 08/30  03:00:00,9.95579106698,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  04:00:00,10.1327769401,0.0,0.0,0.0,0.618613109274,5.0,3.59314902537,0.0,3.0011,0.592049025373
 08/30  05:00:00,14.3827039202,2.16247158195,0.275423142144,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/30  06:00:00,28.0530596538,2.16247158195,0.74447511159,0.0,3.71167865564,18.077,14.6698761523,0.0,13.50495,1.16492615231
 08/30  07:00:00,27.1360987078,2.16247158195,1.14082640858,0.0,3.71167865564,18.077,25.0446810678,0.0,21.0077,4.03698106776
 08/30  08:00:00,22.2356763934,2.16247158195,1.22857536289,0.0,3.71167865564,13.077,18.4682974437,0.0,15.0055,3.46279744373
 08/30  09:00:00,22.5095722494,2.16247158195,1.46814411425,0.0,3.71167865564,13.077,17.8929614373,0.0,15.0055,2.88746143729
 08/30  10:00:00,28.2185470123,2.16247158195,2.16189236722,0.0,3.71167865564,18.077,35.8987884443,0.0,33.0121,2.88668844433
 08/30  11:00:00,30.0337247932,2.16247158195,2.8948987348,0.0,3.71167865564,18.077,43.4015440533,0.0,40.51485,2.88669405331
 08/30  12:00:00,30.1233808906,2.16247158195,3.77460185305,0.0,3.71167865564,18.077,38.3262283559,0.0,36.0132,2.31302835587
 08/30  13:00:00,30.2296922857,2.16247158195,4.15972439099,0.0,3.71167865564,18.077,34.3974192181,0.0,31.51155,2.88586921812
 08/30  14:00:00,23.9855063684,2.16247158195,2.91794813689,0.0,3.71167865564,13.077,22.7466690838,0.0,21.0077,1.73896908375
 08/30  15:00:00,23.757811799,2.16247158195,2.68836879092,0.0,3.71167865564,13.077,21.8188995148,0.0,19.50715,2.31174951481
 08/30  16:00:00,23.7646534076,2.16247158195,2.71061335771,0.0,3.71167865564,13.077,24.247327099,0.0,22.50825,1.73907709896
 08/30  17:00:00,29.4426610954,2.16247158195,3.44556501037,0.0,3.71167865564,18.077,28.3960142511,0.0,25.50935,2.88666425115
 08/30  18:00:00,29.0743177298,2.16247158195,3.08606512953,0.0,3.71167865564,18.077,28.9721022639,0.0,25.50935,3.46275226388
 08/30  19:00:00,29.9586372907,2.16247158195,2.5334500397,0.0,3.71167865564,18.077,29.547338138,0.0,25.50935,4.03798813805
 08/30  20:00:00,25.3084629804,2.16247158195,1.65052593334,0.0,3.71167865564,13.077,25.3962413478,0.0,22.50825,2.88799134784
 08/30  21:00:00,24.9883835116,2.16247158195,1.43296481733,0.0,3.71167865564,13.077,25.0437281144,0.0,21.0077,4.03602811437
 08/30  22:00:00,24.6161659998,2.16247158195,1.19139031069,0.0,3.71167865564,13.077,20.8936967369,0.0,18.0066,2.88709673694
 08/30  23:00:00,25.4046969904,2.16247158195,0.84202040239,0.0,3.71167865564,13.077,4.73944089721,0.0,3.0011,1.73834089721
 08/30  24:00:00,14.2925973594,2.16247158195,0.124287030246,0.0,1.85583932782,5.577,4.16631560567,0.0,3.0011,1.16521560567
 08/31  01:00:00,9.90216509728,0.0,0.0,0.0,0.618613109274,5.0,3.59317808034,0.0,3.0011,0.592078080337
 08/31  02:00:00,9.92153037218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,9.92924145625,0.0,0.0,0.0,0.618613109274,5.0,3.59315812592,0.0,3.0011,0.592058125921
 08/31  04:00:00,10.1141912495,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,14.3283700516,2.16247158195,0.205483437805,0.0,1.85583932782,5.577,5.0937140497,0.0,4.50165,0.592064049701
 08/31  06:00:00,28.6633005447,2.16247158195,1.30984006724,0.0,3.71167865564,18.077,14.6696950637,0.0,13.50495,1.16474506365
 08/31  07:00:00,28.1383538756,2.16247158195,2.09557950308,0.0,3.71167865564,18.077,24.4705299621,0.0,21.0077,3.46282996206
 08/31  08:00:00,23.228979601,2.16247158195,2.17349854851,0.0,3.71167865564,13.077,18.4683284477,0.0,15.0055,3.46282844774
 08/31  09:00:00,23.4445314808,2.16247158195,2.37372827838,0.0,3.71167865564,13.077,18.4662664831,0.0,15.0055,3.46076648306
 08/31  10:00:00,29.5427466723,2.16247158195,3.46588520881,0.0,3.71167865564,18.077,35.3253804969,0.0,33.0121,2.31328049689
 08/31  11:00:00,32.5234327057,2.16247158195,5.33596576231,0.0,3.71167865564,18.077,43.4023670264,0.0,40.51485,2.88751702644
 08/31  12:00:00,33.4376696386,2.16247158195,7.02074449281,0.0,3.71167865564,18.077,38.8998028584,0.0,36.0132,2.88660285838
 08/31  13:00:00,33.443063139,2.16247158195,7.34285127035,0.0,3.71167865564,18.077,33.8240147957,0.0,31.51155,2.31246479568
 08/31  14:00:00,26.5745952131,2.16247158195,5.48331932293,0.0,3.71167865564,13.077,23.3195591472,0.0,21.0077,2.31185914721
 08/31  15:00:00,25.2105108553,2.16247158195,4.13419538892,0.0,3.71167865564,13.077,21.2461212173,0.0,19.50715,1.73897121735
 08/31  16:00:00,23.9554939779,2.16247158195,2.89901021486,0.0,3.71167865564,13.077,24.8199157391,0.0,22.50825,2.31166573914
 08/31  17:00:00,29.8131452485,2.16247158195,3.76149923676,0.0,3.71167865564,18.077,27.8223226987,0.0,25.50935,2.31297269874
 08/31  18:00:00,29.5060852391,2.16247158195,3.4616114923,0.0,3.71167865564,18.077,29.5455996193,0.0,25.50935,4.03624961935
 08/31  19:00:00,30.558169504,2.16247158195,3.07352807204,0.0,3.71167865564,18.077,28.9726972738,0.0,25.50935,3.46334727384
 08/31  20:00:00,26.1699217,2.16247158195,2.46099775012,0.0,3.71167865564,13.077,25.9696054347,0.0,22.50825,3.46135543465
 08/31  21:00:00,26.3560376281,2.16247158195,2.75311588168,0.0,3.71167865564,13.077,24.469170021,0.0,21.0077,3.46147002104
 08/31  22:00:00,26.1191316604,2.16247158195,2.63820674874,0.0,3.71167865564,13.077,20.8935405054,0.0,18.0066,2.8869405054
 08/31  23:00:00,26.8214172156,2.16247158195,2.19764739566,0.0,3.71167865564,13.077,4.73918152751,0.0,3.0011,1.73808152751
 08/31  24:00:00,15.2719904137,2.16247158195,1.03920759967,0.0,1.85583932782,5.577,4.73889441876,0.0,3.0011,1.73779441876
 09/01  01:00:00,9.94607888382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  02:00:00,9.95734138191,0.0,0.0,0.0,0.618613109274,5.0,3.59316782242,0.0,3.0011,0.592067822422
 09/01  03:00:00,9.95944943153,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  04:00:00,10.7840994857,0.0,0.0,0.0,0.618613109274,5.0,3.59317373257,0.0,3.0011,0.592073732565
 09/01  05:00:00,15.1329915093,2.16247158195,0.353360982733,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/01  06:00:00,28.9256812542,2.16247158195,1.26439992094,0.0,3.71167865564,18.077,14.669929776,0.0,13.50495,1.16497977603
 09/01  07:00:00,28.2923319691,2.16247158195,2.23385220677,0.0,3.71167865564,18.077,25.0454527183,0.0,21.0077,4.03775271834
 09/01  08:00:00,23.684063011,2.16247158195,2.60605952194,0.0,3.71167865564,13.077,18.468526133,0.0,15.0055,3.46302613303
 09/01  09:00:00,23.9615785688,2.16247158195,2.87745556537,0.0,3.71167865564,13.077,17.8928792243,0.0,15.0055,2.8873792243
 09/01  10:00:00,29.8243682457,2.16247158195,3.74000343795,0.0,3.71167865564,18.077,35.8988040045,0.0,33.0121,2.8867040045
 09/01  11:00:00,32.1588470378,2.16247158195,4.97038249963,0.0,3.71167865564,18.077,43.4022022847,0.0,40.51485,2.8873522847
 09/01  12:00:00,32.32589993,2.16247158195,5.91797370403,0.0,3.71167865564,18.077,38.8993881409,0.0,36.0132,2.88618814093
 09/01  13:00:00,31.8862101351,2.16247158195,5.79108173891,0.0,3.71167865564,18.077,33.8242420584,0.0,31.51155,2.31269205837
 09/01  14:00:00,25.4949768372,2.16247158195,4.39764953899,0.0,3.71167865564,13.077,22.7466864048,0.0,21.0077,1.73898640484
 09/01  15:00:00,25.0460716685,2.16247158195,3.94927041774,0.0,3.71167865564,13.077,21.8189366508,0.0,19.50715,2.31178665077
 09/01  16:00:00,24.7978865321,2.16247158195,3.70605936764,0.0,3.71167865564,13.077,24.247297375,0.0,22.50825,1.73904737504
 09/01  17:00:00,30.54680188,2.16247158195,4.46229495824,0.0,3.71167865564,18.077,28.3961331204,0.0,25.50935,2.88678312038
 09/01  18:00:00,30.3086180185,2.16247158195,4.29023672662,0.0,3.71167865564,18.077,28.9724184419,0.0,25.50935,3.46306844195
 09/01  19:00:00,30.7795230461,2.16247158195,3.51401769154,0.0,3.71167865564,18.077,29.5471641569,0.0,25.50935,4.03781415686
 09/01  20:00:00,25.6212347971,2.16247158195,2.11079173307,0.0,3.71167865564,13.077,25.969982146,0.0,22.50825,3.46173214603
 09/01  21:00:00,24.8720215386,2.16247158195,1.44192488416,0.0,3.71167865564,13.077,24.4702624319,0.0,21.0077,3.46256243186
 09/01  22:00:00,24.4769045234,2.16247158195,1.05888689907,0.0,3.71167865564,13.077,20.8938604261,0.0,18.0066,2.88726042606
 09/01  23:00:00,25.4106133959,2.16247158195,0.842566056058,0.0,3.71167865564,13.077,4.73929179031,0.0,3.0011,1.73819179031
 09/01  24:00:00,14.1540246104,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73906656904,0.0,3.0011,1.73796656904
 09/02  01:00:00,9.87806959516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.90391265907,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  03:00:00,9.9133394245,0.0,0.0,0.0,0.618613109274,5.0,3.59318446906,0.0,3.0011,0.592084469058
 09/02  04:00:00,10.0866226242,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  05:00:00,14.0796992447,2.16247158195,0.0,0.0,1.85583932782,5.577,5.16895200232,0.0752116513104,4.50165,0.592090351011
 09/02  06:00:00,27.5867976719,2.16247158195,0.279777415537,0.0,3.71167865564,18.077,14.6699669119,0.0,13.50495,1.16501691186
 09/02  07:00:00,27.1365617245,2.16247158195,1.12528470894,0.0,3.71167865564,18.077,22.1727369811,0.0,21.0077,1.16503698108
 09/02  08:00:00,22.5349378783,2.16247158195,1.49622385713,0.0,3.71167865564,13.077,16.1706370811,0.0,15.0055,1.1651370811
 09/02  09:00:00,23.0540623531,2.16247158195,1.98835661381,0.0,3.71167865564,13.077,18.4674818316,0.0,15.0055,3.46198183155
 09/02  10:00:00,29.6201541003,2.16247158195,3.52659326543,0.0,3.71167865564,18.077,35.8996891946,0.0,33.0121,2.88758919458
 09/02  11:00:00,32.7500455447,2.16247158195,5.53937274515,0.0,3.71167865564,18.077,43.4031128671,0.0,40.51485,2.88826286708
 09/02  12:00:00,33.5409516805,2.16247158195,7.08957797927,0.0,3.71167865564,18.077,39.47496094,0.0,36.0132,3.46176094003
 09/02  13:00:00,33.9491953202,2.16247158195,7.81093584078,0.0,3.71167865564,18.077,34.3989155015,0.0,31.51155,2.88736550147
 09/02  14:00:00,28.7008643864,2.16247158195,7.55220313755,0.0,3.71167865564,13.077,23.8939124799,0.0,21.0077,2.8862124799
 09/02  15:00:00,29.1656055661,2.16247158195,8.00451329863,0.0,3.71167865564,13.077,21.8204503008,0.0,19.50715,2.31330030082
 09/02  16:00:00,29.3548533347,2.16247158195,8.19308126016,0.0,3.71167865564,13.077,25.3940734228,0.0,22.50825,2.8858234228
 09/02  17:00:00,34.8300395593,2.16247158195,8.67936901492,0.0,3.71167865564,18.077,27.822725999,0.0,25.50935,2.31337599904
 09/02  18:00:00,34.9187687596,2.16247158195,8.82764278418,0.0,3.71167865564,18.077,28.9723145259,0.0,25.50935,3.46296452594
 09/02  19:00:00,36.2133378736,2.16247158195,8.04139422584,0.0,3.71167865564,18.077,29.5460512192,0.0,25.50935,4.03670121922
 09/02  20:00:00,30.3386666981,2.16247158195,6.56578067478,0.0,3.71167865564,13.077,25.3966484357,0.0,22.50825,2.88839843566
 09/02  21:00:00,29.5967978301,2.16247158195,5.9331304215,0.0,3.71167865564,13.077,25.0436494125,0.0,21.0077,4.0359494125
 09/02  22:00:00,28.4222106079,2.16247158195,4.90369846759,0.0,3.71167865564,13.077,20.3193191373,0.0,18.0066,2.31271913733
 09/02  23:00:00,28.2026203415,2.16247158195,3.54117022564,0.0,3.71167865564,13.077,5.31242460038,0.0,3.0011,2.31132460038
 09/02  24:00:00,16.2324481128,2.16247158195,1.95071167726,0.0,1.85583932782,5.577,4.16629691399,0.0,3.0011,1.16519691399
 09/03  01:00:00,9.97266985015,0.0,0.0,0.0,0.618613109274,5.0,3.59319453262,0.0,3.0011,0.592094532618
 09/03  02:00:00,9.98620154732,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.98946963533,0.0,0.0,0.0,0.618613109274,5.0,3.59314868583,0.0,3.0011,0.59204868583
 09/03  04:00:00,10.1650611861,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  05:00:00,15.5859879172,2.16247158195,1.40199633237,0.0,1.85583932782,5.577,5.09373050497,0.0,4.50165,0.592080504974
 09/03  06:00:00,29.8495540531,2.16247158195,2.44958023262,0.0,3.71167865564,18.077,14.6696833862,0.0,13.50495,1.16473338619
 09/03  07:00:00,29.2730265602,2.16247158195,3.21168044318,0.0,3.71167865564,18.077,22.1726917946,0.0,21.0077,1.16499179462
 09/03  08:00:00,24.6448721457,2.16247158195,3.565586623,0.0,3.71167865564,13.077,16.1705915956,0.0,15.0055,1.1650915956
 09/03  09:00:00,26.3253870163,2.16247158195,5.22320377515,0.0,3.71167865564,13.077,16.1706171634,0.0,15.0055,1.16511716342
 09/03  10:00:00,33.3905512062,2.16247158195,7.27523961767,0.0,3.71167865564,18.077,35.9004095942,0.0,33.0121,2.88830959418
 09/03  11:00:00,35.0363442642,2.16247158195,7.83155006822,0.0,3.71167865564,18.077,43.9759435876,0.0,40.51485,3.46109358758
 09/03  12:00:00,34.3252945656,2.16247158195,7.89573126247,0.0,3.71167865564,18.077,38.8996707485,0.0,36.0132,2.88647074846
 09/03  13:00:00,33.5633023939,2.16247158195,7.45599861296,0.0,3.71167865564,18.077,33.8241330178,0.0,31.51155,2.31258301777
 09/03  14:00:00,27.2112435581,2.16247158195,6.10403864258,0.0,3.71167865564,13.077,23.3196189136,0.0,21.0077,2.31191891363
 09/03  15:00:00,26.7179512196,2.16247158195,5.61484790079,0.0,3.71167865564,13.077,21.2460998756,0.0,19.50715,1.73894987556
 09/03  16:00:00,26.4092237919,2.16247158195,5.31325870697,0.0,3.71167865564,13.077,24.8203126295,0.0,22.50825,2.31206262949
 09/03  17:00:00,31.1312697752,2.16247158195,5.04789944825,0.0,3.71167865564,18.077,28.3960421122,0.0,25.50935,2.8866921122
 09/03  18:00:00,30.8896599453,2.16247158195,4.817919368,0.0,3.71167865564,18.077,28.3973910624,0.0,25.50935,2.88804106241
 09/03  19:00:00,32.5593585881,2.16247158195,4.41073505272,0.0,3.71167865564,18.077,28.9709839478,0.0,25.50935,3.46163394776
 09/03  20:00:00,26.9333418106,2.16247158195,3.17366046394,0.0,3.71167865564,13.077,25.394416762,0.0,22.50825,2.88616676202
 09/03  21:00:00,26.3148949881,2.16247158195,2.65801866531,0.0,3.71167865564,13.077,23.8952254853,0.0,21.0077,2.8875254853
 09/03  22:00:00,25.5838590485,2.16247158195,2.10559655804,0.0,3.71167865564,13.077,20.8923591396,0.0,18.0066,2.88575913957
 09/03  23:00:00,26.3982043935,2.16247158195,1.7771618656,0.0,3.71167865564,13.077,4.73875520518,0.0,3.0011,1.73765520518
 09/03  24:00:00,15.1042834467,2.16247158195,0.87972478363,0.0,1.85583932782,5.577,4.73927379695,0.0,3.0011,1.73817379695
 09/04  01:00:00,9.92744116115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  02:00:00,9.94591156066,0.0,0.0,0.0,0.618613109274,5.0,3.59316080213,0.0,3.0011,0.592060802131
 09/04  03:00:00,9.95691858665,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  04:00:00,10.1442272404,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,14.5367127765,2.16247158195,0.405134193515,0.0,1.85583932782,5.577,5.09373395938,0.0,4.50165,0.592083959376
 09/04  06:00:00,28.384357037,2.16247158195,1.04107204327,0.0,3.71167865564,18.077,14.6700288419,0.0,13.50495,1.16507884185
 09/04  07:00:00,27.6217039746,2.16247158195,1.58763217406,0.0,3.71167865564,18.077,22.172803405,0.0,21.0077,1.165103405
 09/04  08:00:00,22.7631109574,2.16247158195,1.71787064143,0.0,3.71167865564,13.077,16.1706278726,0.0,15.0055,1.16512787257
 09/04  09:00:00,22.9840721976,2.16247158195,1.93278425478,0.0,3.71167865564,13.077,16.1706519108,0.0,15.0055,1.16515191082
 09/04  10:00:00,28.4450574327,2.16247158195,2.38778388204,0.0,3.71167865564,18.077,36.4740064794,0.0,33.0121,3.4619064794
 09/04  11:00:00,30.9406940578,2.16247158195,3.7749797787,0.0,3.71167865564,18.077,43.4024666499,0.0,40.51485,2.88761664992
 09/04  12:00:00,31.0039117918,2.16247158195,4.62097462731,0.0,3.71167865564,18.077,38.8997870377,0.0,36.0132,2.88658703771
 09/04  13:00:00,30.5465839646,2.16247158195,4.47190307845,0.0,3.71167865564,18.077,34.3975922891,0.0,31.51155,2.88604228909
 09/04  14:00:00,24.5294330933,2.16247158195,3.45534754378,0.0,3.71167865564,13.077,22.7464672323,0.0,21.0077,1.73876723232
 09/04  15:00:00,24.3265500688,2.16247158195,3.25218447148,0.0,3.71167865564,13.077,21.8189581316,0.0,19.50715,2.31180813156
 09/04  16:00:00,23.8245346801,2.16247158195,2.75951016657,0.0,3.71167865564,13.077,24.2473336924,0.0,22.50825,1.73908369238
 09/04  17:00:00,29.2536283181,2.16247158195,3.21269689512,0.0,3.71167865564,18.077,28.3961876938,0.0,25.50935,2.88683769383
 09/04  18:00:00,29.186830083,2.16247158195,3.19191880545,0.0,3.71167865564,18.077,28.9713033813,0.0,25.50935,3.46195338126
 09/04  19:00:00,30.5687141732,2.16247158195,2.50665586584,0.0,3.71167865564,18.077,28.9479069342,0.0,25.50935,3.43855693421
 09/04  20:00:00,25.4736130948,2.16247158195,1.80516688104,0.0,3.71167865564,13.077,24.8443128128,0.0,22.50825,2.33606281276
 09/04  21:00:00,25.0831900746,2.16247158195,1.52038228018,0.0,3.71167865564,13.077,24.4690719027,0.0,21.0077,3.4613719027
 09/04  22:00:00,24.5881977984,2.16247158195,1.16269239636,0.0,3.71167865564,13.077,20.3194344277,0.0,18.0066,2.31283442771
 09/04  23:00:00,25.3481020649,2.16247158195,0.786664360634,0.0,3.71167865564,13.077,4.73912221681,0.0,3.0011,1.73802221681
 09/04  24:00:00,14.1581940131,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73940591482,0.0,3.0011,1.73830591482
 09/05  01:00:00,9.87280060821,0.0,0.0,0.0,0.618613109274,5.0,3.59317401253,0.0,3.0011,0.592074012531
 09/05  02:00:00,9.87485318003,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  03:00:00,9.87114418057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.6283361874,0.0,0.0,0.0,0.618613109274,5.0,3.59317992812,0.0,3.0011,0.592079928115
 09/05  05:00:00,14.6069185572,2.16247158195,0.0152972021971,0.0,1.85583932782,5.577,4.66493028459,0.143280284585,4.50165,0.02
 09/05  06:00:00,27.4987044345,2.16247158195,0.0070683229789,0.0,3.71167865564,18.077,14.6700610297,0.0,13.50495,1.16511102966
 09/05  07:00:00,26.6627700415,2.16247158195,0.688149047481,0.0,3.71167865564,18.077,25.0456772272,0.0,21.0077,4.0379772272
 09/05  08:00:00,22.5770001694,2.16247158195,1.53973239176,0.0,3.71167865564,13.077,18.4684994752,0.0,15.0055,3.46299947525
 09/05  09:00:00,22.6739918797,2.16247158195,1.62715294924,0.0,3.71167865564,13.077,18.4665836569,0.0,15.0055,3.4610836569
 09/05  10:00:00,28.1353365151,2.16247158195,2.07706694138,0.0,3.71167865564,18.077,35.3256025232,0.0,33.0121,2.31350252323
 09/05  11:00:00,31.0688158607,2.16247158195,3.88817816701,0.0,3.71167865564,18.077,43.4023428816,0.0,40.51485,2.88749288158
 09/05  12:00:00,31.6136348764,2.16247158195,5.2147354182,0.0,3.71167865564,18.077,38.8999348843,0.0,36.0132,2.88673488429
 09/05  13:00:00,31.1898451968,2.16247158195,5.10666570628,0.0,3.71167865564,18.077,33.8238792295,0.0,31.51155,2.31232922953
 09/05  14:00:00,25.2545559299,2.16247158195,4.16287337525,0.0,3.71167865564,13.077,23.3190827436,0.0,21.0077,2.31138274365
 09/05  15:00:00,25.2256910233,2.16247158195,4.12426297022,0.0,3.71167865564,13.077,21.2456213352,0.0,19.50715,1.73847133521
 09/05  16:00:00,25.7878334068,2.16247158195,4.67825688608,0.0,3.71167865564,13.077,24.8203133483,0.0,22.50825,2.31206334831
 09/05  17:00:00,31.4993815381,2.16247158195,5.4417617184,0.0,3.71167865564,18.077,28.396151241,0.0,25.50935,2.88680124099
 09/05  18:00:00,30.471835129,2.16247158195,4.4520328652,0.0,3.71167865564,18.077,28.9721668845,0.0,25.50935,3.46281688451
 09/05  19:00:00,31.2196599005,2.16247158195,3.32536587935,0.0,3.71167865564,18.077,29.5468895277,0.0,25.50935,4.03753952766
 09/05  20:00:00,25.4281513851,2.16247158195,1.92161229428,0.0,3.71167865564,13.077,25.39668993,0.0,22.50825,2.88843993004
 09/05  21:00:00,24.9725867398,2.16247158195,1.53698874394,0.0,3.71167865564,13.077,25.0439654121,0.0,21.0077,4.03626541211
 09/05  22:00:00,24.5554620433,2.16247158195,1.13238616747,0.0,3.71167865564,13.077,20.893844818,0.0,18.0066,2.88724481796
 09/05  23:00:00,25.3617234458,2.16247158195,0.796649185831,0.0,3.71167865564,13.077,4.73947835177,0.0,3.0011,1.73837835177
 09/05  24:00:00,14.1666423413,2.16247158195,0.0,0.0,1.85583932782,5.577,4.16635580502,0.0,3.0011,1.16525580502
 09/06  01:00:00,9.89331108555,0.0,0.0,0.0,0.618613109274,5.0,3.59317162043,0.0,3.0011,0.592071620432
 09/06  02:00:00,9.91305369941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.92237746755,0.0,0.0,0.0,0.618613109274,5.0,3.59317752454,0.0,3.0011,0.592077524539
 09/06  04:00:00,10.1037667104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,14.0931294712,2.16247158195,0.0,0.0,1.85583932782,5.577,5.15256579039,0.058832372707,4.50165,0.592083417684
 09/06  06:00:00,27.6794051981,2.16247158195,0.374686628277,0.0,3.71167865564,18.077,14.6697516124,0.0,13.50495,1.16480161235
 09/06  07:00:00,27.2783166936,2.16247158195,1.26933311232,0.0,3.71167865564,18.077,24.4712861745,0.0,21.0077,3.46358617447
 09/06  08:00:00,22.8415427529,2.16247158195,1.79614463824,0.0,3.71167865564,13.077,19.0422798378,0.0,15.0055,4.03677983779
 09/06  09:00:00,23.5915380249,2.16247158195,2.51197365671,0.0,3.71167865564,13.077,17.8931925397,0.0,15.0055,2.88769253969
 09/06  10:00:00,31.0379699358,2.16247158195,4.92781111538,0.0,3.71167865564,18.077,35.3256612073,0.0,33.0121,2.31356120727
 09/06  11:00:00,34.8625676454,2.16247158195,7.62545082717,0.0,3.71167865564,18.077,43.9758657827,0.0,40.51485,3.46101578271
 09/06  12:00:00,36.0932356,2.16247158195,9.60060135478,0.0,3.71167865564,18.077,38.3265965604,0.0,36.0132,2.31339656037
 09/06  13:00:00,36.8813557494,2.16247158195,10.7083464992,0.0,3.71167865564,18.077,33.8242585612,0.0,31.51155,2.31270856118
 09/06  14:00:00,30.0759177067,2.16247158195,8.9176250769,0.0,3.71167865564,13.077,23.3197414834,0.0,21.0077,2.31204148342
 09/06  15:00:00,28.7653324467,2.16247158195,7.62047075459,0.0,3.71167865564,13.077,21.8191560915,0.0,19.50715,2.31200609151
 09/06  16:00:00,29.3645802144,2.16247158195,8.21471032328,0.0,3.71167865564,13.077,24.2472321664,0.0,22.50825,1.73898216642
 09/06  17:00:00,36.0029510312,2.16247158195,9.85451829038,0.0,3.71167865564,18.077,28.3960617735,0.0,25.50935,2.88671177347
 09/06  18:00:00,35.7295439121,2.16247158195,9.60341067595,0.0,3.71167865564,18.077,28.9724222548,0.0,25.50935,3.46307225479
 09/06  19:00:00,36.1865661398,2.16247158195,8.02694245921,0.0,3.71167865564,18.077,29.5471885524,0.0,25.50935,4.03783855238
 09/06  20:00:00,29.655402709,2.16247158195,5.89850558108,0.0,3.71167865564,13.077,25.9700672164,0.0,22.50825,3.46181721639
 09/06  21:00:00,28.9204894302,2.16247158195,5.2670592996,0.0,3.71167865564,13.077,24.4699361098,0.0,21.0077,3.46223610981
 09/06  22:00:00,27.7866436865,2.16247158195,4.27651854559,0.0,3.71167865564,13.077,20.8934740273,0.0,18.0066,2.88687402734
 09/06  23:00:00,27.6820629474,2.16247158195,3.02909912038,0.0,3.71167865564,13.077,4.73926993133,0.0,3.0011,1.73816993133
 09/06  24:00:00,16.1401245959,2.16247158195,1.86545437503,0.0,1.85583932782,5.577,4.7391005131,0.0,3.0011,1.7380005131
 09/07  01:00:00,9.97591946403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.98789845285,0.0,0.0,0.0,0.618613109274,5.0,3.59319192335,0.0,3.0011,0.592091923354
 09/07  03:00:00,9.98327408096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,10.1599229922,0.0,0.0,0.0,0.618613109274,5.0,3.59314606319,0.0,3.0011,0.59204606319
 09/07  05:00:00,15.2252372959,2.16247158195,1.05500527225,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/07  06:00:00,29.7433799429,2.16247158195,2.35147906389,0.0,3.71167865564,18.077,14.6700997188,0.0,13.50495,1.16514971878
 09/07  07:00:00,29.4884659536,2.16247158195,3.42714536061,0.0,3.71167865564,18.077,25.0445781487,0.0,21.0077,4.03687814866
 09/07  08:00:00,25.0458253266,2.16247158195,3.96654158665,0.0,3.71167865564,13.077,18.4683515988,0.0,15.0055,3.46285159878
 09/07  09:00:00,26.2920825846,2.16247158195,5.19034908318,0.0,3.71167865564,13.077,17.8930159941,0.0,15.0055,2.88751599414
 09/07  10:00:00,34.0418499481,2.16247158195,7.91349453323,0.0,3.71167865564,18.077,35.8989184096,0.0,33.0121,2.88681840959
 09/07  11:00:00,38.2428196448,2.16247158195,10.9855605404,0.0,3.71167865564,18.077,43.4025330968,0.0,40.51485,2.88768309682
 09/07  12:00:00,39.3888119819,2.16247158195,12.8549383336,0.0,3.71167865564,18.077,38.8999188383,0.0,36.0132,2.88671883826
 09/07  13:00:00,39.6844570126,2.16247158195,13.4776622009,0.0,3.71167865564,18.077,33.8237620612,0.0,31.51155,2.31221206115
 09/07  14:00:00,34.2411711814,2.16247158195,13.0305231344,0.0,3.71167865564,13.077,22.74614221,0.0,21.0077,1.73844220997
 09/07  15:00:00,33.5629056682,2.16247158195,12.3526665711,0.0,3.71167865564,13.077,21.8191945828,0.0,19.50715,2.31204458276
 09/07  16:00:00,32.8973045294,2.16247158195,11.6874471942,0.0,3.71167865564,13.077,24.8200674718,0.0,22.50825,2.31181747184
 09/07  17:00:00,38.5082499614,2.16247158195,12.3031584588,0.0,3.71167865564,18.077,27.82272577,0.0,25.50935,2.31337577003
 09/07  18:00:00,35.4794823023,2.16247158195,9.32717312459,0.0,3.71167865564,18.077,29.5462284291,0.0,25.50935,4.03687842913
 09/07  19:00:00,34.9561590885,2.16247158195,6.75411094523,0.0,3.71167865564,18.077,28.9733294527,0.0,25.50935,3.46397945266
 09/07  20:00:00,28.2491072723,2.16247158195,4.4724689839,0.0,3.71167865564,13.077,25.9701712004,0.0,22.50825,3.46192120041
 09/07  21:00:00,27.3239357809,2.16247158195,3.68303920549,0.0,3.71167865564,13.077,24.4701362518,0.0,21.0077,3.46243625176
 09/07  22:00:00,26.7107101746,2.16247158195,3.21759888331,0.0,3.71167865564,13.077,21.4669282543,0.0,18.0066,3.46032825434
 09/07  23:00:00,27.5316133348,2.16247158195,2.88435150032,0.0,3.71167865564,13.077,4.73931381413,0.0,3.0011,1.73821381413
 09/07  24:00:00,16.0843796977,2.16247158195,1.81772905896,0.0,1.85583932782,5.577,4.16625254953,0.0,3.0011,1.16515254953
 09/08  01:00:00,9.96716423596,0.0,0.0,0.0,0.618613109274,5.0,3.59317255225,0.0,3.0011,0.592072552248
 09/08  02:00:00,9.97691171384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.97443675881,0.0,0.0,0.0,0.618613109274,5.0,3.59317845131,0.0,3.0011,0.592078451306
 09/08  04:00:00,10.8143286882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,16.3342276735,2.16247158195,1.47962171806,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/08  06:00:00,30.5416186032,2.16247158195,2.81157829212,0.0,3.71167865564,18.077,15.2424653165,0.0,13.50495,1.73751531652
 09/08  07:00:00,29.6898190228,2.16247158195,3.61878271484,0.0,3.71167865564,18.077,24.4710500874,0.0,21.0077,3.46335008736
 09/08  08:00:00,24.275488566,2.16247158195,3.20515382593,0.0,3.71167865564,13.077,19.0419716276,0.0,15.0055,4.03647162757
 09/08  09:00:00,24.3339692321,2.16247158195,3.25806759428,0.0,3.71167865564,13.077,17.8928675568,0.0,15.0055,2.88736755683
 09/08  10:00:00,29.9786129852,2.16247158195,3.90521041918,0.0,3.71167865564,18.077,35.3253868236,0.0,33.0121,2.31328682358
 09/08  11:00:00,32.510673738,2.16247158195,5.33003604432,0.0,3.71167865564,18.077,43.9758641699,0.0,40.51485,3.46101416991
 09/08  12:00:00,32.764224979,2.16247158195,6.3651105959,0.0,3.71167865564,18.077,38.3263387452,0.0,36.0132,2.31313874516
 09/08  13:00:00,31.5374176861,2.16247158195,5.4635410355,0.0,3.71167865564,18.077,33.824286988,0.0,31.51155,2.31273698801
 09/08  14:00:00,24.3371312239,2.16247158195,3.27393485461,0.0,3.71167865564,13.077,23.3196875382,0.0,21.0077,2.31198753824
 09/08  15:00:00,23.5697774066,2.16247158195,2.50944136879,0.0,3.71167865564,13.077,21.818637077,0.0,19.50715,2.31148707701
 09/08  16:00:00,23.3495348917,2.16247158195,2.29394651896,0.0,3.71167865564,13.077,24.2472706872,0.0,22.50825,1.73902068721
 09/08  17:00:00,29.1667888517,2.16247158195,3.1180729076,0.0,3.71167865564,18.077,28.3960625421,0.0,25.50935,2.88671254208
 09/08  18:00:00,29.2216565021,2.16247158195,3.17549603964,0.0,3.71167865564,18.077,28.9716914287,0.0,25.50935,3.46234142871
 09/08  19:00:00,31.1043528337,2.16247158195,3.1615683105,0.0,3.71167865564,18.077,29.5467535092,0.0,25.50935,4.03740350915
 09/08  20:00:00,26.0659811146,2.16247158195,2.49635380427,0.0,3.71167865564,13.077,25.9700314146,0.0,22.50825,3.46178141461
 09/08  21:00:00,25.6675104841,2.16247158195,2.20111289943,0.0,3.71167865564,13.077,24.4703269563,0.0,21.0077,3.46262695635
 09/08  22:00:00,25.0964440474,2.16247158195,1.64463225851,0.0,3.71167865564,13.077,20.8934212691,0.0,18.0066,2.88682126911
 09/08  23:00:00,25.8208133376,2.16247158195,1.23078205432,0.0,3.71167865564,13.077,4.73915459727,0.0,3.0011,1.73805459727
 09/08  24:00:00,14.5666131969,2.16247158195,0.375412790421,0.0,1.85583932782,5.577,4.73891172786,0.0,3.0011,1.73781172786
 09/09  01:00:00,9.90908289374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  02:00:00,9.92698507344,0.0,0.0,0.0,0.618613109274,5.0,3.59317352261,0.0,3.0011,0.59207352261
 09/09  03:00:00,9.93023275899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  04:00:00,10.1093174346,0.0,0.0,0.0,0.618613109274,5.0,3.59317942369,0.0,3.0011,0.592079423694
 09/09  05:00:00,14.0893645022,2.16247158195,0.0,0.0,1.85583932782,5.577,4.60006336436,0.0784133643598,4.50165,0.02
 09/09  06:00:00,28.2061293485,2.16247158195,0.276368463909,0.0,3.71167865564,18.077,14.6699611761,0.0,13.50495,1.1650111761
 09/09  07:00:00,27.0721985179,2.16247158195,1.0696396254,0.0,3.71167865564,18.077,22.172788429,0.0,21.0077,1.16508842901
 09/09  08:00:00,22.4694239717,2.16247158195,1.43957097816,0.0,3.71167865564,13.077,16.1706416863,0.0,15.0055,1.16514168632
 09/09  09:00:00,23.0072589059,2.16247158195,1.94919981389,0.0,3.71167865564,13.077,18.4676719773,0.0,15.0055,3.46217197725
 09/09  10:00:00,29.2368949979,2.16247158195,3.15920061901,0.0,3.71167865564,18.077,35.899747661,0.0,33.0121,2.88764766104
 09/09  11:00:00,31.8613017848,2.16247158195,4.67283724642,0.0,3.71167865564,18.077,43.9768919878,0.0,40.51485,3.46204198782
 09/09  12:00:00,31.8512187322,2.16247158195,5.44248487887,0.0,3.71167865564,18.077,39.4751817054,0.0,36.0132,3.46198170542
 09/09  13:00:00,31.6783562731,2.16247158195,5.58299277638,0.0,3.71167865564,18.077,34.3983685393,0.0,31.51155,2.88681853925
 09/09  14:00:00,25.9205777374,2.16247158195,4.81835156596,0.0,3.71167865564,13.077,23.8939139933,0.0,21.0077,2.88621399334
 09/09  15:00:00,25.7652087883,2.16247158195,4.66441661033,0.0,3.71167865564,13.077,21.8205079162,0.0,19.50715,2.31335791616
 09/09  16:00:00,25.5099817585,2.16247158195,4.41646644585,0.0,3.71167865564,13.077,24.8209463571,0.0,22.50825,2.31269635708
