Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  17:00:00,30.616073782,2.16247158195,4.54744630371,0.0,3.71167865564,18.077,28.3962009257,0.0,25.50935,2.88685092567
 09/09  18:00:00,30.159643125,2.16247158195,4.151037615,0.0,3.71167865564,18.077,28.9724359456,0.0,25.50935,3.46308594559
 09/09  19:00:00,31.4172100649,2.16247158195,3.33967343989,0.0,3.71167865564,18.077,29.5462682266,0.0,25.50935,4.03691822659
 09/09  20:00:00,25.9500363073,2.16247158195,2.26285227037,0.0,3.71167865564,13.077,25.3962563006,0.0,22.50825,2.88800630058
 09/09  21:00:00,25.6417686661,2.16247158195,2.05258586309,0.0,3.71167865564,13.077,25.0434358127,0.0,21.0077,4.03573581273
 09/09  22:00:00,25.3920996811,2.16247158195,1.93030466018,0.0,3.71167865564,13.077,20.3191717143,0.0,18.0066,2.31257171434
 09/09  23:00:00,26.2266646184,2.16247158195,1.62087101685,0.0,3.71167865564,13.077,5.31289743856,0.0,3.0011,2.31179743856
 09/09  24:00:00,14.8881383157,2.16247158195,0.675821977417,0.0,1.85583932782,5.577,4.73888166741,0.0,3.0011,1.73778166741
 09/10  01:00:00,9.92888162148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  02:00:00,9.94801277294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.96255324508,0.0,0.0,0.0,0.618613109274,5.0,3.59317132302,0.0,3.0011,0.592071323021
 09/10  04:00:00,10.1469456426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,15.1719772715,2.16247158195,1.00369636591,0.0,1.85583932782,5.577,5.09372722604,0.0,4.50165,0.592077226036
 09/10  06:00:00,30.5948561475,2.16247158195,2.56197528571,0.0,3.71167865564,18.077,14.6699651114,0.0,13.50495,1.1650151114
 09/10  07:00:00,29.7969647269,2.16247158195,3.72690030196,0.0,3.71167865564,18.077,22.1727561401,0.0,21.0077,1.16505614009
 09/10  08:00:00,24.583261772,2.16247158195,3.51088400502,0.0,3.71167865564,13.077,16.170597047,0.0,15.0055,1.165097047
 09/10  09:00:00,25.5230850958,2.16247158195,4.43087189096,0.0,3.71167865564,13.077,16.1706375805,0.0,15.0055,1.16513758053
 09/10  10:00:00,32.929899158,2.16247158195,6.81719208445,0.0,3.71167865564,18.077,36.4741738274,0.0,33.0121,3.46207382739
 09/10  11:00:00,36.3516146391,2.16247158195,9.1219402055,0.0,3.71167865564,18.077,43.4030175546,0.0,40.51485,2.88816755465
 09/10  12:00:00,37.2079939632,2.16247158195,10.7244227336,0.0,3.71167865564,18.077,38.90006333,0.0,36.0132,2.88686333004
 09/10  13:00:00,37.0993975003,2.16247158195,10.9408936086,0.0,3.71167865564,18.077,34.398245517,0.0,31.51155,2.88669551701
 09/10  14:00:00,31.1738778593,2.16247158195,10.0082980784,0.0,3.71167865564,13.077,22.746686026,0.0,21.0077,1.73898602601
 09/10  15:00:00,29.4860650441,2.16247158195,8.3587291473,0.0,3.71167865564,13.077,21.819418939,0.0,19.50715,2.31226893895
 09/10  16:00:00,28.5612504726,2.16247158195,7.44901730467,0.0,3.71167865564,13.077,24.8198667305,0.0,22.50825,2.31161673048
 09/10  17:00:00,34.1402829465,2.16247158195,8.02345740271,0.0,3.71167865564,18.077,27.8226002593,0.0,25.50935,2.31325025934
 09/10  18:00:00,33.6622532163,2.16247158195,7.56027644542,0.0,3.71167865564,18.077,28.971586498,0.0,25.50935,3.46223649799
 09/10  19:00:00,34.2827760228,2.16247158195,6.11068537343,0.0,3.71167865564,18.077,28.9713179173,0.0,25.50935,3.46196791727
 09/10  20:00:00,28.3675518612,2.16247158195,4.5827631202,0.0,3.71167865564,13.077,25.3948066361,0.0,22.50825,2.88655663609
 09/10  21:00:00,27.0309481622,2.16247158195,3.35928678209,0.0,3.71167865564,13.077,23.8955111448,0.0,21.0077,2.8878111448
 09/10  22:00:00,25.5649386688,2.16247158195,2.0554302402,0.0,3.71167865564,13.077,20.8930093236,0.0,18.0066,2.88640932359
 09/10  23:00:00,25.9560398212,2.16247158195,1.36417087148,0.0,3.71167865564,13.077,4.7390651857,0.0,3.0011,1.7379651857
 09/10  24:00:00,14.9217357009,2.16247158195,0.710679342786,0.0,1.85583932782,5.577,4.73948508308,0.0,3.0011,1.73838508308
 09/11  01:00:00,9.94753482285,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.96655666711,0.0,0.0,0.0,0.618613109274,5.0,3.59317531112,0.0,3.0011,0.592075311124
 09/11  03:00:00,9.97330591595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  04:00:00,10.1436760192,0.0,0.0,0.0,0.618613109274,5.0,3.59318120937,0.0,3.0011,0.592081209368
 09/11  05:00:00,14.2804600576,2.16247158195,0.146457055586,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/11  06:00:00,28.8935844414,2.16247158195,0.923709155028,0.0,3.71167865564,18.077,14.6698669337,0.0,13.50495,1.16491693368
 09/11  07:00:00,28.2429906667,2.16247158195,2.21229582149,0.0,3.71167865564,18.077,25.0452590297,0.0,21.0077,4.03755902969
 09/11  08:00:00,23.8732170709,2.16247158195,2.80442493795,0.0,3.71167865564,13.077,18.4686094374,0.0,15.0055,3.46310943736
 09/11  09:00:00,24.2344976088,2.16247158195,3.14536945826,0.0,3.71167865564,13.077,17.8932663258,0.0,15.0055,2.88776632584
 09/11  10:00:00,30.6475572541,2.16247158195,4.54692282565,0.0,3.71167865564,18.077,35.8990219137,0.0,33.0121,2.88692191373
 09/11  11:00:00,32.9318325546,2.16247158195,5.72802096154,0.0,3.71167865564,18.077,43.4024553843,0.0,40.51485,2.88760538434
 09/11  12:00:00,33.2321403215,2.16247158195,6.80473755735,0.0,3.71167865564,18.077,38.8999979718,0.0,36.0132,2.88679797177
 09/11  13:00:00,33.321361532,2.16247158195,7.21029425216,0.0,3.71167865564,18.077,33.8240283964,0.0,31.51155,2.31247839639
 09/11  14:00:00,26.5257349267,2.16247158195,5.40862805406,0.0,3.71167865564,13.077,23.3195125328,0.0,21.0077,2.31181253277
 09/11  15:00:00,25.5631827121,2.16247158195,4.44958431178,0.0,3.71167865564,13.077,21.8191454538,0.0,19.50715,2.31199545376
 09/11  16:00:00,25.5986576827,2.16247158195,4.48724021709,0.0,3.71167865564,13.077,24.2473916189,0.0,22.50825,1.73914161889
 09/11  17:00:00,31.3657410207,2.16247158195,5.25904022229,0.0,3.71167865564,18.077,28.3960568811,0.0,25.50935,2.88670688112
 09/11  18:00:00,30.9072705046,2.16247158195,4.86922083328,0.0,3.71167865564,18.077,28.972433335,0.0,25.50935,3.46308333497
 09/11  19:00:00,32.0810203227,2.16247158195,3.99026071235,0.0,3.71167865564,18.077,29.5471068865,0.0,25.50935,4.03775688652
 09/11  20:00:00,26.2795163533,2.16247158195,2.58150221821,0.0,3.71167865564,13.077,25.9702914093,0.0,22.50825,3.4620414093
 09/11  21:00:00,25.6595071487,2.16247158195,2.06927696356,0.0,3.71167865564,13.077,24.4704984964,0.0,21.0077,3.46279849642
 09/11  22:00:00,24.8428348278,2.16247158195,1.40515857985,0.0,3.71167865564,13.077,20.8936318065,0.0,18.0066,2.88703180649
 09/11  23:00:00,25.6285665113,2.16247158195,1.04930516622,0.0,3.71167865564,13.077,4.73939603024,0.0,3.0011,1.73829603024
 09/11  24:00:00,14.2573698793,2.16247158195,0.0764948686456,0.0,1.85583932782,5.577,4.73898926795,0.0,3.0011,1.73788926795
 09/12  01:00:00,9.89938211372,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.9102302096,0.0,0.0,0.0,0.618613109274,5.0,3.59314715337,0.0,3.0011,0.592047153366
 09/12  03:00:00,9.90912961887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.6758867,0.0,0.0,0.0,0.618613109274,5.0,3.5931530952,0.0,3.0011,0.592053095196
 09/12  05:00:00,14.6663419781,2.16247158195,0.0,0.0,1.85583932782,5.577,4.61659404243,0.0949440424348,4.50165,0.02
 09/12  06:00:00,28.2177828986,2.16247158195,0.0133579029102,0.0,3.71167865564,18.077,14.6699423547,0.0,13.50495,1.16499235467
 09/12  07:00:00,27.2366729151,2.16247158195,1.2334065978,0.0,3.71167865564,18.077,25.0451753027,0.0,21.0077,4.03747530266
 09/12  08:00:00,23.547900663,2.16247158195,2.49746402177,0.0,3.71167865564,13.077,18.4687356161,0.0,15.0055,3.46323561612
 09/12  09:00:00,24.1164785378,2.16247158195,3.04048094084,0.0,3.71167865564,13.077,18.4666402337,0.0,15.0055,3.46114023365
 09/12  10:00:00,30.4987327025,2.16247158195,4.41462052938,0.0,3.71167865564,18.077,35.3254826083,0.0,33.0121,2.31338260834
 09/12  11:00:00,33.6619833629,2.16247158195,6.46656474907,0.0,3.71167865564,18.077,43.9759521908,0.0,40.51485,3.4611021908
 09/12  12:00:00,34.2731019869,2.16247158195,7.84721663234,0.0,3.71167865564,18.077,38.3264094879,0.0,36.0132,2.31320948791
 09/12  13:00:00,34.2218443336,2.16247158195,8.10958269686,0.0,3.71167865564,18.077,33.8243097179,0.0,31.51155,2.31275971794
 09/12  14:00:00,27.7567614956,2.16247158195,6.64670125857,0.0,3.71167865564,13.077,23.3197553025,0.0,21.0077,2.31205530247
 09/12  15:00:00,26.7340815974,2.16247158195,5.63083252438,0.0,3.71167865564,13.077,21.8192539641,0.0,19.50715,2.31210396415
 09/12  16:00:00,26.7127309492,2.16247158195,5.61173064117,0.0,3.71167865564,13.077,24.2473944513,0.0,22.50825,1.73914445127
 09/12  17:00:00,32.9917249321,2.16247158195,6.89557327906,0.0,3.71167865564,18.077,28.3962053944,0.0,25.50935,2.88685539441
 09/12  18:00:00,32.5929128395,2.16247158195,6.50903852176,0.0,3.71167865564,18.077,28.9724723112,0.0,25.50935,3.4631223112
 09/12  19:00:00,34.4730646277,2.16247158195,5.87076987618,0.0,3.71167865564,18.077,29.5472382745,0.0,25.50935,4.03788827446
 09/12  20:00:00,28.0406917712,2.16247158195,4.44837882853,0.0,3.71167865564,13.077,25.9698389403,0.0,22.50825,3.46158894029
 09/12  21:00:00,27.4484207863,2.16247158195,3.94922025189,0.0,3.71167865564,13.077,24.4698975694,0.0,21.0077,3.46219756941
 09/12  22:00:00,26.6101623992,2.16247158195,3.11464936093,0.0,3.71167865564,13.077,21.4671104834,0.0,18.0066,3.46051048338
 09/12  23:00:00,27.2436809888,2.16247158195,2.60485811702,0.0,3.71167865564,13.077,4.73936245992,0.0,3.0011,1.73826245992
 09/12  24:00:00,15.9663345868,2.16247158195,1.70539119195,0.0,1.85583932782,5.577,4.1663013747,0.0,3.0011,1.1652013747
 09/13  01:00:00,9.96499222928,0.0,0.0,0.0,0.618613109274,5.0,3.59319606139,0.0,3.0011,0.592096061389
 09/13  02:00:00,9.97312838926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  03:00:00,9.9695939449,0.0,0.0,0.0,0.618613109274,5.0,3.59315022244,0.0,3.0011,0.59205022244
 09/13  04:00:00,10.152864788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  05:00:00,15.4995493736,2.16247158195,1.31904377936,0.0,1.85583932782,5.577,5.09370615901,0.0,4.50165,0.592056159005
 09/13  06:00:00,30.5815793996,2.16247158195,2.55198867951,0.0,3.71167865564,18.077,14.6697187965,0.0,13.50495,1.16476879647
 09/13  07:00:00,29.5945960103,2.16247158195,3.53256180041,0.0,3.71167865564,18.077,24.4709128171,0.0,21.0077,3.46321281713
 09/13  08:00:00,24.9428281684,2.16247158195,3.86303976799,0.0,3.71167865564,13.077,19.0424581453,0.0,15.0055,4.03695814533
 09/13  09:00:00,25.0788911657,2.16247158195,3.99078008314,0.0,3.71167865564,13.077,17.892949696,0.0,15.0055,2.887449696
 09/13  10:00:00,31.4132617366,2.16247158195,5.32119386513,0.0,3.71167865564,18.077,35.8987058286,0.0,33.0121,2.88660582856
 09/13  11:00:00,34.2490684572,2.16247158195,7.05282347003,0.0,3.71167865564,18.077,43.4023910576,0.0,40.51485,2.88754105763
 09/13  12:00:00,34.222321158,2.16247158195,7.80184496655,0.0,3.71167865564,18.077,38.899284346,0.0,36.0132,2.88608434597
 09/13  13:00:00,33.6135811521,2.16247158195,7.51279098676,0.0,3.71167865564,18.077,33.8236831514,0.0,31.51155,2.31213315135
 09/13  14:00:00,27.0475146843,2.16247158195,5.9466095862,0.0,3.71167865564,13.077,23.3190821291,0.0,21.0077,2.31138212914
 09/13  15:00:00,25.8784335206,2.16247158195,4.78675077502,0.0,3.71167865564,13.077,21.246231217,0.0,19.50715,1.73908121705
 09/13  16:00:00,25.1618319078,2.16247158195,4.0852552766,0.0,3.71167865564,13.077,24.820327263,0.0,22.50825,2.312077263
 09/13  17:00:00,30.8862623258,2.16247158195,4.82486884201,0.0,3.71167865564,18.077,28.3959655058,0.0,25.50935,2.8866155058
 09/13  18:00:00,30.8735420636,2.16247158195,4.81762544379,0.0,3.71167865564,18.077,28.9717466854,0.0,25.50935,3.46239668538
 09/13  19:00:00,33.1981592255,2.16247158195,4.43378231785,0.0,3.71167865564,18.077,29.5465440516,0.0,25.50935,4.03719405158
 09/13  20:00:00,27.0596775086,2.16247158195,3.31009936312,0.0,3.71167865564,13.077,25.9696532802,0.0,22.50825,3.46140328019
 09/13  21:00:00,26.8070379329,2.16247158195,3.15169982895,0.0,3.71167865564,13.077,24.469777373,0.0,21.0077,3.46207737297
 09/13  22:00:00,26.3010980449,2.16247158195,2.77781916027,0.0,3.71167865564,13.077,20.8936917212,0.0,18.0066,2.88709172119
 09/13  23:00:00,27.1426161289,2.16247158195,2.4827314545,0.0,3.71167865564,13.077,4.73934671862,0.0,3.0011,1.73824671862
 09/13  24:00:00,15.5578138888,2.16247158195,1.31307913721,0.0,1.85583932782,5.577,4.73907359325,0.0,3.0011,1.73797359325
 09/14  01:00:00,9.95808486475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  02:00:00,9.97191386248,0.0,0.0,0.0,0.618613109274,5.0,3.59317904958,0.0,3.0011,0.592079049582
 09/14  03:00:00,9.96769316612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  04:00:00,10.1402952113,0.0,0.0,0.0,0.618613109274,5.0,3.59318494189,0.0,3.0011,0.592084941889
 09/14  05:00:00,14.813453208,2.16247158195,0.656215544216,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/14  06:00:00,29.9632238094,2.16247158195,1.95291166628,0.0,3.71167865564,18.077,14.6698835858,0.0,13.50495,1.16493358581
 09/14  07:00:00,28.823658381,2.16247158195,2.782869259,0.0,3.71167865564,18.077,25.044582591,0.0,21.0077,4.036882591
 09/14  08:00:00,23.8033608226,2.16247158195,2.75324711384,0.0,3.71167865564,13.077,18.4679425553,0.0,15.0055,3.46244255534
 09/14  09:00:00,23.7922478983,2.16247158195,2.73633108582,0.0,3.71167865564,13.077,18.4661318358,0.0,15.0055,3.46063183579
 09/14  10:00:00,29.7282869334,2.16247158195,3.66216301044,0.0,3.71167865564,18.077,35.3254318233,0.0,33.0121,2.31333182331
 09/14  11:00:00,32.7352712624,2.16247158195,5.56871513666,0.0,3.71167865564,18.077,43.975681798,0.0,40.51485,3.46083179796
 09/14  12:00:00,32.4054318026,2.16247158195,6.03874656228,0.0,3.71167865564,18.077,38.3259104262,0.0,36.0132,2.31271042615
 09/14  13:00:00,33.3169709598,2.16247158195,7.23236932407,0.0,3.71167865564,18.077,33.8243187917,0.0,31.51155,2.31276879171
 09/14  14:00:00,27.1717878954,2.16247158195,6.07920859027,0.0,3.71167865564,13.077,23.3197920863,0.0,21.0077,2.31209208628
 09/14  15:00:00,26.2749819832,2.16247158195,5.1788257744,0.0,3.71167865564,13.077,21.8191798271,0.0,19.50715,2.31202982705
 09/14  16:00:00,26.9751769933,2.16247158195,5.86476530193,0.0,3.71167865564,13.077,24.2468529459,0.0,22.50825,1.73860294593
 09/14  17:00:00,33.4707228204,2.16247158195,7.36411891233,0.0,3.71167865564,18.077,28.3961046134,0.0,25.50935,2.88675461342
 09/14  18:00:00,32.6449198592,2.16247158195,6.56299631769,0.0,3.71167865564,18.077,29.5461853216,0.0,25.50935,4.03683532158
 09/14  19:00:00,34.5256536806,2.16247158195,5.74274679116,0.0,3.71167865564,18.077,28.9732575523,0.0,25.50935,3.46390755232
 09/14  20:00:00,27.8737350387,2.16247158195,4.11206033492,0.0,3.71167865564,13.077,25.9703649962,0.0,22.50825,3.46211499622
 09/14  21:00:00,26.9676135749,2.16247158195,3.30940724565,0.0,3.71167865564,13.077,25.0435680563,0.0,21.0077,4.03586805625
 09/14  22:00:00,26.4783352258,2.16247158195,2.95098266353,0.0,3.71167865564,13.077,20.8935755673,0.0,18.0066,2.88697556735
 09/14  23:00:00,27.3833300416,2.16247158195,2.73553197857,0.0,3.71167865564,13.077,4.73928199212,0.0,3.0011,1.73818199212
 09/14  24:00:00,15.8194089399,2.16247158195,1.56190727443,0.0,1.85583932782,5.577,4.16634907712,0.0,3.0011,1.16524907712
 09/15  01:00:00,9.96642111531,0.0,0.0,0.0,0.618613109274,5.0,3.59319020931,0.0,3.0011,0.592090209305
 09/15  02:00:00,9.98020673494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  03:00:00,9.9716204553,0.0,0.0,0.0,0.618613109274,5.0,3.59319611613,0.0,3.0011,0.592096116126
 09/15  04:00:00,10.7903634626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  05:00:00,15.3649662631,2.16247158195,0.567521706038,0.0,1.85583932782,5.577,5.09370027588,0.0,4.50165,0.592050275882
 09/15  06:00:00,30.1856987945,2.16247158195,1.86840207422,0.0,3.71167865564,18.077,14.6699286004,0.0,13.50495,1.16497860044
 09/15  07:00:00,28.8953908858,2.16247158195,2.84305890002,0.0,3.71167865564,18.077,25.0449537348,0.0,21.0077,4.03725373483
 09/15  08:00:00,24.1710073885,2.16247158195,3.10136943083,0.0,3.71167865564,13.077,18.4687650326,0.0,15.0055,3.46326503259
 09/15  09:00:00,24.1386631419,2.16247158195,3.06038504048,0.0,3.71167865564,13.077,17.8931010853,0.0,15.0055,2.8876010853
 09/15  10:00:00,30.4153880888,2.16247158195,4.32380932625,0.0,3.71167865564,18.077,35.8989859281,0.0,33.0121,2.88688592808
 09/15  11:00:00,33.0109175224,2.16247158195,5.80106027853,0.0,3.71167865564,18.077,43.4025148618,0.0,40.51485,2.8876648618
 09/15  12:00:00,33.2141052566,2.16247158195,6.77709208285,0.0,3.71167865564,18.077,38.9001804083,0.0,36.0132,2.88698040831
 09/15  13:00:00,33.2123196925,2.16247158195,7.09034561101,0.0,3.71167865564,18.077,33.8239078254,0.0,31.51155,2.31235782543
 09/15  14:00:00,27.019135626,2.16247158195,5.89211482832,0.0,3.71167865564,13.077,23.3193951662,0.0,21.0077,2.31169516624
 09/15  15:00:00,26.4407650403,2.16247158195,5.31423257062,0.0,3.71167865564,13.077,21.8192650248,0.0,19.50715,2.31211502475
 09/15  16:00:00,26.3783256523,2.16247158195,5.25164539194,0.0,3.71167865564,13.077,24.2473338788,0.0,22.50825,1.73908387884
 09/15  17:00:00,31.8752136164,2.16247158195,5.75783892028,0.0,3.71167865564,18.077,28.3962641517,0.0,25.50935,2.88691415167
 09/15  18:00:00,31.0707728166,2.16247158195,5.00798282075,0.0,3.71167865564,18.077,28.972553301,0.0,25.50935,3.46320330103
 09/15  19:00:00,32.783936262,2.16247158195,4.23846780148,0.0,3.71167865564,18.077,29.5476616796,0.0,25.50935,4.03831167964
 09/15  20:00:00,25.9746633091,2.16247158195,2.45654124315,0.0,3.71167865564,13.077,25.9702382284,0.0,22.50825,3.46198822837
 09/15  21:00:00,24.99178669,2.16247158195,1.55581873581,0.0,3.71167865564,13.077,24.4703821753,0.0,21.0077,3.46268217526
 09/15  22:00:00,24.4346198823,2.16247158195,1.01892548337,0.0,3.71167865564,13.077,21.4673953533,0.0,18.0066,3.46079535328
 09/15  23:00:00,25.0421162158,2.16247158195,0.49279419395,0.0,3.71167865564,13.077,4.73966993746,0.0,3.0011,1.73856993746
 09/15  24:00:00,14.1357814636,2.16247158195,0.0,0.0,1.85583932782,5.577,4.20169984841,0.0353053787511,3.0011,1.16529446966
 09/16  01:00:00,9.86593690876,0.0,0.0,0.0,0.618613109274,5.0,3.59318980492,0.0,3.0011,0.592089804922
 09/16  02:00:00,9.88929094848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.89784900374,0.0,0.0,0.0,0.618613109274,5.0,3.59319570023,0.0,3.0011,0.592095700235
 09/16  04:00:00,10.0728157139,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,14.0689976845,2.16247158195,0.0,0.0,1.85583932782,5.577,5.17319631613,0.0794705624066,4.50165,0.592075753721
 09/16  06:00:00,28.3603299568,2.16247158195,0.422776245723,0.0,3.71167865564,18.077,14.6700655818,0.0,13.50495,1.16511558175
 09/16  07:00:00,27.15901367,2.16247158195,1.15187420381,0.0,3.71167865564,18.077,22.1728353213,0.0,21.0077,1.16513532129
 09/16  08:00:00,22.4866674263,2.16247158195,1.45598136155,0.0,3.71167865564,13.077,16.1706553421,0.0,15.0055,1.16515534211
 09/16  09:00:00,22.9536413552,2.16247158195,1.89399145834,0.0,3.71167865564,13.077,18.4677923774,0.0,15.0055,3.46229237743
 09/16  10:00:00,29.146791716,2.16247158195,3.06987305613,0.0,3.71167865564,18.077,35.8997908185,0.0,33.0121,2.88769081847
 09/16  11:00:00,31.7236500449,2.16247158195,4.54100896437,0.0,3.71167865564,18.077,43.9768641561,0.0,40.51485,3.4620141561
 09/16  12:00:00,31.1981075257,2.16247158195,4.81155666874,0.0,3.71167865564,18.077,39.474770559,0.0,36.0132,3.46157055899
 09/16  13:00:00,30.6989891461,2.16247158195,4.62708642615,0.0,3.71167865564,18.077,34.3981034761,0.0,31.51155,2.88655347613
 09/16  14:00:00,24.7139405527,2.16247158195,3.63928533172,0.0,3.71167865564,13.077,23.8941480646,0.0,21.0077,2.88644806455
 09/16  15:00:00,24.4627640434,2.16247158195,3.38807758092,0.0,3.71167865564,13.077,21.8197256293,0.0,19.50715,2.31257562932
 09/16  16:00:00,24.4719906924,2.16247158195,3.39719703351,0.0,3.71167865564,13.077,25.3942017881,0.0,22.50825,2.88595178814
 09/16  17:00:00,30.101222611,2.16247158195,4.05193356446,0.0,3.71167865564,18.077,27.8228388233,0.0,25.50935,2.31348882326
 09/16  18:00:00,30.0476597112,2.16247158195,4.04156651445,0.0,3.71167865564,18.077,29.5463778433,0.0,25.50935,4.03702784329
 09/16  19:00:00,31.3650475424,2.16247158195,2.67168600828,0.0,3.71167865564,18.077,28.9726839651,0.0,25.50935,3.46333396506
 09/16  20:00:00,25.4181131563,2.16247158195,1.76364567184,0.0,3.71167865564,13.077,25.9705257241,0.0,22.50825,3.46227572412
 09/16  21:00:00,25.2433870276,2.16247158195,1.6808664359,0.0,3.71167865564,13.077,24.4699019866,0.0,21.0077,3.46220198663
 09/16  22:00:00,24.503633761,2.16247158195,1.07856607414,0.0,3.71167865564,13.077,20.8927520484,0.0,18.0066,2.88615204844
 09/16  23:00:00,25.0547737978,2.16247158195,0.513217748338,0.0,3.71167865564,13.077,5.31223935064,0.0,3.0011,2.31113935064
 09/16  24:00:00,14.1187971832,2.16247158195,0.0,0.0,1.85583932782,5.577,4.16625968957,0.0,3.0011,1.16515968957
 09/17  01:00:00,9.84112295758,0.0,0.0,0.0,0.618613109274,5.0,3.59317537229,0.0,3.0011,0.592075372287
 09/17  02:00:00,9.85339618764,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  03:00:00,9.85064377954,0.0,0.0,0.0,0.618613109274,5.0,3.59318126924,0.0,3.0011,0.592081269237
 09/17  04:00:00,10.0057078697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9531861265,2.16247158195,0.0,0.0,1.85583932782,5.577,5.28421078107,0.76256078107,4.50165,0.02
 09/17  06:00:00,27.7955388788,2.16247158195,0.00410407697987,0.0,3.71167865564,18.077,15.2422793747,0.0,13.50495,1.7373293747
 09/17  07:00:00,25.8657454081,2.16247158195,0.00789850089532,0.0,3.71167865564,18.077,22.1727862078,0.0,21.0077,1.16508620778
 09/17  08:00:00,20.8667251637,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1706334179,0.0,15.0055,1.16513341788
 09/17  09:00:00,20.898605474,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1706248671,0.0,15.0055,1.16512486706
 09/17  10:00:00,26.0175668194,2.16247158195,0.0963916573769,0.0,3.71167865564,18.077,36.4742016111,0.0,33.0121,3.46210161109
 09/17  11:00:00,27.6294534354,2.16247158195,0.59965447631,0.0,3.71167865564,18.077,43.4032059085,0.0,40.51485,2.88835590845
 09/17  12:00:00,27.2048013305,2.16247158195,0.994676832139,0.0,3.71167865564,18.077,38.899972952,0.0,36.0132,2.88677295203
 09/17  13:00:00,27.0722426339,2.16247158195,1.10003394962,0.0,3.71167865564,18.077,34.3982251659,0.0,31.51155,2.88667516592
 09/17  14:00:00,21.9209763547,2.16247158195,0.939475090247,0.0,3.71167865564,13.077,23.3192567617,0.0,21.0077,2.31155676172
 09/17  15:00:00,21.9183235816,2.16247158195,0.950512077916,0.0,3.71167865564,13.077,21.245969645,0.0,19.50715,1.73881964495
 09/17  16:00:00,21.8142896909,2.16247158195,0.921080639535,0.0,3.71167865564,13.077,24.8203255691,0.0,22.50825,2.31207556914
 09/17  17:00:00,26.9749003259,2.16247158195,1.07210039798,0.0,3.71167865564,18.077,28.3961559048,0.0,25.50935,2.88680590478
 09/17  18:00:00,26.9680595567,2.16247158195,1.07457022251,0.0,3.71167865564,18.077,28.9716790882,0.0,25.50935,3.46232908823
 09/17  19:00:00,29.1927654954,2.16247158195,0.626971068184,0.0,3.71167865564,18.077,28.3979512783,0.0,25.50935,2.88860127831
 09/17  20:00:00,23.7702209877,2.16247158195,0.240017326605,0.0,3.71167865564,13.077,25.3949272621,0.0,22.50825,2.88667726213
 09/17  21:00:00,23.48070838,2.16247158195,0.0449349159655,0.0,3.71167865564,13.077,24.4692375583,0.0,21.0077,3.46153755834
 09/17  22:00:00,23.3036185263,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8928816941,0.0,18.0066,2.88628169414
 09/17  23:00:00,24.4349700215,2.16247158195,0.0,0.0,3.71167865564,13.077,4.16639497409,0.0,3.0011,1.16529497409
 09/17  24:00:00,14.0020906056,2.16247158195,0.0,0.0,1.85583932782,5.577,5.34516824008,0.033166907515,3.0011,2.31090133256
 09/18  01:00:00,9.75186276273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  02:00:00,9.78198223176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.79079405892,0.0,0.0,0.0,0.618613109274,5.0,3.59315899499,0.0,3.0011,0.592058994994
 09/18  04:00:00,9.9444486687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,13.8981029746,2.16247158195,0.0,0.0,1.85583932782,5.577,8.16697323308,3.07323246995,4.50165,0.592090763128
 09/18  06:00:00,27.7463547053,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6699707006,0.0,13.50495,1.16502070061
 09/18  07:00:00,25.8333337815,2.16247158195,0.00507515478634,0.0,3.71167865564,18.077,25.0460146023,0.0,21.0077,4.03831460228
 09/18  08:00:00,20.8450430407,2.16247158195,0.0,0.0,3.71167865564,13.077,18.468515038,0.0,15.0055,3.46301503797
 09/18  09:00:00,20.8662272471,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8932555133,0.0,15.0055,2.88775551332
 09/18  10:00:00,25.8823983864,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8991140106,0.0,33.0121,2.88701401062
 09/18  11:00:00,27.3228289338,2.16247158195,0.316651094211,0.0,3.71167865564,18.077,43.9760343948,0.0,40.51485,3.46118439482
 09/18  12:00:00,27.0843570236,2.16247158195,0.8922524978,0.0,3.71167865564,18.077,38.3267684627,0.0,36.0132,2.31356846269
 09/18  13:00:00,27.0271409502,2.16247158195,1.0667479141,0.0,3.71167865564,18.077,34.3977114657,0.0,31.51155,2.88616146565
 09/18  14:00:00,21.6000844671,2.16247158195,0.641280591406,0.0,3.71167865564,13.077,22.7468513784,0.0,21.0077,1.73915137835
 09/18  15:00:00,21.401194579,2.16247158195,0.467938386006,0.0,3.71167865564,13.077,21.8192716279,0.0,19.50715,2.31212162785
 09/18  16:00:00,21.3603072253,2.16247158195,0.509391706492,0.0,3.71167865564,13.077,24.8204721209,0.0,22.50825,2.31222212092
 09/18  17:00:00,26.8019540756,2.16247158195,0.938512191888,0.0,3.71167865564,18.077,27.8228358923,0.0,25.50935,2.31348589228
 09/18  18:00:00,26.5134603664,2.16247158195,0.657444574546,0.0,3.71167865564,18.077,29.5463003649,0.0,25.50935,4.03695036494
 09/18  19:00:00,28.6023651017,2.16247158195,0.0889663654205,0.0,3.71167865564,18.077,29.5475218644,0.0,25.50935,4.03817186444
 09/18  20:00:00,23.43919052,2.16247158195,0.0,0.0,3.71167865564,13.077,25.984238642,0.014229999715,22.50825,3.46175864231
 09/18  21:00:00,23.3265415859,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4704980071,0.0,21.0077,3.46279800713
 09/18  22:00:00,23.2239145497,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8934252819,0.0,18.0066,2.88682528186
 09/18  23:00:00,24.398450862,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73922999926,0.0,3.0011,1.73812999926
 09/18  24:00:00,13.9733225855,2.16247158195,0.0,0.0,1.85583932782,5.577,7.14609299587,2.40703423696,3.0011,1.7379587589
 09/19  01:00:00,9.73245999126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  02:00:00,9.76379284354,0.0,0.0,0.0,0.618613109274,5.0,3.59316998348,0.0,3.0011,0.592069983482
 09/19  03:00:00,9.77175223434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.4686846553,0.0,0.0,0.0,0.618613109274,5.0,3.59317589019,0.0,3.0011,0.592075890191
 09/19  05:00:00,14.423311713,2.16247158195,0.0,0.0,1.85583932782,5.577,10.1891150822,5.66746508217,4.50165,0.02
 09/19  06:00:00,27.9791925141,2.16247158195,0.0,0.0,3.71167865564,18.077,16.3530672727,1.68305629027,13.50495,1.16506098243
 09/19  07:00:00,25.8307350995,2.16247158195,0.00641171916773,0.0,3.71167865564,18.077,25.0454484895,0.0,21.0077,4.03774848955
 09/19  08:00:00,20.8491569048,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0425130848,0.0,15.0055,4.0370130848
 09/19  09:00:00,20.8891089295,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8931341051,0.0,15.0055,2.88763410515
 09/19  10:00:00,25.9994641822,2.16247158195,0.0723665161166,0.0,3.71167865564,18.077,35.8987734483,0.0,33.0121,2.88667344827
 09/19  11:00:00,27.9520908253,2.16247158195,0.882678515093,0.0,3.71167865564,18.077,43.4023039097,0.0,40.51485,2.88745390972
 09/19  12:00:00,27.9910207999,2.16247158195,1.70045605155,0.0,3.71167865564,18.077,38.9001658723,0.0,36.0132,2.88696587228
 09/19  13:00:00,27.7619671831,2.16247158195,1.73308569582,0.0,3.71167865564,18.077,33.8241104348,0.0,31.51155,2.31256043479
 09/19  14:00:00,22.187605599,2.16247158195,1.16224659557,0.0,3.71167865564,13.077,23.3199537969,0.0,21.0077,2.3122537969
 09/19  15:00:00,22.0342078309,2.16247158195,1.00444245616,0.0,3.71167865564,13.077,21.2458054172,0.0,19.50715,1.73865541722
 09/19  16:00:00,22.148202296,2.16247158195,1.18533944424,0.0,3.71167865564,13.077,24.8204585912,0.0,22.50825,2.3122085912
 09/19  17:00:00,27.6020450545,2.16247158195,1.64163604583,0.0,3.71167865564,18.077,28.395929116,0.0,25.50935,2.88657911598
 09/19  18:00:00,27.5716469412,2.16247158195,1.61444842963,0.0,3.71167865564,18.077,28.9720478517,0.0,25.50935,3.46269785165
 09/19  19:00:00,29.9443828418,2.16247158195,1.4660877266,0.0,3.71167865564,18.077,29.5468790973,0.0,25.50935,4.03752909734
 09/19  20:00:00,24.7297323958,2.16247158195,1.25742649515,0.0,3.71167865564,13.077,25.9698112889,0.0,22.50825,3.46156128889
 09/19  21:00:00,24.5553615557,2.16247158195,1.13930113034,0.0,3.71167865564,13.077,25.0440938839,0.0,21.0077,4.03639388394
 09/19  22:00:00,24.3198524585,2.16247158195,0.909001006011,0.0,3.71167865564,13.077,20.8932492371,0.0,18.0066,2.88664923712
 09/19  23:00:00,25.2556263515,2.16247158195,0.697226259783,0.0,3.71167865564,13.077,4.73950237504,0.0,3.0011,1.73840237504
 09/19  24:00:00,14.1694030036,2.16247158195,0.0136236951735,0.0,1.85583932782,5.577,4.73905673634,0.0,3.0011,1.73795673634
 09/20  01:00:00,9.87402224474,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  02:00:00,9.89431783386,0.0,0.0,0.0,0.618613109274,5.0,3.59317410855,0.0,3.0011,0.592074108549
 09/20  03:00:00,9.9031103569,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,10.0787088159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  05:00:00,14.0580751204,2.16247158195,0.0,0.0,1.85583932782,5.577,5.20222213269,0.108492123992,4.50165,0.592080008703
 09/20  06:00:00,27.9278292145,2.16247158195,0.0225930446765,0.0,3.71167865564,18.077,14.6701133493,0.0,13.50495,1.16516334925
 09/20  07:00:00,26.6846395143,2.16247158195,0.706703331387,0.0,3.71167865564,18.077,25.0453307944,0.0,21.0077,4.03763079435
 09/20  08:00:00,22.0328793029,2.16247158195,1.02748538999,0.0,3.71167865564,13.077,18.4679891671,0.0,15.0055,3.4624891671
 09/20  09:00:00,22.3522606489,2.16247158195,1.31915232106,0.0,3.71167865564,13.077,18.466827307,0.0,15.0055,3.46132730697
 09/20  10:00:00,27.6012323497,2.16247158195,1.56468175767,0.0,3.71167865564,18.077,35.325646933,0.0,33.0121,2.31354693303
 09/20  11:00:00,29.5189246745,2.16247158195,2.36909226766,0.0,3.71167865564,18.077,43.9763531421,0.0,40.51485,3.46150314209
 09/20  12:00:00,29.540999498,2.16247158195,3.18999417852,0.0,3.71167865564,18.077,38.8996802717,0.0,36.0132,2.88648027167
 09/20  13:00:00,28.9225423633,2.16247158195,2.87707747481,0.0,3.71167865564,18.077,33.823917225,0.0,31.51155,2.31236722499
 09/20  14:00:00,22.7559879872,2.16247158195,1.71903699776,0.0,3.71167865564,13.077,23.3194558128,0.0,21.0077,2.3117558128
 09/20  15:00:00,22.5196241987,2.16247158195,1.47755177479,0.0,3.71167865564,13.077,21.2463697366,0.0,19.50715,1.73921973659
 09/20  16:00:00,22.3979438005,2.16247158195,1.40128850052,0.0,3.71167865564,13.077,24.8203189152,0.0,22.50825,2.31206891517
 09/20  17:00:00,27.6929240827,2.16247158195,1.73625660264,0.0,3.71167865564,18.077,28.3962303804,0.0,25.50935,2.88688038041
 09/20  18:00:00,27.5610625087,2.16247158195,1.60855505184,0.0,3.71167865564,18.077,28.9726706865,0.0,25.50935,3.46332068654
 09/20  19:00:00,29.9501223872,2.16247158195,1.31271628466,0.0,3.71167865564,18.077,29.5474931274,0.0,25.50935,4.0381431274
 09/20  20:00:00,24.5896884552,2.16247158195,0.97932729038,0.0,3.71167865564,13.077,25.9695862419,0.0,22.50825,3.46133624186
 09/20  21:00:00,24.0836047525,2.16247158195,0.582595381743,0.0,3.71167865564,13.077,24.4699979241,0.0,21.0077,3.46229792409
 09/20  22:00:00,23.3999498321,2.16247158195,0.0425940972482,0.0,3.71167865564,13.077,21.467800498,0.0,18.0066,3.46120049797
 09/20  23:00:00,24.4787605584,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76553197087,0.026010028298,3.0011,1.73842194257
 09/20  24:00:00,14.066638758,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76642045132,0.0274720559583,3.0011,1.73784839536
 09/21  01:00:00,9.81997370214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.82503008757,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  03:00:00,9.81735182805,0.0,0.0,0.0,0.618613109274,5.0,3.59317351382,0.0,3.0011,0.592073513819
 09/21  04:00:00,9.97298001599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,13.9315495865,2.16247158195,0.0,0.0,1.85583932782,5.577,7.98984827694,2.89611884486,4.50165,0.59207943208
 09/21  06:00:00,27.7952603293,2.16247158195,0.0,0.0,3.71167865564,18.077,14.670013187,0.0,13.50495,1.16506318696
 09/21  07:00:00,26.0135003113,2.16247158195,0.0892918216149,0.0,3.71167865564,18.077,25.0458419397,0.0,21.0077,4.0381419397
 09/21  08:00:00,21.6032042846,2.16247158195,0.62332938276,0.0,3.71167865564,13.077,18.4688830708,0.0,15.0055,3.4633830708
 09/21  09:00:00,22.0996743566,2.16247158195,1.07937774048,0.0,3.71167865564,13.077,18.4668121906,0.0,15.0055,3.46131219061
 09/21  10:00:00,27.5309379704,2.16247158195,1.49444824176,0.0,3.71167865564,18.077,35.325729829,0.0,33.0121,2.31362982901
 09/21  11:00:00,29.185152116,2.16247158195,2.05313840428,0.0,3.71167865564,18.077,43.9762398078,0.0,40.51485,3.46138980783
 09/21  12:00:00,29.2824223899,2.16247158195,2.94723072319,0.0,3.71167865564,18.077,38.8996159528,0.0,36.0132,2.88641595275
 09/21  13:00:00,29.0534114065,2.16247158195,3.00395514103,0.0,3.71167865564,18.077,33.8238844354,0.0,31.51155,2.3123344354
 09/21  14:00:00,23.1906629262,2.16247158195,2.13648704514,0.0,3.71167865564,13.077,23.3194393817,0.0,21.0077,2.31173938165
 09/21  15:00:00,22.6430550789,2.16247158195,1.59584065333,0.0,3.71167865564,13.077,21.2463698117,0.0,19.50715,1.73921981165
 09/21  16:00:00,22.4999395431,2.16247158195,1.48927528567,0.0,3.71167865564,13.077,24.8204704453,0.0,22.50825,2.31222044525
 09/21  17:00:00,27.7057174247,2.16247158195,1.74397731361,0.0,3.71167865564,18.077,28.3963580493,0.0,25.50935,2.88700804928
 09/21  18:00:00,27.3383230417,2.16247158195,1.40041926792,0.0,3.71167865564,18.077,28.9725785406,0.0,25.50935,3.46322854064
 09/21  19:00:00,29.6217383728,2.16247158195,1.00884466829,0.0,3.71167865564,18.077,29.5471830085,0.0,25.50935,4.03783300846
 09/21  20:00:00,24.1004645848,2.16247158195,0.524430904058,0.0,3.71167865564,13.077,25.9696498445,0.0,22.50825,3.46139984451
 09/21  21:00:00,23.9456742077,2.16247158195,0.456933226025,0.0,3.71167865564,13.077,25.0438998385,0.0,21.0077,4.03619983845
 09/21  22:00:00,23.6647220415,2.16247158195,0.297475574107,0.0,3.71167865564,13.077,20.8931683047,0.0,18.0066,2.88656830467
 09/21  23:00:00,24.5816181855,2.16247158195,0.0695568723988,0.0,3.71167865564,13.077,4.73947335614,0.0,3.0011,1.73837335614
 09/21  24:00:00,14.099554504,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76861466544,0.0295201100066,3.0011,1.73799455543
 09/22  01:00:00,9.83627536015,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  02:00:00,9.86227713336,0.0,0.0,0.0,0.618613109274,5.0,3.59316919111,0.0,3.0011,0.592069191106
 09/22  03:00:00,9.87736468393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  04:00:00,10.6862689617,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.6899246833,2.16247158195,0.0,0.0,1.85583932782,5.577,5.14614770316,0.0524096875898,4.50165,0.592088015568
 09/22  06:00:00,28.509676029,2.16247158195,0.295982780319,0.0,3.71167865564,18.077,14.6701124941,0.0,13.50495,1.16516249412
 09/22  07:00:00,27.2781166454,2.16247158195,1.26926777287,0.0,3.71167865564,18.077,25.045562272,0.0,21.0077,4.03786227203
 09/22  08:00:00,22.6290630626,2.16247158195,1.59738674987,0.0,3.71167865564,13.077,18.4682275952,0.0,15.0055,3.46272759521
 09/22  09:00:00,22.8961806489,2.16247158195,1.85758584897,0.0,3.71167865564,13.077,18.4666041073,0.0,15.0055,3.46110410729
 09/22  10:00:00,28.671269636,2.16247158195,2.62128486474,0.0,3.71167865564,18.077,35.8986458143,0.0,33.0121,2.88654581434
 09/22  11:00:00,31.7163096106,2.16247158195,4.55750961572,0.0,3.71167865564,18.077,43.4021326689,0.0,40.51485,2.8872826689
 09/22  12:00:00,32.5127711489,2.16247158195,6.13478499273,0.0,3.71167865564,18.077,38.8995831928,0.0,36.0132,2.88638319277
 09/22  13:00:00,31.5992967719,2.16247158195,5.53326548496,0.0,3.71167865564,18.077,33.8235494766,0.0,31.51155,2.31199947657
 09/22  14:00:00,25.511453836,2.16247158195,4.43845213509,0.0,3.71167865564,13.077,23.3197163341,0.0,21.0077,2.31201633413
 09/22  15:00:00,24.8212866293,2.16247158195,3.74733959234,0.0,3.71167865564,13.077,21.2455721506,0.0,19.50715,1.73842215059
 09/22  16:00:00,24.3576914056,2.16247158195,3.28766168475,0.0,3.71167865564,13.077,24.8204915542,0.0,22.50825,2.31224155417
 09/22  17:00:00,30.3244367129,2.16247158195,4.25944431601,0.0,3.71167865564,18.077,28.3959602033,0.0,25.50935,2.88661020332
 09/22  18:00:00,30.7838144982,2.16247158195,4.09432560784,0.0,3.71167865564,18.077,28.9722022961,0.0,25.50935,3.46285229609
 09/22  19:00:00,32.252390999,2.16247158195,3.6734535864,0.0,3.71167865564,18.077,29.5473669971,0.0,25.50935,4.03801699707
 09/22  20:00:00,26.0951954104,2.16247158195,2.52840932317,0.0,3.71167865564,13.077,25.9700902415,0.0,22.50825,3.46184024153
 09/22  21:00:00,25.213690251,2.16247158195,1.77246767146,0.0,3.71167865564,13.077,25.0442072349,0.0,21.0077,4.03650723492
 09/22  22:00:00,24.7596062874,2.16247158195,1.32840298739,0.0,3.71167865564,13.077,20.8942044017,0.0,18.0066,2.88760440174
 09/22  23:00:00,25.7957700989,2.16247158195,1.20796811526,0.0,3.71167865564,13.077,4.73916223923,0.0,3.0011,1.73806223923
 09/22  24:00:00,14.1772860214,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73902606258,0.0,3.0011,1.73792606258
 09/23  01:00:00,9.89269378509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  02:00:00,9.90976788846,0.0,0.0,0.0,0.618613109274,5.0,3.59315927324,0.0,3.0011,0.592059273241
 09/23  03:00:00,9.90791828783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  04:00:00,10.0722744442,0.0,0.0,0.0,0.618613109274,5.0,3.59316519698,0.0,3.0011,0.592065196985
 09/23  05:00:00,14.0245085062,2.16247158195,0.0,0.0,1.85583932782,5.577,4.67361362382,0.151963623824,4.50165,0.02
 09/23  06:00:00,27.8180812929,2.16247158195,0.00538007741275,0.0,3.71167865564,18.077,14.7222995818,0.0522548835113,13.50495,1.1650946983
 09/23  07:00:00,25.9016681218,2.16247158195,0.0203646241179,0.0,3.71167865564,18.077,22.1728398658,0.0,21.0077,1.16513986581
 09/23  08:00:00,21.1463830613,2.16247158195,0.195013362889,0.0,3.71167865564,13.077,16.1706452272,0.0,15.0055,1.16514522719
 09/23  09:00:00,21.9353876658,2.16247158195,0.928263886544,0.0,3.71167865564,13.077,18.4679984113,0.0,15.0055,3.46249841126
 09/23  10:00:00,27.5975174039,2.16247158195,1.56080565846,0.0,3.71167865564,18.077,36.4735124335,0.0,33.0121,3.46141243351
 09/23  11:00:00,29.7228608565,2.16247158195,2.57252867761,0.0,3.71167865564,18.077,43.9768039061,0.0,40.51485,3.46195390613
 09/23  12:00:00,29.637245968,2.16247158195,3.28300153162,0.0,3.71167865564,18.077,39.4744526454,0.0,36.0132,3.46125264544
 09/23  13:00:00,29.7947442355,2.16247158195,3.71411463904,0.0,3.71167865564,18.077,34.398745667,0.0,31.51155,2.887195667
 09/23  14:00:00,23.7292951501,2.16247158195,2.65830905949,0.0,3.71167865564,13.077,23.8938964038,0.0,21.0077,2.88619640382
 09/23  15:00:00,22.762940483,2.16247158195,1.71549760978,0.0,3.71167865564,13.077,22.3935048126,0.0,19.50715,2.88635481261
 09/23  16:00:00,22.5836340494,2.16247158195,1.6123653852,0.0,3.71167865564,13.077,24.8210619694,0.0,22.50825,2.31281196944
 09/23  17:00:00,27.5204391238,2.16247158195,1.57556903195,0.0,3.71167865564,18.077,28.3963525217,0.0,25.50935,2.88700252173
 09/23  18:00:00,27.8467406296,2.16247158195,1.29677645542,0.0,3.71167865564,18.077,28.9725914923,0.0,25.50935,3.46324149226
 09/23  19:00:00,29.4750405919,2.16247158195,0.881727961159,0.0,3.71167865564,18.077,29.5463265143,0.0,25.50935,4.03697651428
 09/23  20:00:00,23.9202184123,2.16247158195,0.373905218606,0.0,3.71167865564,13.077,25.9699738283,0.0,22.50825,3.46172382828
 09/23  21:00:00,23.5102304571,2.16247158195,0.0691008240993,0.0,3.71167865564,13.077,24.4705972525,0.0,21.0077,3.46289725248
 09/23  22:00:00,23.3053504448,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8929180197,0.0,18.0066,2.8863180197
 09/23  23:00:00,24.4267047643,2.16247158195,0.0,0.0,3.71167865564,13.077,5.33912169537,0.0267267684099,3.0011,2.31129492696
 09/23  24:00:00,13.9872859413,2.16247158195,0.0,0.0,1.85583932782,5.577,4.3996616584,0.233398535934,3.0011,1.16516312247
 09/24  01:00:00,9.74430795506,0.0,0.0,0.0,0.618613109274,5.0,3.59317644541,0.0,3.0011,0.592076445406
 09/24  02:00:00,9.76233109035,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.76609404139,0.0,0.0,0.0,0.618613109274,5.0,3.59318233945,0.0,3.0011,0.592082339447
 09/24  04:00:00,9.92012951218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.8663264512,2.16247158195,0.0,0.0,1.85583932782,5.577,9.80448115592,5.28283115592,4.50165,0.02
 09/24  06:00:00,27.697860665,2.16247158195,0.0,0.0,3.71167865564,18.077,18.4275131006,3.18519067381,13.50495,1.73737242675
 09/24  07:00:00,25.7780550893,2.16247158195,0.0,0.0,3.71167865564,18.077,22.4842164971,0.311406895434,21.0077,1.16510960165
 09/24  08:00:00,20.8122783707,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1706590996,0.0,15.0055,1.16515909957
 09/24  09:00:00,20.8499124404,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1706762039,0.0,15.0055,1.16517620391
 09/24  10:00:00,25.8767377985,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4745115302,0.0,33.0121,3.46241153017
 09/24  11:00:00,27.3455623342,2.16247158195,0.346130875433,0.0,3.71167865564,18.077,43.9771232354,0.0,40.51485,3.46227323545
 09/24  12:00:00,26.8892571296,2.16247158195,0.713380836709,0.0,3.71167865564,18.077,38.9001111839,0.0,36.0132,2.88691118386
 09/24  13:00:00,26.7628753944,2.16247158195,0.819798755372,0.0,3.71167865564,18.077,33.8248943451,0.0,31.51155,2.31334434513
 09/24  14:00:00,21.6967598324,2.16247158195,0.738630503935,0.0,3.71167865564,13.077,23.3198139138,0.0,21.0077,2.31211391383
 09/24  15:00:00,21.7556757477,2.16247158195,0.807169055076,0.0,3.71167865564,13.077,21.8192176382,0.0,19.50715,2.31206763821
 09/24  16:00:00,21.6484391348,2.16247158195,0.777753978434,0.0,3.71167865564,13.077,24.8205280561,0.0,22.50825,2.31227805613
 09/24  17:00:00,26.7098848482,2.16247158195,0.836410059627,0.0,3.71167865564,18.077,27.822889838,0.0,25.50935,2.31353983797
 09/24  18:00:00,27.1950528902,2.16247158195,0.703511596309,0.0,3.71167865564,18.077,28.9719965727,0.0,25.50935,3.46264657271
 09/24  19:00:00,28.5563329609,2.16247158195,0.0579060818168,0.0,3.71167865564,18.077,28.9718456394,0.0,25.50935,3.46249563937
 09/24  20:00:00,23.4260042503,2.16247158195,0.0,0.0,3.71167865564,13.077,25.4074047805,0.0122206585827,22.50825,2.88693412192
 09/24  21:00:00,23.3319633618,2.16247158195,0.0,0.0,3.71167865564,13.077,24.469487034,0.0,21.0077,3.46178703403
 09/24  22:00:00,23.2074622954,2.16247158195,0.0,0.0,3.71167865564,13.077,21.3670386512,0.473960011369,18.0066,2.88647863987
 09/24  23:00:00,24.3282950364,2.16247158195,0.0,0.0,3.71167865564,13.077,7.89929623472,3.16036878568,3.0011,1.73782744904
 09/24  24:00:00,13.8830765335,2.16247158195,0.0,0.0,1.85583932782,5.577,12.0612340398,7.32175251619,3.0011,1.73838152363
 09/25  01:00:00,9.66769515269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.7000211264,0.0,0.0,0.0,0.618613109274,5.0,3.59316735382,0.0,3.0011,0.592067353824
 09/25  03:00:00,9.70978487205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  04:00:00,9.85761174081,0.0,0.0,0.0,0.618613109274,5.0,3.59317326471,0.0,3.0011,0.592073264713
 09/25  05:00:00,13.8094056623,2.16247158195,0.0,0.0,1.85583932782,5.577,17.8972902703,13.3756402703,4.50165,0.02
 09/25  06:00:00,27.6387879125,2.16247158195,0.0,0.0,3.71167865564,18.077,23.1832408328,8.51350318131,13.50495,1.16478765151
 09/25  07:00:00,25.7340620409,2.16247158195,0.0,0.0,3.71167865564,18.077,28.4221430495,3.37670464211,21.0077,4.03773840737
 09/25  08:00:00,20.8113546675,2.16247158195,0.0,0.0,3.71167865564,13.077,19.291086241,0.248048174947,15.0055,4.03753806603
 09/25  09:00:00,20.8861660214,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8933596066,0.0,15.0055,2.88785960657
 09/25  10:00:00,26.3197059197,2.16247158195,0.386456037809,0.0,3.71167865564,18.077,35.8993202287,0.0,33.0121,2.88722022869
 09/25  11:00:00,28.4425099143,2.16247158195,1.36264573572,0.0,3.71167865564,18.077,43.4028352829,0.0,40.51485,2.88798528293
 09/25  12:00:00,28.3850587144,2.16247158195,2.09170145953,0.0,3.71167865564,18.077,38.9000644656,0.0,36.0132,2.88686446556
 09/25  13:00:00,28.5587841715,2.16247158195,2.51679980912,0.0,3.71167865564,18.077,33.8244292478,0.0,31.51155,2.31287924779
 09/25  14:00:00,22.9347696266,2.16247158195,1.89057527285,0.0,3.71167865564,13.077,23.3199008858,0.0,21.0077,2.31220088583
 09/25  15:00:00,22.7522784634,2.16247158195,1.72289330855,0.0,3.71167865564,13.077,21.8191032534,0.0,19.50715,2.31195325342
 09/25  16:00:00,22.7571401952,2.16247158195,1.80159582805,0.0,3.71167865564,13.077,24.8205415196,0.0,22.50825,2.31229151958
 09/25  17:00:00,28.0787713779,2.16247158195,2.12615675487,0.0,3.71167865564,18.077,28.3963498194,0.0,25.50935,2.88699981941
 09/25  18:00:00,28.0671319581,2.16247158195,1.50663445466,0.0,3.71167865564,18.077,28.9729489317,0.0,25.50935,3.4635989317
 09/25  19:00:00,29.3244803089,2.16247158195,0.740165901192,0.0,3.71167865564,18.077,29.5478544551,0.0,25.50935,4.03850445514
 09/25  20:00:00,23.6094039574,2.16247158195,0.0795629847115,0.0,3.71167865564,13.077,25.9700716094,0.0,22.50825,3.46182160941
 09/25  21:00:00,23.4336966859,2.16247158195,0.0,0.0,3.71167865564,13.077,25.044023509,0.0,21.0077,4.03632350904
 09/25  22:00:00,23.3038558843,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8936185396,0.0,18.0066,2.8870185396
 09/25  23:00:00,24.4407384161,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73940120915,0.0,3.0011,1.73830120915
 09/25  24:00:00,14.0216544931,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77248942874,0.0333472095608,3.0011,1.73804221918
 09/26  01:00:00,9.77334852402,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  02:00:00,9.80239849042,0.0,0.0,0.0,0.618613109274,5.0,3.59316518759,0.0,3.0011,0.592065187586
 09/26  03:00:00,9.80991587346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.5382321761,0.0,0.0,0.0,0.618613109274,5.0,3.59317110192,0.0,3.0011,0.592071101919
 09/26  05:00:00,14.4823397621,2.16247158195,0.0,0.0,1.85583932782,5.577,7.87845518491,3.35680518491,4.50165,0.02
 09/26  06:00:00,27.9953240373,2.16247158195,0.0,0.0,3.71167865564,18.077,16.0538731232,1.38397201466,13.50495,1.16495110859
 09/26  07:00:00,25.8192701724,2.16247158195,0.0,0.0,3.71167865564,18.077,25.0451227813,0.0,21.0077,4.03742278132
 09/26  08:00:00,20.8778208903,2.16247158195,0.00159997827504,0.0,3.71167865564,13.077,19.0429072199,0.0,15.0055,4.03740721991
 09/26  09:00:00,21.2129952139,2.16247158195,0.261867370385,0.0,3.71167865564,13.077,17.8934511149,0.0,15.0055,2.88795111488
 09/26  10:00:00,27.1243864255,2.16247158195,1.12127036928,0.0,3.71167865564,18.077,35.8992895549,0.0,33.0121,2.88718955495
 09/26  11:00:00,29.3960694806,2.16247158195,2.25766074477,0.0,3.71167865564,18.077,43.4027801766,0.0,40.51485,2.88793017657
