Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  12:00:00,29.9031908103,2.16247158195,3.54176240039,0.0,3.71167865564,18.077,38.9001955207,0.0,36.0132,2.88699552067
 09/26  13:00:00,29.8735124705,2.16247158195,3.79418083333,0.0,3.71167865564,18.077,34.3977215852,0.0,31.51155,2.88617158522
 09/26  14:00:00,24.5816525087,2.16247158195,3.48919663017,0.0,3.71167865564,13.077,22.746956764,0.0,21.0077,1.73925676396
 09/26  15:00:00,23.989790064,2.16247158195,2.90291963649,0.0,3.71167865564,13.077,21.8194295961,0.0,19.50715,2.31227959606
 09/26  16:00:00,23.7849540856,2.16247158195,2.7581044444,0.0,3.71167865564,13.077,24.8204826895,0.0,22.50825,2.3122326895
 09/26  17:00:00,29.2581683588,2.16247158195,3.25387606735,0.0,3.71167865564,18.077,28.3963858978,0.0,25.50935,2.88703589778
 09/26  18:00:00,28.2887920872,2.16247158195,1.70719979761,0.0,3.71167865564,18.077,28.9726182574,0.0,25.50935,3.46326825743
 09/26  19:00:00,29.3800882527,2.16247158195,0.943325325939,0.0,3.71167865564,18.077,29.5476460552,0.0,25.50935,4.03829605525
 09/26  20:00:00,23.9007542347,2.16247158195,0.474742818742,0.0,3.71167865564,13.077,25.9704767261,0.0,22.50825,3.4622267261
 09/26  21:00:00,23.594664568,2.16247158195,0.222960817508,0.0,3.71167865564,13.077,25.0443087735,0.0,21.0077,4.03660877351
 09/26  22:00:00,23.3530001811,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8942917041,0.0,18.0066,2.88769170413
 09/26  23:00:00,24.4794608758,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73914723855,0.0,3.0011,1.73804723855
 09/26  24:00:00,14.0498367347,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77467445984,0.0356267398084,3.0011,1.73794772003
 09/27  01:00:00,9.80077641849,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.83007313208,0.0,0.0,0.0,0.618613109274,5.0,3.5931663417,0.0,3.0011,0.592066341696
 09/27  03:00:00,9.84062367263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,10.0083996712,0.0,0.0,0.0,0.618613109274,5.0,3.59317225419,0.0,3.0011,0.592072254194
 09/27  05:00:00,13.9740088273,2.16247158195,0.0,0.0,1.85583932782,5.577,5.76071955631,1.23906955631,4.50165,0.02
 09/27  06:00:00,28.4668844852,2.16247158195,0.00666686494194,0.0,3.71167865564,18.077,14.6700342502,0.0,13.50495,1.16508425025
 09/27  07:00:00,25.9302428347,2.16247158195,0.00892898096642,0.0,3.71167865564,18.077,25.0450482479,0.0,21.0077,4.03734824789
 09/27  08:00:00,20.943737933,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0425904956,0.0,15.0055,4.03709049556
 09/27  09:00:00,21.0465543349,2.16247158195,0.0748034150248,0.0,3.71167865564,13.077,17.893591265,0.0,15.0055,2.88809126503
 09/27  10:00:00,26.8317350792,2.16247158195,0.837709102006,0.0,3.71167865564,18.077,35.8992529659,0.0,33.0121,2.8871529659
 09/27  11:00:00,28.799461443,2.16247158195,1.69204101974,0.0,3.71167865564,18.077,43.9764454789,0.0,40.51485,3.4615954789
 09/27  12:00:00,28.76697134,2.16247158195,2.45277773651,0.0,3.71167865564,18.077,38.9000214066,0.0,36.0132,2.88682140658
 09/27  13:00:00,28.5384666003,2.16247158195,2.50321649756,0.0,3.71167865564,18.077,33.8236811107,0.0,31.51155,2.31213111067
 09/27  14:00:00,22.8823179599,2.16247158195,1.85191650941,0.0,3.71167865564,13.077,23.3195165841,0.0,21.0077,2.31181658413
 09/27  15:00:00,22.5821717677,2.16247158195,1.55413996419,0.0,3.71167865564,13.077,21.2462651098,0.0,19.50715,1.73911510977
 09/27  16:00:00,22.635359436,2.16247158195,1.62544306926,0.0,3.71167865564,13.077,24.8205278613,0.0,22.50825,2.31227786128
 09/27  17:00:00,28.0058735589,2.16247158195,2.04675545451,0.0,3.71167865564,18.077,28.3963986685,0.0,25.50935,2.88704866851
 09/27  18:00:00,28.3006896493,2.16247158195,1.72386438322,0.0,3.71167865564,18.077,29.5467892566,0.0,25.50935,4.03743925658
 09/27  19:00:00,29.9081662471,2.16247158195,1.28232636757,0.0,3.71167865564,18.077,29.5477539878,0.0,25.50935,4.03840398779
 09/27  20:00:00,24.5332412817,2.16247158195,0.92833318092,0.0,3.71167865564,13.077,25.970008846,0.0,22.50825,3.46175884598
 09/27  21:00:00,24.0941486875,2.16247158195,0.587010565635,0.0,3.71167865564,13.077,24.4705515947,0.0,21.0077,3.46285159473
 09/27  22:00:00,23.3480959341,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4672243198,0.0,18.0066,3.46062431983
 09/27  23:00:00,24.475915997,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73970607346,0.0,3.0011,1.73860607346
 09/27  24:00:00,14.0526513568,2.16247158195,0.0,0.0,1.85583932782,5.577,4.20182963329,0.0353626518843,3.0011,1.16536698141
 09/28  01:00:00,9.79261850271,0.0,0.0,0.0,0.618613109274,5.0,3.59319481882,0.0,3.0011,0.59209481882
 09/28  02:00:00,9.8140846821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  03:00:00,9.81821164983,0.0,0.0,0.0,0.618613109274,5.0,3.59317860011,0.0,3.0011,0.592078600113
 09/28  04:00:00,9.98193001605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  05:00:00,13.9537199088,2.16247158195,0.0,0.0,1.85583932782,5.577,7.44177552209,2.34804103189,4.50165,0.592084490193
 09/28  06:00:00,28.4448731287,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6699514008,0.0,13.50495,1.16500140078
 09/28  07:00:00,25.9639998763,2.16247158195,0.0345998088042,0.0,3.71167865564,18.077,25.0462307044,0.0,21.0077,4.03853070435
 09/28  08:00:00,21.2227130939,2.16247158195,0.247137689566,0.0,3.71167865564,13.077,18.4689577416,0.0,15.0055,3.4634577416
 09/28  09:00:00,21.691387142,2.16247158195,0.685917082306,0.0,3.71167865564,13.077,18.4669439259,0.0,15.0055,3.46144392589
 09/28  10:00:00,27.1903202299,2.16247158195,1.1747053147,0.0,3.71167865564,18.077,35.8990227725,0.0,33.0121,2.88692277251
 09/28  11:00:00,29.1018372018,2.16247158195,1.97623461231,0.0,3.71167865564,18.077,43.4027957792,0.0,40.51485,2.88794577916
 09/28  12:00:00,29.2913186137,2.16247158195,2.95292714653,0.0,3.71167865564,18.077,38.9002006978,0.0,36.0132,2.88700069778
 09/28  13:00:00,28.9909404303,2.16247158195,2.94455569576,0.0,3.71167865564,18.077,33.8242569613,0.0,31.51155,2.31270696125
 09/28  14:00:00,22.9294154854,2.16247158195,1.88622895705,0.0,3.71167865564,13.077,23.3199470075,0.0,21.0077,2.31224700753
 09/28  15:00:00,22.674503866,2.16247158195,1.62763789028,0.0,3.71167865564,13.077,21.8191282746,0.0,19.50715,2.31197827458
 09/28  16:00:00,22.7713521038,2.16247158195,1.7318307076,0.0,3.71167865564,13.077,24.8201795657,0.0,22.50825,2.31192956569
 09/28  17:00:00,28.023046603,2.16247158195,2.04378770889,0.0,3.71167865564,18.077,28.3963516424,0.0,25.50935,2.88700164242
 09/28  18:00:00,28.2092347089,2.16247158195,1.62533406051,0.0,3.71167865564,18.077,28.9727453463,0.0,25.50935,3.46339534629
 09/28  19:00:00,29.7990052942,2.16247158195,1.17473400257,0.0,3.71167865564,18.077,29.5475486893,0.0,25.50935,4.03819868933
 09/28  20:00:00,24.0832974972,2.16247158195,0.498632376159,0.0,3.71167865564,13.077,25.9702469913,0.0,22.50825,3.46199699133
 09/28  21:00:00,23.4997922048,2.16247158195,0.0264294013491,0.0,3.71167865564,13.077,25.0443219869,0.0,21.0077,4.03662198694
 09/28  22:00:00,23.3244054468,2.16247158195,0.0,0.0,3.71167865564,13.077,20.9198441967,0.026160078004,18.0066,2.88708411873
 09/28  23:00:00,24.4406367468,2.16247158195,0.0,0.0,3.71167865564,13.077,4.7641112012,0.0243579888296,3.0011,1.73865321237
 09/28  24:00:00,14.0048955483,2.16247158195,0.0,0.0,1.85583932782,5.577,6.06188185174,1.32259189156,3.0011,1.73818996017
 09/29  01:00:00,9.76752727595,0.0,0.0,0.0,0.618613109274,5.0,3.59319435086,0.0,3.0011,0.592094350862
 09/29  02:00:00,9.79134014651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  03:00:00,9.79922327137,0.0,0.0,0.0,0.618613109274,5.0,3.59314850314,0.0,3.0011,0.592048503142
 09/29  04:00:00,10.5030924966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  05:00:00,14.47085163,2.16247158195,0.0,0.0,1.85583932782,5.577,8.80444532219,4.28279532219,4.50165,0.02
 09/29  06:00:00,28.6330671706,2.16247158195,0.0,0.0,3.71167865564,18.077,17.1233794053,1.88087998271,13.50495,1.73754942256
 09/29  07:00:00,25.8137433815,2.16247158195,0.0,0.0,3.71167865564,18.077,25.0459722009,0.0,21.0077,4.03827220087
 09/29  08:00:00,20.8710002429,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4690337773,0.0,15.0055,3.46353377729
 09/29  09:00:00,21.1426938721,2.16247158195,0.175497184052,0.0,3.71167865564,13.077,18.4671939016,0.0,15.0055,3.46169390159
 09/29  10:00:00,27.1309078792,2.16247158195,1.11907830629,0.0,3.71167865564,18.077,35.8993119578,0.0,33.0121,2.88721195781
 09/29  11:00:00,29.2790414712,2.16247158195,2.14259359027,0.0,3.71167865564,18.077,43.4027607463,0.0,40.51485,2.88791074629
 09/29  12:00:00,28.9999109938,2.16247158195,2.66388072978,0.0,3.71167865564,18.077,38.8999151362,0.0,36.0132,2.88671513616
 09/29  13:00:00,28.6657605762,2.16247158195,2.62410886963,0.0,3.71167865564,18.077,33.8241498689,0.0,31.51155,2.31259986885
 09/29  14:00:00,23.1825891263,2.16247158195,2.12496524887,0.0,3.71167865564,13.077,23.3199022168,0.0,21.0077,2.31220221683
 09/29  15:00:00,22.9882250793,2.16247158195,1.9273385081,0.0,3.71167865564,13.077,21.8191138214,0.0,19.50715,2.31196382139
 09/29  16:00:00,23.0404631933,2.16247158195,1.98066310026,0.0,3.71167865564,13.077,24.8205820152,0.0,22.50825,2.31233201516
 09/29  17:00:00,28.4567493622,2.16247158195,2.44761757962,0.0,3.71167865564,18.077,28.3675005045,0.0,25.50935,2.85815050455
 09/29  18:00:00,28.4746162598,2.16247158195,1.87214138307,0.0,3.71167865564,18.077,29.0016438943,0.0,25.50935,3.49229389433
 09/29  19:00:00,30.0292989139,2.16247158195,1.55290699798,0.0,3.71167865564,18.077,29.5476677461,0.0,25.50935,4.03831774606
 09/29  20:00:00,24.7639608428,2.16247158195,1.29374886259,0.0,3.71167865564,13.077,25.9700878905,0.0,22.50825,3.46183789051
 09/29  21:00:00,24.8341263268,2.16247158195,1.40756432263,0.0,3.71167865564,13.077,25.0447032661,0.0,21.0077,4.03700326606
 09/29  22:00:00,24.564520404,2.16247158195,1.13762668128,0.0,3.71167865564,13.077,20.8939947487,0.0,18.0066,2.88739474867
 09/29  23:00:00,25.2111877934,2.16247158195,0.650237410428,0.0,3.71167865564,13.077,4.73928627468,0.0,3.0011,1.73818627468
 09/29  24:00:00,14.1660764684,2.16247158195,0.0,0.0,1.85583932782,5.577,4.73921441187,0.0,3.0011,1.73811441187
 09/30  01:00:00,9.90030361695,0.0,0.0,0.0,0.618613109274,5.0,3.59316943354,0.0,3.0011,0.592069433545
 09/30  02:00:00,9.9191605833,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.92540387824,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  04:00:00,10.0991687024,0.0,0.0,0.0,0.618613109274,5.0,3.59317534113,0.0,3.0011,0.592075341127
 09/30  05:00:00,14.1049642478,2.16247158195,0.0,0.0,1.85583932782,5.577,4.55644284848,0.0347928484784,4.50165,0.02
 09/30  06:00:00,28.9854798408,2.16247158195,0.40064095679,0.0,3.71167865564,18.077,14.6700748838,0.0,13.50495,1.16512488379
 09/30  07:00:00,27.1745595517,2.16247158195,1.16246721796,0.0,3.71167865564,18.077,22.7452312271,0.0,21.0077,1.73753122713
 09/30  08:00:00,22.5853212917,2.16247158195,1.55003557696,0.0,3.71167865564,13.077,16.1706667394,0.0,15.0055,1.16516673943
 09/30  09:00:00,23.0431959216,2.16247158195,1.98729077081,0.0,3.71167865564,13.077,18.4677670301,0.0,15.0055,3.46226703013
 09/30  10:00:00,28.9194618279,2.16247158195,2.84797404986,0.0,3.71167865564,18.077,35.9001362788,0.0,33.0121,2.88803627879
 09/30  11:00:00,31.8190907047,2.16247158195,4.63745066569,0.0,3.71167865564,18.077,43.9774037727,0.0,40.51485,3.46255377268
 09/30  12:00:00,31.3904023159,2.16247158195,4.99776407525,0.0,3.71167865564,18.077,39.4752524336,0.0,36.0132,3.46205243361
 09/30  13:00:00,30.393380082,2.16247158195,4.32258315113,0.0,3.71167865564,18.077,34.9728287857,0.0,31.51155,3.46127878568
 09/30  14:00:00,24.0770905047,2.16247158195,3.00988177016,0.0,3.71167865564,13.077,23.8940917179,0.0,21.0077,2.88639171792
 09/30  15:00:00,23.5526121318,2.16247158195,2.48951881132,0.0,3.71167865564,13.077,22.3939108593,0.0,19.50715,2.88676085927
 09/30  16:00:00,23.0355589628,2.16247158195,1.98924057584,0.0,3.71167865564,13.077,24.821153511,0.0,22.50825,2.31290351101
 09/30  17:00:00,28.0745217835,2.16247158195,2.04063177498,0.0,3.71167865564,18.077,28.3958698452,0.0,25.50935,2.88651984523
 09/30  18:00:00,28.9687502055,2.16247158195,2.31202024696,0.0,3.71167865564,18.077,28.9721422901,0.0,25.50935,3.46279229012
 09/30  19:00:00,30.8947217485,2.16247158195,2.2156594628,0.0,3.71167865564,18.077,29.5460659267,0.0,25.50935,4.03671592672
 09/30  20:00:00,25.3711722208,2.16247158195,1.71557045176,0.0,3.71167865564,13.077,25.9707269222,0.0,22.50825,3.46247692217
 09/30  21:00:00,24.8494517091,2.16247158195,1.30058145621,0.0,3.71167865564,13.077,25.0439573229,0.0,21.0077,4.03625732285
 09/30  22:00:00,24.2684169788,2.16247158195,0.855530082954,0.0,3.71167865564,13.077,20.3194340823,0.0,18.0066,2.31283408225
 09/30  23:00:00,25.0469241263,2.16247158195,0.492744355829,0.0,3.71167865564,13.077,5.31347519278,0.0,3.0011,2.31237519278
 09/30  24:00:00,14.1436722955,2.16247158195,0.0,0.0,1.85583932782,5.577,4.76557475847,0.0265637236995,3.0011,1.73791103477
 10/01  01:00:00,9.86958989533,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.89249167859,0.0,0.0,0.0,0.618613109274,5.0,3.59315442338,0.0,3.0011,0.592054423384
 10/01  03:00:00,9.90157995575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,10.0701902192,0.0,0.0,0.0,0.618613109274,5.0,3.59316035485,0.0,3.0011,0.592060354851
 10/01  05:00:00,14.0804292663,2.16247158195,0.0,0.0,1.85583932782,5.577,4.5817994008,0.060149400796,4.50165,0.02
 10/01  06:00:00,28.5715572637,2.16247158195,0.0105630932978,0.0,3.71167865564,18.077,14.6700274285,0.0,13.50495,1.16507742852
 10/01  07:00:00,26.3838727044,2.16247158195,0.401869229057,0.0,3.71167865564,18.077,22.1728144144,0.0,21.0077,1.16511441441
 10/01  08:00:00,21.7014869629,2.16247158195,0.69252271062,0.0,3.71167865564,13.077,16.7432247219,0.0,15.0055,1.73772472187
 10/01  09:00:00,22.4986460107,2.16247158195,1.46544775898,0.0,3.71167865564,13.077,16.170685764,0.0,15.0055,1.16518576403
 10/01  10:00:00,28.0476604646,2.16247158195,2.00297687306,0.0,3.71167865564,18.077,36.4745993734,0.0,33.0121,3.46249937335
 10/01  11:00:00,29.4715411961,2.16247158195,2.33971727904,0.0,3.71167865564,18.077,43.9768014858,0.0,40.51485,3.46195148576
 10/01  12:00:00,28.8423635067,2.16247158195,2.51661803013,0.0,3.71167865564,18.077,38.8999932824,0.0,36.0132,2.88679328244
 10/01  13:00:00,28.3859520242,2.16247158195,2.35900398591,0.0,3.71167865564,18.077,34.3984537883,0.0,31.51155,2.88690378828
 10/01  14:00:00,22.6533214539,2.16247158195,1.62961076517,0.0,3.71167865564,13.077,22.7463061886,0.0,21.0077,1.73860618862
 10/01  15:00:00,21.8817982607,2.16247158195,0.873391287694,0.0,3.71167865564,13.077,21.8195036864,0.0,19.50715,2.31235368638
 10/01  16:00:00,21.1161026536,2.16247158195,0.127274539283,0.0,3.71167865564,13.077,24.820540822,0.0,22.50825,2.31229082196
 10/01  17:00:00,26.1540983115,2.16247158195,0.188521132579,0.0,3.71167865564,18.077,28.3960189863,0.0,25.50935,2.88666898629
 10/01  18:00:00,27.3955100475,2.16247158195,0.849465991736,0.0,3.71167865564,18.077,28.9710166234,0.0,25.50935,3.46166662343
 10/01  19:00:00,29.7013799099,2.16247158195,1.07489310442,0.0,3.71167865564,18.077,28.9706461387,0.0,25.50935,3.46129613874
 10/01  20:00:00,24.4129053143,2.16247158195,0.799024911915,0.0,3.71167865564,13.077,25.3945259672,0.0,22.50825,2.88627596715
 10/01  21:00:00,24.1945028769,2.16247158195,0.670171069699,0.0,3.71167865564,13.077,24.468895656,0.0,21.0077,3.46119565603
 10/01  22:00:00,23.6122757503,2.16247158195,0.218496611492,0.0,3.71167865564,13.077,20.8927926711,0.0,18.0066,2.88619267112
 10/01  23:00:00,24.6928833425,2.16247158195,0.142307967049,0.0,3.71167865564,13.077,4.73889774151,0.0,3.0011,1.73779774151
 10/01  24:00:00,14.1573783258,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77216125022,0.0324691580701,3.0011,1.73859209215
 10/02  01:00:00,9.87894476205,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  02:00:00,9.8841749751,0.0,0.0,0.0,0.618613109274,5.0,3.59318019106,0.0,3.0011,0.592080191055
 10/02  03:00:00,9.88297840528,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  04:00:00,10.0485161393,0.0,0.0,0.0,0.618613109274,5.0,3.59318608155,0.0,3.0011,0.59208608155
 10/02  05:00:00,14.0529630453,2.16247158195,0.0,0.0,1.85583932782,5.577,4.63091494804,0.109264948035,4.50165,0.02
 10/02  06:00:00,28.5616486783,2.16247158195,0.0141775215992,0.0,3.71167865564,18.077,14.6699799106,0.0,13.50495,1.16502991059
 10/02  07:00:00,26.3780099959,2.16247158195,0.396264470277,0.0,3.71167865564,18.077,25.0454778817,0.0,21.0077,4.03777788166
 10/02  08:00:00,20.9767404164,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0426445021,0.0,15.0055,4.03714450205
 10/02  09:00:00,21.3841617221,2.16247158195,0.383080635688,0.0,3.71167865564,13.077,18.4667937641,0.0,15.0055,3.46129376405
 10/02  10:00:00,26.8292161425,2.16247158195,0.820712655838,0.0,3.71167865564,18.077,35.8990631322,0.0,33.0121,2.88696313218
 10/02  11:00:00,28.4984034803,2.16247158195,1.40135457984,0.0,3.71167865564,18.077,43.4024003717,0.0,40.51485,2.8875503717
 10/02  12:00:00,28.3998758992,2.16247158195,2.10770508015,0.0,3.71167865564,18.077,38.9001188804,0.0,36.0132,2.88691888041
 10/02  13:00:00,28.5026315794,2.16247158195,2.46631941981,0.0,3.71167865564,18.077,33.8244527425,0.0,31.51155,2.31290274255
 10/02  14:00:00,22.9798178015,2.16247158195,1.93568189079,0.0,3.71167865564,13.077,23.3199516792,0.0,21.0077,2.31225167924
 10/02  15:00:00,22.5385846383,2.16247158195,1.50017654376,0.0,3.71167865564,13.077,21.8194702138,0.0,19.50715,2.31232021381
 10/02  16:00:00,22.3802614851,2.16247158195,1.35976290608,0.0,3.71167865564,13.077,24.8205632437,0.0,22.50825,2.31231324371
 10/02  17:00:00,27.5151845408,2.16247158195,1.56835243016,0.0,3.71167865564,18.077,28.3964947196,0.0,25.50935,2.8871447196
 10/02  18:00:00,28.3907820155,2.16247158195,1.20031744988,0.0,3.71167865564,18.077,28.9731202714,0.0,25.50935,3.46377027136
 10/02  19:00:00,29.498249743,2.16247158195,0.886707227779,0.0,3.71167865564,18.077,29.5476525622,0.0,25.50935,4.03830256221
 10/02  20:00:00,24.0949969289,2.16247158195,0.507687293355,0.0,3.71167865564,13.077,26.5437995408,0.0,22.50825,4.03554954083
 10/02  21:00:00,23.7394176524,2.16247158195,0.248215231807,0.0,3.71167865564,13.077,24.4704008006,0.0,21.0077,3.46270080056
 10/02  22:00:00,23.3598358778,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4673649091,0.0,18.0066,3.46076490913
 10/02  23:00:00,24.4827338998,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76570683826,0.0259986166232,3.0011,1.73860822164
 10/02  24:00:00,14.0490840128,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77352858212,0.0344831931271,3.0011,1.73794538899
 10/03  01:00:00,9.7887700936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  02:00:00,9.81451336353,0.0,0.0,0.0,0.618613109274,5.0,3.59314877648,0.0,3.0011,0.592048776482
 10/03  03:00:00,9.82320383882,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  04:00:00,10.5477942816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.4662476092,2.16247158195,0.0,0.0,1.85583932782,5.577,10.2560662135,5.16232270969,4.50165,0.592093503773
 10/03  06:00:00,28.6039946743,2.16247158195,0.0,0.0,3.71167865564,18.077,18.4398179044,3.76969043609,13.50495,1.16517746836
 10/03  07:00:00,25.7909640448,2.16247158195,0.0,0.0,3.71167865564,18.077,26.1803793608,1.13468861155,21.0077,4.03799074924
 10/03  08:00:00,20.8550818183,2.16247158195,0.00202019447718,0.0,3.71167865564,13.077,19.043075897,0.0,15.0055,4.03757589703
 10/03  09:00:00,20.9371846757,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8936360896,0.0,15.0055,2.88813608958
 10/03  10:00:00,26.3242959576,2.16247158195,0.358603793702,0.0,3.71167865564,18.077,35.8992964511,0.0,33.0121,2.88719645114
 10/03  11:00:00,28.3267338828,2.16247158195,1.24215542967,0.0,3.71167865564,18.077,43.976530589,0.0,40.51485,3.46168058898
 10/03  12:00:00,28.1865007451,2.16247158195,1.90165426936,0.0,3.71167865564,18.077,38.9002136824,0.0,36.0132,2.88701368239
 10/03  13:00:00,27.9943112646,2.16247158195,1.97024746634,0.0,3.71167865564,18.077,33.8242197588,0.0,31.51155,2.31266975878
 10/03  14:00:00,22.4931698262,2.16247158195,1.46667752479,0.0,3.71167865564,13.077,23.3197132769,0.0,21.0077,2.31201327693
 10/03  15:00:00,22.3243776808,2.16247158195,1.29376597738,0.0,3.71167865564,13.077,21.8192924357,0.0,19.50715,2.31214243568
 10/03  16:00:00,22.1103798573,2.16247158195,1.15516663363,0.0,3.71167865564,13.077,24.8206514376,0.0,22.50825,2.31240143764
 10/03  17:00:00,27.1308690223,2.16247158195,1.21097561561,0.0,3.71167865564,18.077,28.3964813996,0.0,25.50935,2.88713139957
 10/03  18:00:00,27.8994909862,2.16247158195,0.739937962704,0.0,3.71167865564,18.077,28.9727326508,0.0,25.50935,3.4633826508
 10/03  19:00:00,28.6052439357,2.16247158195,0.203962766721,0.0,3.71167865564,18.077,29.5480130588,0.0,25.50935,4.03866305879
 10/03  20:00:00,23.3689753448,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9871814087,0.0162734034559,22.50825,3.46265800522
 10/03  21:00:00,23.3053310416,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0448694442,0.0,21.0077,4.03716944418
 10/03  22:00:00,23.2920364029,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4917916138,0.0240514818985,18.0066,3.46114013187
 10/03  23:00:00,24.415181465,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76504552808,0.0253895008709,3.0011,1.73855602721
 10/03  24:00:00,13.9865655794,2.16247158195,0.0,0.0,1.85583932782,5.577,7.44747284141,2.70852293397,3.0011,1.73784990744
 10/04  01:00:00,9.75266102752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.78444039766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  03:00:00,9.79684626507,0.0,0.0,0.0,0.618613109274,5.0,3.59318613476,0.0,3.0011,0.59208613476
 10/04  04:00:00,9.95071624637,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.906069431,2.16247158195,0.0,0.0,1.85583932782,5.577,10.6442254249,5.55048341087,4.50165,0.592092014072
 10/04  06:00:00,28.3740234243,2.16247158195,0.0,0.0,3.71167865564,18.077,17.5123327272,2.84222879292,13.50495,1.16515393426
 10/04  07:00:00,25.831392018,2.16247158195,0.0,0.0,3.71167865564,18.077,25.0456293522,0.0,21.0077,4.0379293522
 10/04  08:00:00,20.8966517478,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0429964655,0.0,15.0055,4.0374964655
 10/04  09:00:00,21.3983520236,2.16247158195,0.410392679291,0.0,3.71167865564,13.077,17.8936770112,0.0,15.0055,2.88817701121
 10/04  10:00:00,27.4723093315,2.16247158195,1.43318361684,0.0,3.71167865564,18.077,35.8992982235,0.0,33.0121,2.8871982235
 10/04  11:00:00,29.5602902495,2.16247158195,2.40184418183,0.0,3.71167865564,18.077,43.9765645556,0.0,40.51485,3.46171455558
 10/04  12:00:00,29.871131545,2.16247158195,3.50176350312,0.0,3.71167865564,18.077,38.8998933488,0.0,36.0132,2.88669334884
 10/04  13:00:00,29.6078408313,2.16247158195,3.53683734579,0.0,3.71167865564,18.077,33.8241197341,0.0,31.51155,2.31256973411
 10/04  14:00:00,23.38216025,2.16247158195,2.31421856343,0.0,3.71167865564,13.077,23.319666248,0.0,21.0077,2.31196624802
 10/04  15:00:00,22.9594805098,2.16247158195,1.89422185657,0.0,3.71167865564,13.077,21.8196367047,0.0,19.50715,2.31248670466
 10/04  16:00:00,22.81067523,2.16247158195,1.75481147798,0.0,3.71167865564,13.077,24.8206209876,0.0,22.50825,2.3123709876
 10/04  17:00:00,27.6932453134,2.16247158195,1.72749304898,0.0,3.71167865564,18.077,28.3967445277,0.0,25.50935,2.8873945277
 10/04  18:00:00,28.5374135516,2.16247158195,1.33554860268,0.0,3.71167865564,18.077,28.9730280001,0.0,25.50935,3.4636780001
 10/04  19:00:00,29.4878099029,2.16247158195,0.874621711241,0.0,3.71167865564,18.077,30.1217248102,0.0,25.50935,4.61237481019
 10/04  20:00:00,23.7893489478,2.16247158195,0.212659608491,0.0,3.71167865564,13.077,25.9701575449,0.0,22.50825,3.46190754489
 10/04  21:00:00,23.4863741019,2.16247158195,0.0,0.0,3.71167865564,13.077,24.471045617,0.0,21.0077,3.46334561704
 10/04  22:00:00,23.3543684294,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4677066654,0.0,18.0066,3.4611066654
 10/04  23:00:00,24.4708794489,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76736106944,0.0275754323336,3.0011,1.7386856371
 10/04  24:00:00,14.0305266974,2.16247158195,0.0,0.0,1.85583932782,5.577,5.8108157207,1.07153689826,3.0011,1.73817882244
 10/05  01:00:00,9.78125318755,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  02:00:00,9.79950430967,0.0,0.0,0.0,0.618613109274,5.0,3.59318983789,0.0,3.0011,0.592089837893
 10/05  03:00:00,9.81237100704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  04:00:00,9.98815909737,0.0,0.0,0.0,0.618613109274,5.0,3.59319571309,0.0,3.0011,0.592095713086
 10/05  05:00:00,13.9670981963,2.16247158195,0.0,0.0,1.85583932782,5.577,6.75788074006,2.23623074006,4.50165,0.02
 10/05  06:00:00,28.4738182275,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6701169336,0.0,13.50495,1.16516693358
 10/05  07:00:00,26.0096878873,2.16247158195,0.0512132360907,0.0,3.71167865564,18.077,25.0462189103,0.0,21.0077,4.03851891031
 10/05  08:00:00,21.4985521911,2.16247158195,0.503154695618,0.0,3.71167865564,13.077,19.0435310346,0.0,15.0055,4.03803103458
 10/05  09:00:00,22.4132482966,2.16247158195,1.37830738447,0.0,3.71167865564,13.077,18.4673863313,0.0,15.0055,3.46188633134
 10/05  10:00:00,28.337866025,2.16247158195,2.27661164734,0.0,3.71167865564,18.077,35.8993931386,0.0,33.0121,2.88729313864
 10/05  11:00:00,30.3967956775,2.16247158195,3.23613848164,0.0,3.71167865564,18.077,43.4030421726,0.0,40.51485,2.88819217259
 10/05  12:00:00,30.6207800997,2.16247158195,4.24859328189,0.0,3.71167865564,18.077,38.900190986,0.0,36.0132,2.88699098602
 10/05  13:00:00,30.0585372766,2.16247158195,3.99457674222,0.0,3.71167865564,18.077,34.3978226284,0.0,31.51155,2.88627262839
 10/05  14:00:00,24.0699952817,2.16247158195,2.99920878095,0.0,3.71167865564,13.077,22.7466907594,0.0,21.0077,1.73899075936
 10/05  15:00:00,23.7216411315,2.16247158195,2.64995198815,0.0,3.71167865564,13.077,21.8194935146,0.0,19.50715,2.3123435146
 10/05  16:00:00,23.5067231703,2.16247158195,2.44180778543,0.0,3.71167865564,13.077,24.8207145467,0.0,22.50825,2.31246454667
 10/05  17:00:00,29.1518650146,2.16247158195,3.09433782092,0.0,3.71167865564,18.077,28.3966178894,0.0,25.50935,2.88726788936
 10/05  18:00:00,29.9144993845,2.16247158195,2.61452581185,0.0,3.71167865564,18.077,29.5467372645,0.0,25.50935,4.03738726455
 10/05  19:00:00,30.6065572139,2.16247158195,1.92924992787,0.0,3.71167865564,18.077,29.5478650557,0.0,25.50935,4.03851505574
 10/05  20:00:00,24.5411514741,2.16247158195,0.91874857047,0.0,3.71167865564,13.077,25.9704542471,0.0,22.50825,3.46220424708
 10/05  21:00:00,24.2274879368,2.16247158195,0.702473898786,0.0,3.71167865564,13.077,25.0447099418,0.0,21.0077,4.03700994176
 10/05  22:00:00,24.0467586125,2.16247158195,0.636140075213,0.0,3.71167865564,13.077,20.8936146676,0.0,18.0066,2.88701466762
 10/05  23:00:00,24.6390075888,2.16247158195,0.0928655445639,0.0,3.71167865564,13.077,5.31214194496,0.0,3.0011,2.31104194496
 10/05  24:00:00,14.1336237299,2.16247158195,0.0,0.0,1.85583932782,5.577,4.19724761445,0.0309124803366,3.0011,1.16523513411
 10/06  01:00:00,9.87053014105,0.0,0.0,0.0,0.618613109274,5.0,3.59315864052,0.0,3.0011,0.592058640518
 10/06  02:00:00,9.88614616399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  03:00:00,9.88455749718,0.0,0.0,0.0,0.618613109274,5.0,3.59316456527,0.0,3.0011,0.592064565269
 10/06  04:00:00,10.6599971942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  05:00:00,14.6643165184,2.16247158195,0.0,0.0,1.85583932782,5.577,5.20548726834,0.111766789332,4.50165,0.592070479004
 10/06  06:00:00,28.831081981,2.16247158195,0.0132509627436,0.0,3.71167865564,18.077,14.669858511,0.0,13.50495,1.16490851098
 10/06  07:00:00,26.1635558107,2.16247158195,0.192145630937,0.0,3.71167865564,18.077,25.0459360641,0.0,21.0077,4.03823606411
 10/06  08:00:00,20.9974144177,2.16247158195,0.0196841461597,0.0,3.71167865564,13.077,19.0425123308,0.0,15.0055,4.03701233078
 10/06  09:00:00,21.3229468365,2.16247158195,0.32977804563,0.0,3.71167865564,13.077,17.8935871963,0.0,15.0055,2.88808719635
 10/06  10:00:00,27.3187894789,2.16247158195,1.29649975732,0.0,3.71167865564,18.077,35.8995530949,0.0,33.0121,2.88745309487
 10/06  11:00:00,29.3804308316,2.16247158195,2.24060837448,0.0,3.71167865564,18.077,43.9766035541,0.0,40.51485,3.4617535541
 10/06  12:00:00,29.349774355,2.16247158195,3.00739197359,0.0,3.71167865564,18.077,38.9002482547,0.0,36.0132,2.88704825468
 10/06  13:00:00,29.0243569692,2.16247158195,2.97920887857,0.0,3.71167865564,18.077,33.8243811657,0.0,31.51155,2.31283116572
 10/06  14:00:00,23.3441014984,2.16247158195,2.29037807266,0.0,3.71167865564,13.077,23.3196180078,0.0,21.0077,2.31191800779
 10/06  15:00:00,23.1474622024,2.16247158195,2.08421962494,0.0,3.71167865564,13.077,21.8194069741,0.0,19.50715,2.31225697407
 10/06  16:00:00,23.0498546105,2.16247158195,1.98836796633,0.0,3.71167865564,13.077,24.8206349188,0.0,22.50825,2.31238491885
 10/06  17:00:00,28.2478259969,2.16247158195,2.24699002463,0.0,3.71167865564,18.077,28.3966360668,0.0,25.50935,2.88728606678
 10/06  18:00:00,29.1995291431,2.16247158195,1.9674854721,0.0,3.71167865564,18.077,28.9733878209,0.0,25.50935,3.46403782093
 10/06  19:00:00,30.0197557436,2.16247158195,1.53652161683,0.0,3.71167865564,18.077,30.1222014139,0.0,25.50935,4.61285141389
 10/06  20:00:00,24.3267332163,2.16247158195,0.879037974708,0.0,3.71167865564,13.077,25.9703677338,0.0,22.50825,3.46211773382
 10/06  21:00:00,23.9965346449,2.16247158195,0.618851610718,0.0,3.71167865564,13.077,24.470894927,0.0,21.0077,3.46319492701
 10/06  22:00:00,23.4567950579,2.16247158195,0.109868063539,0.0,3.71167865564,13.077,21.4678760128,0.0,18.0066,3.46127601283
 10/06  23:00:00,24.4564804388,2.16247158195,0.0,0.0,3.71167865564,13.077,4.76305808297,0.0233148256607,3.0011,1.73864325731
 10/06  24:00:00,14.0157150099,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77533360392,0.0361701061914,3.0011,1.73806349773
 10/07  01:00:00,9.75076739007,0.0,0.0,0.0,0.618613109274,5.0,3.5931784744,0.0,3.0011,0.592078474405
 10/07  02:00:00,9.76417259766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.76176629276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.91473287852,0.0,0.0,0.0,0.618613109274,5.0,3.59315851102,0.0,3.0011,0.592058511016
 10/07  05:00:00,13.8680919347,2.16247158195,0.0,0.0,1.85583932782,5.577,11.1944123158,6.67276231583,4.50165,0.02
 10/07  06:00:00,28.329052604,2.16247158195,0.0,0.0,3.71167865564,18.077,19.495907265,4.82583594938,13.50495,1.16512131565
 10/07  07:00:00,25.7626524183,2.16247158195,0.0,0.0,3.71167865564,18.077,25.3490085155,2.60368472116,21.0077,1.73762379439
 10/07  08:00:00,20.7905712899,2.16247158195,0.0,0.0,3.71167865564,13.077,16.9317109402,0.760985565492,15.0055,1.16522537471
 10/07  09:00:00,20.8531880447,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4683610644,0.0,15.0055,3.46286106437
 10/07  10:00:00,25.8875197622,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4738396572,0.0,33.0121,3.46173965715
 10/07  11:00:00,27.2653733883,2.16247158195,0.257744697115,0.0,3.71167865564,18.077,43.9777005455,0.0,40.51485,3.4628505455
 10/07  12:00:00,26.786679928,2.16247158195,0.60304991451,0.0,3.71167865564,18.077,39.4757608221,0.0,36.0132,3.46256082215
 10/07  13:00:00,26.7014883068,2.16247158195,0.753185625439,0.0,3.71167865564,18.077,34.3988928666,0.0,31.51155,2.88734286656
 10/07  14:00:00,21.4790639477,2.16247158195,0.521146808183,0.0,3.71167865564,13.077,23.8948269094,0.0,21.0077,2.88712690942
 10/07  15:00:00,21.3734890049,2.16247158195,0.430637414489,0.0,3.71167865564,13.077,22.3942464447,0.0,19.50715,2.88709644474
 10/07  16:00:00,21.1715007542,2.16247158195,0.316460308151,0.0,3.71167865564,13.077,25.3945640597,0.0,22.50825,2.88631405967
 10/07  17:00:00,25.9733115287,2.16247158195,0.135922489576,0.0,3.71167865564,18.077,28.3965972223,0.0,25.50935,2.88724722234
 10/07  18:00:00,27.0954742075,2.16247158195,0.0187822206949,0.0,3.71167865564,18.077,29.5470730112,0.0,25.50935,4.0377230112
 10/07  19:00:00,28.4836337016,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9729314518,0.0,25.50935,3.46358145179
 10/07  20:00:00,23.4439984137,2.16247158195,0.0,0.0,3.71167865564,13.077,25.998888565,0.0287031616101,22.50825,3.46193540342
 10/07  21:00:00,23.3259679076,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0448460906,0.0,21.0077,4.03714609057
 10/07  22:00:00,23.1944900201,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8547241965,0.961805091013,18.0066,2.88631910553
 10/07  23:00:00,24.3364010019,2.16247158195,0.0,0.0,3.71167865564,13.077,7.7362765331,2.42338987574,3.0011,2.31178665736
 10/07  24:00:00,13.8873025738,2.16247158195,0.0,0.0,1.85583932782,5.577,11.5654089623,6.82629365028,3.0011,1.73801531199
 10/08  01:00:00,9.6629505713,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  02:00:00,9.69508026253,0.0,0.0,0.0,0.618613109274,5.0,3.59318667889,0.0,3.0011,0.592086678887
 10/08  03:00:00,9.70170182871,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  04:00:00,9.86223946572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.8201387217,2.16247158195,0.0,0.0,1.85583932782,5.577,16.0499720705,10.9562295114,4.50165,0.592092559089
 10/08  06:00:00,28.2688549619,2.16247158195,0.0,0.0,3.71167865564,18.077,22.9658783843,8.29589899985,13.50495,1.16502938445
 10/08  07:00:00,25.6993423524,2.16247158195,0.0,0.0,3.71167865564,18.077,28.2845959524,6.11183748106,21.0077,1.16505847135
 10/08  08:00:00,20.7364010578,2.16247158195,0.0,0.0,3.71167865564,13.077,19.5637586525,3.39306547372,15.0055,1.16519317874
 10/08  09:00:00,20.7849152425,2.16247158195,0.0,0.0,3.71167865564,13.077,17.1137374817,0.370407519936,15.0055,1.7378299618
 10/08  10:00:00,25.8152210626,2.16247158195,0.0,0.0,3.71167865564,18.077,36.474885687,0.0,33.0121,3.46278568699
 10/08  11:00:00,26.9411347723,2.16247158195,0.00263491819965,0.0,3.71167865564,18.077,43.9776236457,0.0,40.51485,3.46277364573
 10/08  12:00:00,26.1989863373,2.16247158195,0.0845939913666,0.0,3.71167865564,18.077,38.900135869,0.0,36.0132,2.88693586904
 10/08  13:00:00,26.0474159269,2.16247158195,0.151406186028,0.0,3.71167865564,18.077,34.3983345186,0.0,31.51155,2.88678451863
 10/08  14:00:00,20.9595016394,2.16247158195,0.0556011362912,0.0,3.71167865564,13.077,23.319261406,0.0,21.0077,2.31156140604
 10/08  15:00:00,20.888633996,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8194009993,0.0,19.50715,2.31225099925
 10/08  16:00:00,20.7965585333,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8205040741,0.0,22.50825,2.31225407407
 10/08  17:00:00,25.7999992646,2.16247158195,0.0,0.0,3.71167865564,18.077,28.3966380123,0.0,25.50935,2.88728801227
 10/08  18:00:00,27.0488089852,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9721813981,0.0,25.50935,3.4628313981
 10/08  19:00:00,28.445969681,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9722282995,0.0,25.50935,3.46287829955
 10/08  20:00:00,23.4003992199,2.16247158195,0.0,0.0,3.71167865564,13.077,25.4123374415,0.0169931887526,22.50825,2.8870942527
 10/08  21:00:00,23.3069711971,2.16247158195,0.0,0.0,3.71167865564,13.077,24.4694731415,0.0,21.0077,3.46177314154
 10/08  22:00:00,23.1843985146,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0549212847,1.16171495323,18.0066,2.88660633144
 10/08  23:00:00,24.3157738431,2.16247158195,0.0,0.0,3.71167865564,13.077,7.91011977755,3.17122526265,3.0011,1.7377945149
 10/08  24:00:00,13.8710447351,2.16247158195,0.0,0.0,1.85583932782,5.577,12.0717482588,7.33222717374,3.0011,1.73842108504
 10/09  01:00:00,9.6521353585,0.0,0.0,0.0,0.618613109274,5.0,3.59315594146,0.0,3.0011,0.592055941459
 10/09  02:00:00,9.68841936345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.69297313747,0.0,0.0,0.0,0.618613109274,5.0,3.59316187051,0.0,3.0011,0.592061870507
 10/09  04:00:00,9.83373577408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.7969341822,2.16247158195,0.0,0.0,1.85583932782,5.577,17.3377027921,12.8160527921,4.50165,0.02
 10/09  06:00:00,28.2479315699,2.16247158195,0.0,0.0,3.71167865564,18.077,26.2886355531,11.0461453099,13.50495,1.73754024322
 10/09  07:00:00,25.6804698625,2.16247158195,0.0,0.0,3.71167865564,18.077,30.253980708,8.0812237675,21.0077,1.16505694048
 10/09  08:00:00,20.7186008856,2.16247158195,0.0,0.0,3.71167865564,13.077,20.6381685065,4.46744347868,15.0055,1.16522502786
 10/09  09:00:00,20.7678895457,2.16247158195,0.0,0.0,3.71167865564,13.077,17.3685917602,1.19783602708,15.0055,1.16525573308
 10/09  10:00:00,25.7890505723,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4751844371,0.0,33.0121,3.46308443706
 10/09  11:00:00,26.9210777094,2.16247158195,0.00204874782662,0.0,3.71167865564,18.077,43.9774548811,0.0,40.51485,3.46260488113
 10/09  12:00:00,26.086224051,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4738577166,0.0,36.0132,3.46065771664
 10/09  13:00:00,25.8590110927,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3985265038,0.0,31.51155,2.88697650378
 10/09  14:00:00,20.8551260178,2.16247158195,0.0,0.0,3.71167865564,13.077,22.7783250515,0.0313710624292,21.0077,1.73925398908
 10/09  15:00:00,20.8428540373,2.16247158195,0.0,0.0,3.71167865564,13.077,21.819611929,0.0,19.50715,2.31246192903
 10/09  16:00:00,20.7525302703,2.16247158195,0.0,0.0,3.71167865564,13.077,24.820599542,0.0,22.50825,2.31234954199
 10/09  17:00:00,25.7470477971,2.16247158195,0.0,0.0,3.71167865564,18.077,28.3969209112,0.0,25.50935,2.88757091116
 10/09  18:00:00,26.9781462787,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9956078279,0.0235157833423,25.50935,3.46274204453
 10/09  19:00:00,28.3389702132,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5410058229,1.99508710317,25.50935,4.03656871972
 10/09  20:00:00,23.3078638167,2.16247158195,0.0,0.0,3.71167865564,13.077,29.803570088,4.40830076846,22.50825,2.88701931954
 10/09  21:00:00,23.231680177,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1130009476,5.6427897768,21.0077,3.46251117076
 10/09  22:00:00,23.1178247171,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1277988688,8.23440101438,18.0066,2.88679785441
 10/09  23:00:00,24.2715488062,2.16247158195,0.0,0.0,3.71167865564,13.077,13.5533345777,8.81452623093,3.0011,1.73770834675
 10/09  24:00:00,13.828237376,2.16247158195,0.0,0.0,1.85583932782,5.577,20.491982531,15.7522714088,3.0011,1.73861112224
 10/10  01:00:00,9.60928008884,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  02:00:00,9.63087492449,0.0,0.0,0.0,0.618613109274,5.0,3.59318115551,0.0,3.0011,0.592081155507
 10/10  03:00:00,9.6434652058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  04:00:00,10.3065338675,0.0,0.0,0.0,0.618613109274,5.0,3.59318704447,0.0,3.0011,0.592087044471
 10/10  05:00:00,14.2744126525,2.16247158195,0.0,0.0,1.85583932782,5.577,29.8852049724,25.3635549724,4.50165,0.02
 10/10  06:00:00,28.4545009236,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3772598127,19.7073258393,13.50495,1.16498397333
 10/10  07:00:00,25.6555796814,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2822399572,15.6618256672,21.0077,4.61271429005
 10/10  08:00:00,20.6944943246,2.16247158195,0.0,0.0,3.71167865564,13.077,27.6606266435,9.19102030445,15.0055,3.46410633903
 10/10  09:00:00,20.7906324119,2.16247158195,0.0,0.0,3.71167865564,13.077,20.3669354781,1.89933528312,15.0055,3.46210019497
 10/10  10:00:00,25.8510048632,2.16247158195,0.0,0.0,3.71167865564,18.077,35.8996421065,0.0,33.0121,2.88754210648
 10/10  11:00:00,27.1987653809,2.16247158195,0.204031883191,0.0,3.71167865564,18.077,43.9767382384,0.0,40.51485,3.46188823838
 10/10  12:00:00,27.1204501598,2.16247158195,0.930966501241,0.0,3.71167865564,18.077,38.9003644344,0.0,36.0132,2.88716443445
 10/10  13:00:00,26.9303545697,2.16247158195,0.981950715188,0.0,3.71167865564,18.077,33.8244475399,0.0,31.51155,2.31289753991
 10/10  14:00:00,21.4671652915,2.16247158195,0.521043356651,0.0,3.71167865564,13.077,23.3198445502,0.0,21.0077,2.31214455019
 10/10  15:00:00,21.1467039084,2.16247158195,0.224192829732,0.0,3.71167865564,13.077,21.8194149,0.0,19.50715,2.31226489996
 10/10  16:00:00,21.0044745803,2.16247158195,0.166321488624,0.0,3.71167865564,13.077,24.8207122477,0.0,22.50825,2.31246224768
 10/10  17:00:00,26.0392348137,2.16247158195,0.211428148904,0.0,3.71167865564,18.077,28.3968602039,0.0,25.50935,2.88751020386
 10/10  18:00:00,27.0516723534,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5474097733,0.0,25.50935,4.03805977329
 10/10  19:00:00,28.2621583469,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5482500135,0.0,25.50935,4.03890001349
 10/10  20:00:00,23.2116864743,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1671458901,2.19643157128,22.50825,3.46246431877
 10/10  21:00:00,23.1495279729,2.16247158195,0.0,0.0,3.71167865564,13.077,29.5406228798,4.49554550347,21.0077,4.03737737635
 10/10  22:00:00,23.132185626,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9721270182,7.50426265856,18.0066,3.46126435961
 10/10  23:00:00,24.2755236623,2.16247158195,0.0,0.0,3.71167865564,13.077,14.6715627076,9.93188286713,3.0011,1.73857984049
 10/10  24:00:00,13.8265995665,2.16247158195,0.0,0.0,1.85583932782,5.577,21.8224417843,17.0833724197,3.0011,1.73796936458
 10/11  01:00:00,9.61215641647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  02:00:00,9.64253304557,0.0,0.0,0.0,0.618613109274,5.0,3.59317157821,0.0,3.0011,0.592071578214
 10/11  03:00:00,9.65584194034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  04:00:00,9.80331360349,0.0,0.0,0.0,0.618613109274,5.0,3.59317748239,0.0,3.0011,0.592077482388
 10/11  05:00:00,13.7713294216,2.16247158195,0.0,0.0,1.85583932782,5.577,27.2958366265,22.7741866265,4.50165,0.02
 10/11  06:00:00,28.2402026546,2.16247158195,0.0,0.0,3.71167865564,18.077,31.4088263285,16.7390116155,13.50495,1.16486471308
 10/11  07:00:00,25.680597809,2.16247158195,0.0,0.0,3.71167865564,18.077,36.6880173759,11.0675461956,21.0077,4.61277118033
 10/11  08:00:00,20.7705623064,2.16247158195,0.00203418594138,0.0,3.71167865564,13.077,20.9848057717,2.51519836092,15.0055,3.46410741082
 10/11  09:00:00,20.912479273,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4674218224,0.0,15.0055,3.46192182237
 10/11  10:00:00,26.2535068905,2.16247158195,0.291087538341,0.0,3.71167865564,18.077,35.8995007557,0.0,33.0121,2.88740075569
 10/11  11:00:00,28.1919012594,2.16247158195,1.11124579333,0.0,3.71167865564,18.077,43.9767474914,0.0,40.51485,3.46189749144
 10/11  12:00:00,28.1269217267,2.16247158195,1.83845176261,0.0,3.71167865564,18.077,38.9003209161,0.0,36.0132,2.88712091607
 10/11  13:00:00,27.8881860542,2.16247158195,1.86134555019,0.0,3.71167865564,18.077,33.8244373548,0.0,31.51155,2.31288735485
 10/11  14:00:00,22.146431251,2.16247158195,1.13013856883,0.0,3.71167865564,13.077,23.3199688009,0.0,21.0077,2.31226880091
 10/11  15:00:00,21.6700805729,2.16247158195,0.668428785673,0.0,3.71167865564,13.077,21.8195921141,0.0,19.50715,2.31244211413
 10/11  16:00:00,21.5152218932,2.16247158195,0.610280605424,0.0,3.71167865564,13.077,24.8203815816,0.0,22.50825,2.31213158161
 10/11  17:00:00,26.8635147889,2.16247158195,0.960104868963,0.0,3.71167865564,18.077,28.3966564399,0.0,25.50935,2.88730643993
 10/11  18:00:00,27.5236247312,2.16247158195,0.382577161223,0.0,3.71167865564,18.077,29.5476733675,0.0,25.50935,4.03832336749
 10/11  19:00:00,28.5253718294,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5481705043,0.0,25.50935,4.03882050432
 10/11  20:00:00,23.4693639103,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9886161743,0.0176130655081,22.50825,3.46275310875
 10/11  21:00:00,23.3553745955,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0452169312,0.0,21.0077,4.03751693123
 10/11  22:00:00,23.2169545083,2.16247158195,0.0,0.0,3.71167865564,13.077,23.0725721856,1.60464581074,18.0066,3.46132637489
 10/11  23:00:00,24.3590800315,2.16247158195,0.0,0.0,3.71167865564,13.077,7.5935808242,2.85397260341,3.0011,1.73850822079
 10/11  24:00:00,13.9134719742,2.16247158195,0.0,0.0,1.85583932782,5.577,11.6848832016,6.94591875833,3.0011,1.73786444324
 10/12  01:00:00,9.68132229438,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.71135176721,0.0,0.0,0.0,0.618613109274,5.0,3.59319113051,0.0,3.0011,0.59209113051
 10/12  03:00:00,9.72351335717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,9.87668949229,0.0,0.0,0.0,0.618613109274,5.0,3.59314526628,0.0,3.0011,0.592045266281
 10/12  05:00:00,13.8269816291,2.16247158195,0.0,0.0,1.85583932782,5.577,18.0229704391,13.5013204391,4.50165,0.02
 10/12  06:00:00,28.2919742665,2.16247158195,0.0,0.0,3.71167865564,18.077,22.4845078934,7.81454453845,13.50495,1.165013355
 10/12  07:00:00,25.7479105681,2.16247158195,0.0,0.0,3.71167865564,18.077,29.6813884518,4.06063363681,21.0077,4.61305481496
 10/12  08:00:00,20.8188896973,2.16247158195,0.00212675943575,0.0,3.71167865564,13.077,19.9057188209,0.862030530557,15.0055,4.03818829038
 10/12  09:00:00,20.9928137392,2.16247158195,0.0562488015811,0.0,3.71167865564,13.077,17.8938143337,0.0,15.0055,2.8883143337
 10/12  10:00:00,27.0407607609,2.16247158195,1.02940583547,0.0,3.71167865564,18.077,35.8996041052,0.0,33.0121,2.88750410525
 10/12  11:00:00,29.2088884486,2.16247158195,2.06663151672,0.0,3.71167865564,18.077,43.9768849012,0.0,40.51485,3.46203490115
 10/12  12:00:00,29.6987949155,2.16247158195,3.32839679991,0.0,3.71167865564,18.077,38.9005447328,0.0,36.0132,2.88734473284
 10/12  13:00:00,30.01894716,2.16247158195,3.93521921681,0.0,3.71167865564,18.077,34.3977059513,0.0,31.51155,2.88615595127
 10/12  14:00:00,24.5139816632,2.16247158195,3.41640929955,0.0,3.71167865564,13.077,22.7472048146,0.0,21.0077,1.7395048146
 10/12  15:00:00,23.9336207796,2.16247158195,2.8440984636,0.0,3.71167865564,13.077,21.8196928924,0.0,19.50715,2.31254289238
 10/12  16:00:00,23.9350749753,2.16247158195,2.85043260169,0.0,3.71167865564,13.077,24.8206516993,0.0,22.50825,2.31240169927
 10/12  17:00:00,29.1217255228,2.16247158195,3.11178339643,0.0,3.71167865564,18.077,28.3966999316,0.0,25.50935,2.88734993159
 10/12  18:00:00,29.7542686605,2.16247158195,1.88708105638,0.0,3.71167865564,18.077,29.5474208515,0.0,25.50935,4.03807085149
 10/12  19:00:00,29.9180972945,2.16247158195,1.2814726275,0.0,3.71167865564,18.077,30.1225936117,0.0,25.50935,4.6132436117
 10/12  20:00:00,24.1284645181,2.16247158195,0.534650487668,0.0,3.71167865564,13.077,25.970728134,0.0,22.50825,3.46247813398
 10/12  21:00:00,23.5641292475,2.16247158195,0.076251757226,0.0,3.71167865564,13.077,25.044849649,0.0,21.0077,4.03714964897
 10/12  22:00:00,23.3513802009,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8944882187,0.0,18.0066,2.88788821872
 10/12  23:00:00,24.4842152676,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31215833682,0.0,3.0011,2.31105833682
 10/12  24:00:00,14.0629325422,2.16247158195,0.0,0.0,1.85583932782,5.577,4.2002211568,0.0338308395362,3.0011,1.16529031726
 10/13  01:00:00,9.809245656,0.0,0.0,0.0,0.618613109274,5.0,3.59318483527,0.0,3.0011,0.59208483527
 10/13  02:00:00,9.83175542238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.83477675473,0.0,0.0,0.0,0.618613109274,5.0,3.59319073849,0.0,3.0011,0.592090738489
 10/13  04:00:00,10.5643236517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.5341028229,2.16247158195,0.0,0.0,1.85583932782,5.577,7.50289325466,2.4091983842,4.50165,0.592044870463
 10/13  06:00:00,28.7023578402,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6699542298,0.0,13.50495,1.16500422977
 10/13  07:00:00,25.9019769696,2.16247158195,0.0096316181012,0.0,3.71167865564,18.077,25.0461525318,0.0,21.0077,4.03845253175
