Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/30  07:00:00,27.0746936881,2.16247158195,0.0,0.0,3.71167865564,18.077,25.6214108322,0.0,21.0077,4.61371083217
 10/30  08:00:00,20.8222143269,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0436944365,0.0,15.0055,4.03819443653
 10/30  09:00:00,20.8398806548,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4675346072,0.0,15.0055,3.46203460719
 10/30  10:00:00,25.8450446889,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4730536883,0.0,33.0121,3.46095368835
 10/30  11:00:00,26.984028616,2.16247158195,0.00651538061455,0.0,3.71167865564,18.077,43.9764329834,0.0,40.51485,3.4615829834
 10/30  12:00:00,26.5321720936,2.16247158195,0.372248576282,0.0,3.71167865564,18.077,38.9008348693,0.0,36.0132,2.88763486928
 10/30  13:00:00,26.4541680043,2.16247158195,0.517907902121,0.0,3.71167865564,18.077,34.3983396716,0.0,31.51155,2.88678967156
 10/30  14:00:00,20.9260331383,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3196164306,0.0,21.0077,2.31191643062
 10/30  15:00:00,20.8894474136,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8370703075,0.0172535554746,19.50715,2.31266675198
 10/30  16:00:00,20.7849575616,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8210536669,0.0,22.50825,2.31280366685
 10/30  17:00:00,25.7889338856,2.16247158195,0.00393331783897,0.0,3.71167865564,18.077,28.3969103427,0.0,25.50935,2.8875603427
 10/30  18:00:00,28.3204088032,2.16247158195,0.0,0.0,3.71167865564,18.077,30.121152903,0.0,25.50935,4.61180290298
 10/30  19:00:00,28.4782697273,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5478807673,0.0,25.50935,4.0385307673
 10/30  20:00:00,23.4642231999,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5452461284,0.0,22.50825,4.03699612837
 10/30  21:00:00,23.3900261193,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0454830968,0.0,21.0077,4.03778309682
 10/30  22:00:00,23.2789285508,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4680595553,0.0,18.0066,3.46145955533
 10/30  23:00:00,24.4304350861,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31236821954,0.0,3.0011,2.31126821954
 10/30  24:00:00,14.0119591932,2.16247158195,0.0,0.0,1.85583932782,5.577,6.19696736695,1.45776789552,3.0011,1.73809947144
 10/31  01:00:00,9.76340857618,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  02:00:00,9.78857325348,0.0,0.0,0.0,0.618613109274,5.0,3.59314879718,0.0,3.0011,0.59204879718
 10/31  03:00:00,9.79099537753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  04:00:00,10.517233346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.4908733831,2.16247158195,0.0,0.0,1.85583932782,5.577,9.38585129826,4.29211207382,4.50165,0.592089224445
 10/31  06:00:00,28.6546738404,2.16247158195,0.0,0.0,3.71167865564,18.077,16.2120713648,1.54203738517,13.50495,1.16508397964
 10/31  07:00:00,27.0978727266,2.16247158195,0.0,0.0,3.71167865564,18.077,25.6214163765,0.0,21.0077,4.61371637649
 10/31  08:00:00,20.8480954989,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0432454632,0.0,15.0055,4.03774546319
 10/31  09:00:00,20.8701000067,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4675303182,0.0,15.0055,3.4620303182
 10/31  10:00:00,25.8791934717,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4732014462,0.0,33.0121,3.46110144618
 10/31  11:00:00,26.9920482526,2.16247158195,0.00709593823848,0.0,3.71167865564,18.077,43.9765255046,0.0,40.51485,3.46167550465
 10/31  12:00:00,26.1600766133,2.16247158195,0.0110368921949,0.0,3.71167865564,18.077,38.9003594213,0.0,36.0132,2.88715942129
 10/31  13:00:00,25.9211247949,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3977467191,0.0,31.51155,2.88619671914
 10/31  14:00:00,20.9229293886,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3480692457,0.0283933808903,21.0077,2.31197586483
 10/31  15:00:00,20.9038296848,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8429686679,0.0236396172925,19.50715,2.31217905063
 10/31  16:00:00,20.8197604671,2.16247158195,0.0,0.0,3.71167865564,13.077,24.820469511,0.0,22.50825,2.31221951097
 10/31  17:00:00,25.8305490523,2.16247158195,0.00623783127566,0.0,3.71167865564,18.077,28.9703703688,0.0,25.50935,3.46102036879
 10/31  18:00:00,28.3359032959,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5480383609,0.0,25.50935,4.03868836094
 10/31  19:00:00,28.3189707689,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1220679774,0.0,25.50935,4.6127179774
 10/31  20:00:00,23.2959291586,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9994647371,0.0280953245115,22.50825,3.46311941263
 10/31  21:00:00,23.2348861182,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0454567122,0.0,21.0077,4.03775671224
 10/31  22:00:00,23.2260681397,2.16247158195,0.0,0.0,3.71167865564,13.077,22.6832311589,1.21429057779,18.0066,3.46234058113
 10/31  23:00:00,24.3629171636,2.16247158195,0.0,0.0,3.71167865564,13.077,7.97326987597,2.66037651421,3.0011,2.31179336176
 10/31  24:00:00,13.9244018013,2.16247158195,0.0,0.0,1.85583932782,5.577,10.9675572331,6.22812386061,3.0011,1.73833337251
 11/01  01:00:00,9.70066844347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.73009925286,0.0,0.0,0.0,0.618613109274,5.0,3.59317658427,0.0,3.0011,0.592076584269
 11/01  03:00:00,9.7407303294,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.89519834298,0.0,0.0,0.0,0.618613109274,5.0,3.59318248049,0.0,3.0011,0.59208248049
 11/01  05:00:00,13.8651890742,2.16247158195,0.0,0.0,1.85583932782,5.577,13.480048832,8.95839883201,4.50165,0.02
 11/01  06:00:00,28.3543047405,2.16247158195,0.0,0.0,3.71167865564,18.077,18.7821156261,4.11194483694,13.50495,1.16522078921
 11/01  07:00:00,27.0665673652,2.16247158195,0.0,0.0,3.71167865564,18.077,26.9062963021,1.28369718002,21.0077,4.61489912208
 11/01  08:00:00,20.7986548652,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0372633818,2.41982744677,15.0055,4.61193593508
 11/01  09:00:00,20.7847875383,2.16247158195,0.0,0.0,3.71167865564,13.077,22.642248193,4.17549286173,15.0055,3.46125533129
 11/01  10:00:00,25.768634664,2.16247158195,0.0,0.0,3.71167865564,18.077,40.241057368,4.34181288292,33.0121,2.88714448503
 11/01  11:00:00,26.8720385838,2.16247158195,0.0,0.0,3.71167865564,18.077,46.1319907996,2.15472253149,40.51485,3.46241826807
 11/01  12:00:00,25.9993501482,2.16247158195,0.0,0.0,3.71167865564,18.077,38.9003542512,0.0,36.0132,2.88715425116
 11/01  13:00:00,25.7954837942,2.16247158195,0.0,0.0,3.71167865564,18.077,34.7091064352,0.311412999858,31.51155,2.88614343531
 11/01  14:00:00,20.7950603964,2.16247158195,0.0,0.0,3.71167865564,13.077,26.6072346266,3.28707276952,21.0077,2.31246185703
 11/01  15:00:00,20.778831333,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1470231768,4.32710648012,19.50715,2.31276669668
 11/01  16:00:00,20.6973666019,2.16247158195,0.0,0.0,3.71167865564,13.077,29.3019905132,3.90885136245,22.50825,2.88488915071
 11/01  17:00:00,25.700567435,2.16247158195,0.0,0.0,3.71167865564,18.077,30.2169196814,1.82040911372,25.50935,2.88716056763
 11/01  18:00:00,28.2313525765,2.16247158195,0.0,0.0,3.71167865564,18.077,31.2599334716,1.7126389828,25.50935,4.03794448879
 11/01  19:00:00,28.3770783964,2.16247158195,0.0,0.0,3.71167865564,18.077,31.8366458242,1.71304306657,25.50935,4.61425275767
 11/01  20:00:00,23.3416157006,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1711135757,3.62586828072,22.50825,4.03699529499
 11/01  21:00:00,23.245909479,2.16247158195,0.0,0.0,3.71167865564,13.077,30.1868274257,5.14112580579,21.0077,4.03800161993
 11/01  22:00:00,23.1405658965,2.16247158195,0.0,0.0,3.71167865564,13.077,28.017960851,6.55022457698,18.0066,3.46113627406
 11/01  23:00:00,24.2831615579,2.16247158195,0.0,0.0,3.71167865564,13.077,13.2186193106,7.90650516166,3.0011,2.31101414899
 11/01  24:00:00,13.8410586709,2.16247158195,0.0,0.0,1.85583932782,5.577,18.9551602069,14.788641859,3.0011,1.16541834793
 11/02  01:00:00,9.62613322575,0.0,0.0,0.0,0.618613109274,5.0,3.59319335469,0.0,3.0011,0.592093354692
 11/02  02:00:00,9.65038526176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  03:00:00,9.66143613063,0.0,0.0,0.0,0.618613109274,5.0,3.5931475355,0.0,3.0011,0.592047535504
 11/02  04:00:00,9.81253024227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  05:00:00,13.7882878213,2.16247158195,0.0,0.0,1.85583932782,5.577,25.9950005199,20.9012970437,4.50165,0.592053476176
 11/02  06:00:00,28.2581373074,2.16247158195,0.0,0.0,3.71167865564,18.077,29.0774770137,14.4072677311,13.50495,1.16525928256
 11/02  07:00:00,26.9561978594,2.16247158195,0.0,0.0,3.71167865564,18.077,34.534422752,8.91319812455,21.0077,4.61352462741
 11/02  08:00:00,20.6855404248,2.16247158195,0.0,0.0,3.71167865564,13.077,28.7776327722,9.73392584423,15.0055,4.03820692795
 11/02  09:00:00,20.7068587246,2.16247158195,0.0,0.0,3.71167865564,13.077,26.1234536282,7.65544660493,15.0055,3.46250702331
 11/02  10:00:00,25.7184278322,2.16247158195,0.0,0.0,3.71167865564,18.077,41.7240454334,5.25065958871,33.0121,3.46128584465
 11/02  11:00:00,26.8424628389,2.16247158195,0.0,0.0,3.71167865564,18.077,45.4217452541,1.44485501075,40.51485,3.46204024336
 11/02  12:00:00,25.9950951649,2.16247158195,0.00312374934941,0.0,3.71167865564,18.077,38.9011167894,0.0,36.0132,2.88791678937
 11/02  13:00:00,25.7788204476,2.16247158195,0.0,0.0,3.71167865564,18.077,34.398230032,0.0,31.51155,2.88668003199
 11/02  14:00:00,20.762790032,2.16247158195,0.0,0.0,3.71167865564,13.077,24.6301011658,1.30998329324,21.0077,2.31241787256
 11/02  15:00:00,20.7571581662,2.16247158195,0.0,0.0,3.71167865564,13.077,23.1476926165,1.32820520614,19.50715,2.3123374104
 11/02  16:00:00,20.6687475735,2.16247158195,0.0,0.0,3.71167865564,13.077,26.6903121416,1.86939517209,22.50825,2.31266696954
 11/02  17:00:00,25.6597083992,2.16247158195,0.0,0.0,3.71167865564,18.077,29.9559186486,0.985043879655,25.50935,3.46152476899
 11/02  18:00:00,28.180081565,2.16247158195,0.0,0.0,3.71167865564,18.077,31.6510867996,2.10284311837,25.50935,4.03889368126
 11/02  19:00:00,28.3095290296,2.16247158195,0.0,0.0,3.71167865564,18.077,33.4742777896,3.3512787776,25.50935,4.61364901196
 11/02  20:00:00,23.285562223,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3486742167,4.80346284816,22.50825,4.03696136856
 11/02  21:00:00,23.1935608958,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6812195004,8.63514240239,21.0077,4.038377098
 11/02  22:00:00,23.0759071517,2.16247158195,0.0,0.0,3.71167865564,13.077,33.7397981495,12.2710083029,18.0066,3.46218984661
 11/02  23:00:00,24.2395155547,2.16247158195,0.0,0.0,3.71167865564,13.077,18.5810382286,13.8417140034,3.0011,1.73822422515
 11/02  24:00:00,13.7857222694,2.16247158195,0.0,0.0,1.85583932782,5.577,26.9364950915,22.1971828411,3.0011,1.73821225044
 11/03  01:00:00,9.55955562937,0.0,0.0,0.0,0.618613109274,5.0,3.59319414545,0.0,3.0011,0.592094145454
 11/03  02:00:00,9.57985051382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.59661133229,0.0,0.0,0.0,0.618613109274,5.0,3.59316560917,0.0,3.0011,0.592065609169
 11/03  04:00:00,10.2568946261,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.2209869366,2.16247158195,0.0,0.0,1.85583932782,5.577,39.9125520128,34.8188304917,4.50165,0.592071521057
 11/03  06:00:00,28.3996682773,2.16247158195,0.0,0.0,3.71167865564,18.077,44.9278298948,30.2576834623,13.50495,1.16519643254
 11/03  07:00:00,26.8652811615,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4820926116,24.8610374533,21.0077,4.61335515827
 11/03  08:00:00,20.6328212627,2.16247158195,0.0,0.0,3.71167865564,13.077,37.0571658425,18.013026575,15.0055,4.03863926754
 11/03  09:00:00,20.6768821676,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1683180197,9.70005850595,15.0055,3.4627595137
 11/03  10:00:00,25.6931436583,2.16247158195,0.0,0.0,3.71167865564,18.077,40.9864959599,4.51281992027,33.0121,3.46157603964
 11/03  11:00:00,26.852537966,2.16247158195,0.0,0.0,3.71167865564,18.077,44.1548774857,0.177322299872,40.51485,3.46270518584
 11/03  12:00:00,26.0282353253,2.16247158195,0.00351684795251,0.0,3.71167865564,18.077,38.9012944093,0.0,36.0132,2.88809440933
 11/03  13:00:00,25.8485339077,2.16247158195,0.012662935777,0.0,3.71167865564,18.077,34.398199989,0.0,31.51155,2.88664998897
 11/03  14:00:00,20.8569973953,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3434158485,0.0233943130879,21.0077,2.31232153545
 11/03  15:00:00,20.8478214303,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8196629156,0.0,19.50715,2.3125129156
 11/03  16:00:00,20.7648554768,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3942638891,0.0,22.50825,2.88601388914
 11/03  17:00:00,25.7283444464,2.16247158195,0.0,0.0,3.71167865564,18.077,28.4064652633,0.00922698932574,25.50935,2.88788827393
 11/03  18:00:00,28.1980304634,2.16247158195,0.0,0.0,3.71167865564,18.077,30.2262018669,0.677963027277,25.50935,4.03888883959
 11/03  19:00:00,28.1693206795,2.16247158195,0.0,0.0,3.71167865564,18.077,32.7581284576,2.63477862067,25.50935,4.61399983696
 11/03  20:00:00,23.1702294947,2.16247158195,0.0,0.0,3.71167865564,13.077,29.9199987825,3.37454065511,22.50825,4.03720812741
 11/03  21:00:00,23.1558697116,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5811376275,2.53507212743,21.0077,4.03836550009
 11/03  22:00:00,23.1436890061,2.16247158195,0.0,0.0,3.71167865564,13.077,24.9889463515,3.52080227831,18.0066,3.4615440732
 11/03  23:00:00,24.2769635362,2.16247158195,0.0,0.0,3.71167865564,13.077,10.7616526921,5.44922631007,3.0011,2.31132638199
 11/03  24:00:00,13.8530906739,2.16247158195,0.0,0.0,1.85583932782,5.577,15.9300404642,11.1907447635,3.0011,1.73819570069
 11/04  01:00:00,9.632032642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  02:00:00,9.65856025685,0.0,0.0,0.0,0.618613109274,5.0,3.59317760458,0.0,3.0011,0.59207760458
 11/04  03:00:00,9.66790023315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  04:00:00,9.82087545949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  05:00:00,13.7995644074,2.16247158195,0.0,0.0,1.85583932782,5.577,22.0708818438,16.9772408341,4.50165,0.59199100975
 11/04  06:00:00,28.2655280928,2.16247158195,0.0,0.0,3.71167865564,18.077,25.8711950489,11.2013502772,13.50495,1.16489477171
 11/04  07:00:00,26.9540063578,2.16247158195,0.0,0.0,3.71167865564,18.077,31.4654427456,8.72009982102,21.0077,1.73764292455
 11/04  08:00:00,20.7146995122,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9509117171,6.78013796899,15.0055,1.16527374815
 11/04  09:00:00,20.7740530306,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8931609872,2.85016888158,15.0055,4.03749210562
 11/04  10:00:00,25.8155841319,2.16247158195,0.0,0.0,3.71167865564,18.077,36.6511462977,0.176458751556,33.0121,3.46258754618
 11/04  11:00:00,26.9945803087,2.16247158195,0.0101041200851,0.0,3.71167865564,18.077,43.9786267736,0.0,40.51485,3.4637767736
 11/04  12:00:00,27.0782517225,2.16247158195,0.849709381923,0.0,3.71167865564,18.077,40.0510520927,0.0,36.0132,4.03785209266
 11/04  13:00:00,27.2660991483,2.16247158195,1.24215403447,0.0,3.71167865564,18.077,34.9735645186,0.0,31.51155,3.46201451858
 11/04  14:00:00,22.0090841528,2.16247158195,0.976655307081,0.0,3.71167865564,13.077,24.4688315218,0.0,21.0077,3.46113152185
 11/04  15:00:00,21.540268548,2.16247158195,0.540482848643,0.0,3.71167865564,13.077,22.3942732823,0.0,19.50715,2.88712328232
 11/04  16:00:00,21.0523563837,2.16247158195,0.159996005364,0.0,3.71167865564,13.077,25.3947941362,0.0,22.50825,2.88654413624
 11/04  17:00:00,25.9614051468,2.16247158195,0.0790040636667,0.0,3.71167865564,18.077,28.3971156342,0.0,25.50935,2.88776563416
 11/04  18:00:00,28.6805780968,2.16247158195,0.272724519162,0.0,3.71167865564,18.077,30.1214468632,0.0,25.50935,4.61209686316
 11/04  19:00:00,28.8574091487,2.16247158195,0.278859881099,0.0,3.71167865564,18.077,29.5478155067,0.0,25.50935,4.03846550668
 11/04  20:00:00,23.5562266151,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5447938298,0.0,22.50825,4.03654382984
 11/04  21:00:00,23.4649746766,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0462626893,0.0,21.0077,4.03856268929
 11/04  22:00:00,23.3402152566,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8937344511,0.0,18.0066,2.88713445112
 11/04  23:00:00,24.4681700715,2.16247158195,0.0,0.0,3.71167865564,13.077,5.91054601546,0.0237425394885,3.0011,2.88570347597
 11/04  24:00:00,14.0245961179,2.16247158195,0.0,0.0,1.85583932782,5.577,6.10209220769,1.36267789838,3.0011,1.73831430931
 11/05  01:00:00,9.77135634776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.81012336679,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.82774623298,0.0,0.0,0.0,0.618613109274,5.0,3.59315436177,0.0,3.0011,0.592054361771
 11/05  04:00:00,9.99622554649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.981130967,2.16247158195,0.0,0.0,1.85583932782,5.577,6.38263627498,1.28892598321,4.50165,0.592060291764
 11/05  06:00:00,28.465272199,2.16247158195,0.0,0.0,3.71167865564,18.077,14.6699703237,0.0,13.50495,1.1650203237
 11/05  07:00:00,27.1801007345,2.16247158195,0.00802925037352,0.0,3.71167865564,18.077,22.1729414065,0.0,21.0077,1.1652414065
 11/05  08:00:00,20.9299816082,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7434005147,0.0,15.0055,1.73790051467
 11/05  09:00:00,20.9972012517,2.16247158195,0.019903054909,0.0,3.71167865564,13.077,16.1706570399,0.0,15.0055,1.16515703986
 11/05  10:00:00,26.4849579536,2.16247158195,0.478145109019,0.0,3.71167865564,18.077,37.0494336605,0.0,33.0121,4.0373336605
 11/05  11:00:00,28.857846867,2.16247158195,1.72518413946,0.0,3.71167865564,18.077,44.5518236198,0.0,40.51485,4.03697361975
 11/05  12:00:00,28.8644109797,2.16247158195,2.51342189393,0.0,3.71167865564,18.077,38.9004102642,0.0,36.0132,2.88721026419
 11/05  13:00:00,28.0384625395,2.16247158195,2.00371214119,0.0,3.71167865564,18.077,34.3990616297,0.0,31.51155,2.88751162967
 11/05  14:00:00,22.0084355093,2.16247158195,0.990984353472,0.0,3.71167865564,13.077,23.893165364,0.0,21.0077,2.88546536401
 11/05  15:00:00,21.8738435045,2.16247158195,0.856479890487,0.0,3.71167865564,13.077,21.8187804233,0.0,19.50715,2.31163042325
 11/05  16:00:00,22.1395116005,2.16247158195,1.1298967427,0.0,3.71167865564,13.077,24.8202867221,0.0,22.50825,2.31203672208
 11/05  17:00:00,27.2267548693,2.16247158195,1.27030841279,0.0,3.71167865564,18.077,28.9705732008,0.0,25.50935,3.46122320082
 11/05  18:00:00,29.5889464587,2.16247158195,1.12566258028,0.0,3.71167865564,18.077,28.9728606689,0.0,25.50935,3.46351066892
 11/05  19:00:00,28.7579316979,2.16247158195,0.188043117306,0.0,3.71167865564,18.077,29.5705271034,0.0240171307774,25.50935,4.03715997261
 11/05  20:00:00,23.4842769799,2.16247158195,0.0,0.0,3.71167865564,13.077,25.426085392,0.0303434765562,22.50825,2.8874919154
 11/05  21:00:00,23.379245555,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0450422163,0.0,21.0077,4.03734221629
 11/05  22:00:00,23.2471572207,2.16247158195,0.0,0.0,3.71167865564,13.077,21.492268017,0.0248677982535,18.0066,3.46080021875
 11/05  23:00:00,24.3738730296,2.16247158195,0.0,0.0,3.71167865564,13.077,6.52820841521,1.78905494037,3.0011,1.73805347483
 11/05  24:00:00,13.9337168006,2.16247158195,0.0,0.0,1.85583932782,5.577,10.2811975005,5.54107189058,3.0011,1.73902560996
 11/06  01:00:00,13.7164239259,2.16247158195,0.0,0.0,1.85583932782,5.577,11.2374637513,6.49823004911,3.0011,1.73813370224
 11/06  02:00:00,9.6954026139,0.0,0.0,0.0,0.618613109274,5.0,3.59317634329,0.0,3.0011,0.592076343289
 11/06  03:00:00,9.72577566927,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  04:00:00,9.73156056985,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.87862242639,0.0,0.0,0.0,0.618613109274,5.0,3.59318223989,0.0,3.0011,0.592082239893
 11/06  06:00:00,13.8325409104,2.16247158195,0.0,0.0,1.85583932782,5.577,15.7879110521,11.2662610521,4.50165,0.02
 11/06  07:00:00,27.0313991068,2.16247158195,0.0,0.0,3.71167865564,18.077,21.7460966703,6.50345401902,13.50495,1.73769265124
 11/06  08:00:00,25.7444032466,2.16247158195,0.0,0.0,3.71167865564,18.077,28.2858167691,2.66411130452,21.0077,4.61400546458
 11/06  09:00:00,20.7914931799,2.16247158195,0.0,0.0,3.71167865564,13.077,19.3538928753,0.309141214472,15.0055,4.0392516608
 11/06  10:00:00,20.8515401468,2.16247158195,0.0,0.0,3.71167865564,13.077,18.468250253,0.0,15.0055,3.46275025302
 11/06  11:00:00,25.9285487863,2.16247158195,0.0362150402613,0.0,3.71167865564,18.077,36.4732386825,0.0,33.0121,3.46113868253
 11/06  12:00:00,27.6598895765,2.16247158195,0.641286535751,0.0,3.71167865564,18.077,43.9771417205,0.0,40.51485,3.46229172047
 11/06  13:00:00,27.44138317,2.16247158195,1.24364034019,0.0,3.71167865564,18.077,38.9005201518,0.0,36.0132,2.88732015183
 11/06  14:00:00,27.3511407141,2.16247158195,1.3929791204,0.0,3.71167865564,18.077,34.3985796733,0.0,31.51155,2.88702967327
 11/06  15:00:00,21.8108789635,2.16247158195,0.853427599048,0.0,3.71167865564,13.077,23.3201550055,0.0,21.0077,2.31245500551
 11/06  16:00:00,21.3375958026,2.16247158195,0.408568904916,0.0,3.71167865564,13.077,22.393148882,0.0,19.50715,2.88599888196
 11/06  17:00:00,21.581306574,2.16247158195,0.11835868988,0.0,3.71167865564,13.077,24.821087993,0.0,22.50825,2.31283799298
 11/06  18:00:00,28.3834348218,2.16247158195,0.0461206600172,0.0,3.71167865564,18.077,28.397392842,0.0,25.50935,2.88804284198
 11/06  19:00:00,28.3018437557,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1221961566,0.0,25.50935,4.61284615658
 11/06  20:00:00,28.4202444552,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1215077722,0.0,25.50935,4.6121577722
 11/06  21:00:00,23.3912818445,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9714072784,0.0,22.50825,3.46315727835
 11/06  22:00:00,23.3229868728,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6201295142,0.0,21.0077,4.61242951417
 11/06  23:00:00,23.1875102237,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3003312952,1.83183291582,18.0066,3.46189837936
 11/06  24:00:00,24.31391956,2.16247158195,0.0,0.0,3.71167865564,13.077,8.56747587373,3.82788493779,3.0011,1.73849093594
 11/07  01:00:00,13.8729156492,2.16247158195,0.0,0.0,1.85583932782,5.577,11.9469475338,7.2077388523,3.0011,1.73810868149
 11/07  02:00:00,9.64302095323,0.0,0.0,0.0,0.618613109274,5.0,3.59317938904,0.0,3.0011,0.59207938904
 11/07  03:00:00,9.66076383052,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.66402705743,0.0,0.0,0.0,0.618613109274,5.0,3.59318528081,0.0,3.0011,0.592085280808
 11/07  05:00:00,10.3269508349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2886897822,2.16247158195,0.0,0.0,1.85583932782,5.577,23.4369868806,18.3432457192,4.50165,0.592091161449
 11/07  07:00:00,27.2035040888,2.16247158195,0.0,0.0,3.71167865564,18.077,27.5016482119,12.8315384769,13.50495,1.165159735
 11/07  08:00:00,25.6846904027,2.16247158195,0.0,0.0,3.71167865564,18.077,31.9360936242,6.3137183066,21.0077,4.61467531758
 11/07  09:00:00,20.7140593659,2.16247158195,0.0,0.0,3.71167865564,13.077,22.820286968,3.77533199341,15.0055,4.03945497462
 11/07  10:00:00,20.7574734591,2.16247158195,0.0,0.0,3.71167865564,13.077,19.5976597695,1.12940377372,15.0055,3.46275599575
 11/07  11:00:00,25.7877113507,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4734978425,0.0,33.0121,3.46139784254
 11/07  12:00:00,26.9259250419,2.16247158195,0.00523862020896,0.0,3.71167865564,18.077,43.9772840441,0.0,40.51485,3.46243404406
 11/07  13:00:00,26.3230207325,2.16247158195,0.225324342652,0.0,3.71167865564,18.077,39.474259733,0.0,36.0132,3.46105973303
 11/07  14:00:00,26.2881534294,2.16247158195,0.40515012882,0.0,3.71167865564,18.077,33.8243273931,0.0,31.51155,2.31277739313
 11/07  15:00:00,20.8885342781,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8933372741,0.0,21.0077,2.88563727407
 11/07  16:00:00,20.8626683904,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8358249467,0.0157614375563,19.50715,2.31291350914
 11/07  17:00:00,21.3914806027,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8210480266,0.0,22.50825,2.31279802659
 11/07  18:00:00,28.2431311535,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9834275346,0.0124543495503,25.50935,3.46162318502
 11/07  19:00:00,28.1998900668,2.16247158195,0.0,0.0,3.71167865564,18.077,30.521501866,0.973226453535,25.50935,4.03892541246
 11/07  20:00:00,28.1773968435,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2029580126,3.07931291581,25.50935,4.61429509678
 11/07  21:00:00,23.1418437398,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5338173454,7.98853027315,22.50825,4.03703707229
 11/07  22:00:00,23.0974449274,2.16247158195,0.0,0.0,3.71167865564,13.077,35.7162512937,10.6704526438,21.0077,4.03809864994
 11/07  23:00:00,23.0881999242,2.16247158195,0.0,0.0,3.71167865564,13.077,35.0491903883,13.5803566531,18.0066,3.46223373517
 11/07  24:00:00,24.2444163088,2.16247158195,0.0,0.0,3.71167865564,13.077,22.8740888564,17.561288873,3.0011,2.3116999834
 11/08  01:00:00,13.7893311784,2.16247158195,0.0,0.0,1.85583932782,5.577,29.2524097003,24.5131259038,3.0011,1.73818379652
 11/08  02:00:00,9.56917700612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  03:00:00,9.59507633549,0.0,0.0,0.0,0.618613109274,5.0,3.59318154373,0.0,3.0011,0.592081543726
 11/08  04:00:00,9.60513999348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  05:00:00,9.75344065216,0.0,0.0,0.0,0.618613109274,5.0,3.59318743207,0.0,3.0011,0.592087432074
 11/08  06:00:00,13.7393178761,2.16247158195,0.0,0.0,1.85583932782,5.577,34.155158678,29.633508678,4.50165,0.02
 11/08  07:00:00,26.9512297666,2.16247158195,0.0,0.0,3.71167865564,18.077,37.4587119306,22.216071288,13.50495,1.73769064256
 11/08  08:00:00,25.6727966991,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0714417501,11.4493482826,21.0077,4.61439346747
 11/08  09:00:00,20.713729292,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8622132831,4.81727760673,15.0055,4.03943567637
 11/08  10:00:00,20.7757828463,2.16247158195,0.0,0.0,3.71167865564,13.077,19.340479374,0.87203193766,15.0055,3.46294743639
 11/08  11:00:00,25.8319065651,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4737181701,0.0,33.0121,3.46161817012
 11/08  12:00:00,27.3721808725,2.16247158195,0.373831068544,0.0,3.71167865564,18.077,43.9774838752,0.0,40.51485,3.46263387521
 11/08  13:00:00,27.4982501559,2.16247158195,1.2976907661,0.0,3.71167865564,18.077,38.9005209226,0.0,36.0132,2.88732092261
 11/08  14:00:00,27.4707400324,2.16247158195,1.50828527585,0.0,3.71167865564,18.077,34.3982824551,0.0,31.51155,2.88673245513
 11/08  15:00:00,22.1520971593,2.16247158195,1.17740113467,0.0,3.71167865564,13.077,23.3203405903,0.0,21.0077,2.31264059028
 11/08  16:00:00,21.7729190962,2.16247158195,0.814297463593,0.0,3.71167865564,13.077,22.3931137395,0.0,19.50715,2.88596373952
 11/08  17:00:00,21.8132214276,2.16247158195,0.330128665702,0.0,3.71167865564,13.077,24.8211268663,0.0,22.50825,2.31287686631
 11/08  18:00:00,28.6217611276,2.16247158195,0.263883609866,0.0,3.71167865564,18.077,28.3974433073,0.0,25.50935,2.88809330727
 11/08  19:00:00,28.3545329685,2.16247158195,0.0185128893149,0.0,3.71167865564,18.077,30.1219433889,0.0,25.50935,4.6125933889
 11/08  20:00:00,28.488444266,2.16247158195,0.0,0.0,3.71167865564,18.077,30.122572168,0.0,25.50935,4.61322216802
 11/08  21:00:00,23.4676147687,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5685304289,0.0236797897389,22.50825,4.03660063919
 11/08  22:00:00,23.356581929,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0466069175,0.0,21.0077,4.03890691753
 11/08  23:00:00,23.2134518525,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4941254645,0.0254229151204,18.0066,3.46210254941
 11/08  24:00:00,24.3368802407,2.16247158195,0.0,0.0,3.71167865564,13.077,7.53042122753,2.21764393838,3.0011,2.31167728915
 11/09  01:00:00,13.8817744636,2.16247158195,0.0,0.0,1.85583932782,5.577,12.5899066668,7.85055146239,3.0011,1.73825520445
 11/09  02:00:00,9.66955321995,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.70614951879,0.0,0.0,0.0,0.618613109274,5.0,3.59317964389,0.0,3.0011,0.592079643894
 11/09  04:00:00,9.71457151322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.86798881235,0.0,0.0,0.0,0.618613109274,5.0,3.59318553526,0.0,3.0011,0.592085535257
 11/09  06:00:00,13.832228845,2.16247158195,0.0,0.0,1.85583932782,5.577,14.6970241477,10.1753741477,4.50165,0.02
 11/09  07:00:00,27.0291976568,2.16247158195,0.0,0.0,3.71167865564,18.077,20.8162127043,6.14622978527,13.50495,1.16503291905
 11/09  08:00:00,25.7368051491,2.16247158195,0.0,0.0,3.71167865564,18.077,28.2926885695,2.66963239174,21.0077,4.6153561778
 11/09  09:00:00,20.7531972742,2.16247158195,0.0,0.0,3.71167865564,13.077,21.2707912405,1.65166286699,15.0055,4.61362837354
 11/09  10:00:00,20.7686332943,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6169133504,1.14878087403,15.0055,3.46263247635
 11/09  11:00:00,25.779867465,2.16247158195,0.0,0.0,3.71167865564,18.077,36.5293921673,0.0557365602593,33.0121,3.46155560708
 11/09  12:00:00,26.9014031558,2.16247158195,0.00304018956499,0.0,3.71167865564,18.077,43.9773471214,0.0,40.51485,3.46249712139
 11/09  13:00:00,26.0511108737,2.16247158195,0.0043858437516,0.0,3.71167865564,18.077,38.9002045855,0.0,36.0132,2.88700458546
 11/09  14:00:00,25.821885538,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3983299849,0.0,31.51155,2.88677998493
 11/09  15:00:00,20.8077434029,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3521327126,0.0317306187747,21.0077,2.3127020938
 11/09  16:00:00,20.7799834691,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3465883936,0.95324200748,19.50715,2.88619638616
 11/09  17:00:00,21.3138222477,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5662211214,2.74503363217,22.50825,2.31293748922
 11/09  18:00:00,28.186987066,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5246389067,3.12749451196,25.50935,2.88779439474
 11/09  19:00:00,28.1695647768,2.16247158195,0.0,0.0,3.71167865564,18.077,34.7522440247,4.62981294362,25.50935,4.61308108105
 11/09  20:00:00,28.3132632657,2.16247158195,0.0,0.0,3.71167865564,18.077,34.7309191841,4.60787307995,25.50935,4.61369610414
 11/09  21:00:00,23.2924263294,2.16247158195,0.0,0.0,3.71167865564,13.077,33.3637342007,6.81855092679,22.50825,4.03693327389
 11/09  22:00:00,23.2089850836,2.16247158195,0.0,0.0,3.71167865564,13.077,35.0819914139,10.0357050598,21.0077,4.03858635406
 11/09  23:00:00,23.1021598785,2.16247158195,0.0,0.0,3.71167865564,13.077,32.7482513772,11.2797507338,18.0066,3.46190064333
 11/09  24:00:00,24.2569215685,2.16247158195,0.0,0.0,3.71167865564,13.077,20.0941500178,14.7812158335,3.0011,2.31183418424
 11/10  01:00:00,13.7992120823,2.16247158195,0.0,0.0,1.85583932782,5.577,27.8221350414,23.0827264523,3.0011,1.73830858917
 11/10  02:00:00,9.57447110054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  03:00:00,9.6170105047,0.0,0.0,0.0,0.618613109274,5.0,3.59317003273,0.0,3.0011,0.592070032733
 11/10  04:00:00,9.64582826298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  05:00:00,10.3094344779,0.0,0.0,0.0,0.618613109274,5.0,3.59317593815,0.0,3.0011,0.592075938148
 11/10  06:00:00,14.2952613047,2.16247158195,0.0,0.0,1.85583932782,5.577,26.775868048,22.254218048,4.50165,0.02
 11/10  07:00:00,27.2308142019,2.16247158195,0.0,0.0,3.71167865564,18.077,28.1250007163,12.8821735364,13.50495,1.73787717993
 11/10  08:00:00,25.7257967897,2.16247158195,0.0,0.0,3.71167865564,18.077,30.7992715621,5.1766401502,21.0077,4.61493141195
 11/10  09:00:00,20.7886758534,2.16247158195,0.0,0.0,3.71167865564,13.077,20.3448973466,1.29987888431,15.0055,4.03951846234
 11/10  10:00:00,20.8451428766,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4681453788,0.0,15.0055,3.46264537876
 11/10  11:00:00,25.8979557159,2.16247158195,0.00499311502631,0.0,3.71167865564,18.077,36.473748586,0.0,33.0121,3.46164858601
 11/10  12:00:00,27.6362613238,2.16247158195,0.584022359993,0.0,3.71167865564,18.077,43.976722449,0.0,40.51485,3.46187244896
 11/10  13:00:00,27.624472597,2.16247158195,1.35960987572,0.0,3.71167865564,18.077,39.4744743406,0.0,36.0132,3.46127434057
 11/10  14:00:00,27.5033607774,2.16247158195,1.48063323265,0.0,3.71167865564,18.077,34.3979466081,0.0,31.51155,2.88639660807
 11/10  15:00:00,22.1944987821,2.16247158195,1.16395200351,0.0,3.71167865564,13.077,23.3196953688,0.0,21.0077,2.31199536875
 11/10  16:00:00,21.959082749,2.16247158195,0.927436660846,0.0,3.71167865564,13.077,21.8200041962,0.0,19.50715,2.31285419622
 11/10  17:00:00,22.4641575514,2.16247158195,0.888193289261,0.0,3.71167865564,13.077,24.8209527212,0.0,22.50825,2.31270272117
 11/10  18:00:00,29.7585762949,2.16247158195,1.28448143744,0.0,3.71167865564,18.077,28.9704907833,0.0,25.50935,3.46114078325
 11/10  19:00:00,29.7215091572,2.16247158195,1.25052562977,0.0,3.71167865564,18.077,29.5475910988,0.0,25.50935,4.0382410988
 11/10  20:00:00,29.6359860149,2.16247158195,1.17143743123,0.0,3.71167865564,18.077,30.1247519305,0.0,25.50935,4.61540193051
 11/10  21:00:00,24.3415982587,2.16247158195,0.882581608256,0.0,3.71167865564,13.077,26.5453370431,0.0,22.50825,4.03708704313
 11/10  22:00:00,24.2443609787,2.16247158195,0.836455444916,0.0,3.71167865564,13.077,25.6202226282,0.0,21.0077,4.61252262825
 11/10  23:00:00,24.0677673757,2.16247158195,0.662133838611,0.0,3.71167865564,13.077,21.4687894042,0.0,18.0066,3.46218940424
 11/10  24:00:00,24.5637276957,2.16247158195,0.0555884698094,0.0,3.71167865564,13.077,5.36596988181,0.0530831785708,3.0011,2.31178670324
 11/11  01:00:00,14.0747067608,2.16247158195,0.0,0.0,1.85583932782,5.577,4.77609309461,0.0359481071387,3.0011,1.73904498747
 11/11  02:00:00,9.78453731338,0.0,0.0,0.0,0.618613109274,5.0,3.59319458896,0.0,3.0011,0.592094588964
 11/11  03:00:00,9.78418286931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.78412422206,0.0,0.0,0.0,0.618613109274,5.0,3.59317465756,0.0,3.0011,0.592074657564
 11/11  05:00:00,9.92670095346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  06:00:00,13.864646301,2.16247158195,0.0,0.0,1.85583932782,5.577,11.7771581781,7.25550817815,4.50165,0.02
 11/11  07:00:00,27.0587070384,2.16247158195,0.0,0.0,3.71167865564,18.077,20.1165692243,4.87396281387,13.50495,1.73765641039
 11/11  08:00:00,25.7609539961,2.16247158195,0.0,0.0,3.71167865564,18.077,23.8744332873,1.70151857356,21.0077,1.16521471372
 11/11  09:00:00,20.7823626052,2.16247158195,0.0,0.0,3.71167865564,13.077,17.1608884309,0.417387735039,15.0055,1.73800069589
 11/11  10:00:00,20.8020641906,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1708470742,0.0,15.0055,1.1653470742
 11/11  11:00:00,25.7977360113,2.16247158195,0.0,0.0,3.71167865564,18.077,37.049709441,0.0,33.0121,4.03760944102
 11/11  12:00:00,26.9178637807,2.16247158195,0.00421970139185,0.0,3.71167865564,18.077,44.5521911381,0.0,40.51485,4.03734113813
 11/11  13:00:00,26.0568375135,2.16247158195,0.0,0.0,3.71167865564,18.077,38.9004583226,0.0,36.0132,2.88725832264
 11/11  14:00:00,25.8317414078,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9722860548,0.0,31.51155,3.46073605478
 11/11  15:00:00,20.8220211758,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3433365521,0.0228518489911,21.0077,2.31278470315
 11/11  16:00:00,20.7954614348,2.16247158195,0.0,0.0,3.71167865564,13.077,21.820057804,0.0,19.50715,2.31290780402
 11/11  17:00:00,21.3310008538,2.16247158195,0.0,0.0,3.71167865564,13.077,25.7875793024,0.393188144675,22.50825,2.88614115777
 11/11  18:00:00,28.2146463108,2.16247158195,0.0,0.0,3.71167865564,18.077,29.497933368,1.10060251841,25.50935,2.88798084964
 11/11  19:00:00,28.2112431676,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5465911188,0.0,25.50935,4.03724111877
 11/11  20:00:00,28.3538969254,2.16247158195,0.0,0.0,3.71167865564,18.077,30.2572244316,0.710627061591,25.50935,4.03724736999
 11/11  21:00:00,23.3315603852,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5576025601,2.16219501231,22.50825,2.88715754781
 11/11  22:00:00,23.2493572764,2.16247158195,0.0,0.0,3.71167865564,13.077,28.6843472673,3.63887808143,21.0077,4.03776918587
 11/11  23:00:00,23.1227952949,2.16247158195,0.0,0.0,3.71167865564,13.077,27.3168978326,5.84921506012,18.0066,3.46108277248
 11/11  24:00:00,24.2574424639,2.16247158195,0.0,0.0,3.71167865564,13.077,12.0892598278,7.35015515844,3.0011,1.73800466935
 11/12  01:00:00,13.8173168098,2.16247158195,0.0,0.0,1.85583932782,5.577,18.8119111259,14.0726735209,3.0011,1.73813760503
 11/12  02:00:00,9.60711685325,0.0,0.0,0.0,0.618613109274,5.0,3.59318919786,0.0,3.0011,0.592089197864
 11/12  03:00:00,9.63370665715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  04:00:00,9.64390349821,0.0,0.0,0.0,0.618613109274,5.0,3.59317297321,0.0,3.0011,0.592072973211
 11/12  05:00:00,9.79357294526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  06:00:00,13.7620274434,2.16247158195,0.0,0.0,1.85583932782,5.577,24.8509122182,19.7571833448,4.50165,0.592078873397
 11/12  07:00:00,26.966181352,2.16247158195,0.0,0.0,3.71167865564,18.077,28.568470625,13.8982450489,13.50495,1.16527557609
 11/12  08:00:00,25.6646679224,2.16247158195,0.0,0.0,3.71167865564,18.077,31.2925394064,9.11962724392,21.0077,1.16521216247
 11/12  09:00:00,20.6683032539,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9715771223,9.2281532439,15.0055,1.73792387844
 11/12  10:00:00,20.6868145611,2.16247158195,0.0,0.0,3.71167865564,13.077,22.4777399047,6.30689589811,15.0055,1.16534400654
 11/12  11:00:00,25.7022169696,2.16247158195,0.0,0.0,3.71167865564,18.077,41.4872749986,4.43755477167,33.0121,4.03762022693
 11/12  12:00:00,26.8274458851,2.16247158195,0.0,0.0,3.71167865564,18.077,46.3671028058,1.81483034535,40.51485,4.03742246048
 11/12  13:00:00,25.953123762,2.16247158195,0.0,0.0,3.71167865564,18.077,39.1613774209,0.260381958331,36.0132,2.88779546255
 11/12  14:00:00,25.7450605319,2.16247158195,0.0,0.0,3.71167865564,18.077,35.3965327461,0.42316742085,31.51155,3.46181532525
 11/12  15:00:00,20.7404159037,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4085225977,3.08822215339,21.0077,2.31260044428
 11/12  16:00:00,20.713512891,2.16247158195,0.0,0.0,3.71167865564,13.077,27.118262634,4.7250724365,19.50715,2.8860401975
 11/12  17:00:00,21.2509589679,2.16247158195,0.0,0.0,3.71167865564,13.077,30.7465478348,5.92543582168,22.50825,2.3128620131
 11/12  18:00:00,28.1489301565,2.16247158195,0.0,0.0,3.71167865564,18.077,34.5129394721,5.5421724406,25.50935,3.46141703153
 11/12  19:00:00,28.1530249119,2.16247158195,0.0,0.0,3.71167865564,18.077,32.966155227,3.9934644113,25.50935,3.46334081575
 11/12  20:00:00,28.2934614276,2.16247158195,0.0,0.0,3.71167865564,18.077,34.0685061143,4.52174889431,25.50935,4.03740722002
 11/12  21:00:00,23.2745652858,2.16247158195,0.0,0.0,3.71167865564,13.077,31.8352945424,5.8655152247,22.50825,3.46152931773
 11/12  22:00:00,23.2114523887,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8757092387,5.83103630508,21.0077,4.03697293361
 11/12  23:00:00,23.1007704042,2.16247158195,0.0,0.0,3.71167865564,13.077,28.4681672775,7.57456746786,18.0066,2.88699980959
 11/12  24:00:00,24.25368539,2.16247158195,0.0,0.0,3.71167865564,13.077,15.597495971,10.8583364162,3.0011,1.73805955481
 11/13  01:00:00,13.8491374878,2.16247158195,0.0,0.0,1.85583932782,5.577,19.1040573467,14.3648656743,3.0011,1.73809167237
 11/13  02:00:00,9.65054338253,0.0,0.0,0.0,0.618613109274,5.0,3.59317590135,0.0,3.0011,0.592075901347
 11/13  03:00:00,9.674702622,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.68786833818,0.0,0.0,0.0,0.618613109274,5.0,3.59318179865,0.0,3.0011,0.592081798653
 11/13  05:00:00,9.84975226166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  06:00:00,13.8375046483,2.16247158195,0.0,0.0,1.85583932782,5.577,18.4530555592,13.3593178743,4.50165,0.592087684817
 11/13  07:00:00,27.0605236621,2.16247158195,0.0,0.0,3.71167865564,18.077,20.959621654,6.28947756298,13.50495,1.16519409104
 11/13  08:00:00,25.8000406978,2.16247158195,0.0,0.0,3.71167865564,18.077,26.9357024502,1.31301477024,21.0077,4.61498767996
 11/13  09:00:00,20.8357254028,2.16247158195,0.0,0.0,3.71167865564,13.077,19.7307123889,0.111745140312,15.0055,4.61346724857
 11/13  10:00:00,20.8874369704,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4682897578,0.0,15.0055,3.46278975783
 11/13  11:00:00,25.9692165958,2.16247158195,0.0314162670705,0.0,3.71167865564,18.077,35.90013571,0.0,33.0121,2.88803570996
 11/13  12:00:00,27.7286681517,2.16247158195,0.665782404556,0.0,3.71167865564,18.077,44.5513199597,0.0,40.51485,4.0364699597
 11/13  13:00:00,27.4878220827,2.16247158195,1.22853888285,0.0,3.71167865564,18.077,38.9002738328,0.0,36.0132,2.88707383278
 11/13  14:00:00,27.3755485112,2.16247158195,1.35963601605,0.0,3.71167865564,18.077,34.3982112042,0.0,31.51155,2.88666120424
 11/13  15:00:00,21.2422185136,2.16247158195,0.259441480828,0.0,3.71167865564,13.077,23.8937311375,0.0,21.0077,2.8860311375
 11/13  16:00:00,20.917329718,2.16247158195,0.0,0.0,3.71167865564,13.077,21.8378303975,0.0178520845372,19.50715,2.31282831297
 11/13  17:00:00,21.4259759963,2.16247158195,0.0,0.0,3.71167865564,13.077,24.821161769,0.0,22.50825,2.31291176903
 11/13  18:00:00,28.294225537,2.16247158195,0.00373908000715,0.0,3.71167865564,18.077,28.9711435973,0.0,25.50935,3.4617935973
 11/13  19:00:00,28.28149541,2.16247158195,0.0,0.0,3.71167865564,18.077,29.548443785,0.0,25.50935,4.03909378504
 11/13  20:00:00,28.4179265877,2.16247158195,0.0,0.0,3.71167865564,18.077,30.8110239292,0.111426430789,25.50935,5.19024749838
 11/13  21:00:00,23.3955016509,2.16247158195,0.0,0.0,3.71167865564,13.077,27.0334716295,1.06225220147,22.50825,3.46296942806
 11/13  22:00:00,23.3177158951,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4474052931,1.82637955122,21.0077,4.61332574185
 11/13  23:00:00,23.1868148915,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6636415722,4.19456028467,18.0066,3.46248128756
 11/13  24:00:00,24.3107023826,2.16247158195,0.0,0.0,3.71167865564,13.077,11.6715837896,6.3589942713,3.0011,2.31148951833
 11/14  01:00:00,13.8535731938,2.16247158195,0.0,0.0,1.85583932782,5.577,19.0105278963,14.2713275146,3.0011,1.73810038169
 11/14  02:00:00,9.63360960207,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  03:00:00,9.65300593049,0.0,0.0,0.0,0.618613109274,5.0,3.59317848668,0.0,3.0011,0.592078486685
 11/14  04:00:00,9.64758739715,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.2945139549,0.0,0.0,0.0,0.618613109274,5.0,3.59315853298,0.0,3.0011,0.592058532983
 11/14  06:00:00,14.2656936639,2.16247158195,0.0,0.0,1.85583932782,5.577,31.4301996386,26.9085496386,4.50165,0.02
 11/14  07:00:00,27.8365243163,2.16247158195,0.0,0.0,3.71167865564,18.077,28.7621649225,14.0921044817,13.50495,1.16511044078
 11/14  08:00:00,25.7352522422,2.16247158195,0.0,0.0,3.71167865564,18.077,29.8494778594,3.65220340743,21.0077,5.18957445192
 11/14  09:00:00,20.7900564567,2.16247158195,0.0,0.0,3.71167865564,13.077,19.7181041926,0.672904016205,15.0055,4.03970017642
 11/14  10:00:00,20.8384095484,2.16247158195,0.0,0.0,3.71167865564,13.077,18.4685687152,0.0,15.0055,3.46306871519
 11/14  11:00:00,25.8749755014,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4739384484,0.0,33.0121,3.46183844838
 11/14  12:00:00,27.1323307928,2.16247158195,0.136134641381,0.0,3.71167865564,18.077,43.977801103,0.0,40.51485,3.46295110296
 11/14  13:00:00,26.6581891963,2.16247158195,0.497383192066,0.0,3.71167865564,18.077,39.47401705,0.0,36.0132,3.46081705003
 11/14  14:00:00,26.4746516356,2.16247158195,0.549172782575,0.0,3.71167865564,18.077,34.3982391362,0.0,31.51155,2.88668913618
 11/14  15:00:00,21.2830287703,2.16247158195,0.336230451372,0.0,3.71167865564,13.077,23.3204914076,0.0,21.0077,2.31279140764
 11/14  16:00:00,21.0007052999,2.16247158195,0.0678532986367,0.0,3.71167865564,13.077,22.3933463549,0.0,19.50715,2.88619635491
 11/14  17:00:00,21.447838177,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8212870433,0.0,22.50825,2.31303704327
 11/14  18:00:00,28.290484122,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9712457466,0.0,25.50935,3.46189574664
 11/14  19:00:00,28.2522060551,2.16247158195,0.0,0.0,3.71167865564,18.077,29.6190024999,0.0702964686045,25.50935,4.03935603128
 11/14  20:00:00,28.2237390074,2.16247158195,0.0,0.0,3.71167865564,18.077,32.1234423003,1.99915075567,25.50935,4.61494154467
 11/14  21:00:00,23.1879053578,2.16247158195,0.0,0.0,3.71167865564,13.077,31.7006976314,5.15505036376,22.50825,4.03739726759
 11/14  22:00:00,23.1410412833,2.16247158195,0.0,0.0,3.71167865564,13.077,31.5300312274,5.90982836436,21.0077,4.61250286302
 11/14  23:00:00,23.1232203591,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3354115008,9.86660056952,18.0066,3.46221093129
 11/14  24:00:00,24.2596853836,2.16247158195,0.0,0.0,3.71167865564,13.077,20.8389702523,15.5262887818,3.0011,2.31158147049
 11/15  01:00:00,13.802921735,2.16247158195,0.0,0.0,1.85583932782,5.577,26.8648370675,22.1255203723,3.0011,1.73821669521
 11/15  02:00:00,9.60155647673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.62755319524,0.0,0.0,0.0,0.618613109274,5.0,3.59317721211,0.0,3.0011,0.592077212108
 11/15  04:00:00,9.63339560716,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  05:00:00,9.77406183845,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  06:00:00,13.7431520921,2.16247158195,0.0,0.0,1.85583932782,5.577,34.7544323575,29.6606863471,4.50165,0.592096010427
 11/15  07:00:00,27.5762994493,2.16247158195,0.0,0.0,3.71167865564,18.077,38.8496126919,24.1797073355,13.50495,1.16495535637
 11/15  08:00:00,25.6680496396,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5520553675,13.3544820662,21.0077,5.18987330126
 11/15  09:00:00,20.7414773629,2.16247158195,0.0,0.0,3.71167865564,13.077,23.0238515114,3.97859624453,15.0055,4.03975526691
 11/15  10:00:00,20.8250354699,2.16247158195,0.0,0.0,3.71167865564,13.077,18.6040320784,0.135328247483,15.0055,3.46320383093
 11/15  11:00:00,25.8631887444,2.16247158195,0.0,0.0,3.71167865564,18.077,36.474055153,0.0,33.0121,3.46195515296
 11/15  12:00:00,27.2874470337,2.16247158195,0.285681021492,0.0,3.71167865564,18.077,43.9776325623,0.0,40.51485,3.4627825623
 11/15  13:00:00,26.8821166272,2.16247158195,0.703779498488,0.0,3.71167865564,18.077,39.4738910004,0.0,36.0132,3.46069100039
 11/15  14:00:00,26.7807966863,2.16247158195,0.841542661896,0.0,3.71167865564,18.077,34.398170961,0.0,31.51155,2.88662096102
 11/15  15:00:00,21.1405421957,2.16247158195,0.209157145931,0.0,3.71167865564,13.077,23.3207162769,0.0,21.0077,2.31301627687
 11/15  16:00:00,20.88776381,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3933660655,0.0,19.50715,2.88621606549
 11/15  17:00:00,21.4077195733,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8213066092,0.0,22.50825,2.31305660921
 11/15  18:00:00,28.2843783,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9710701395,0.0,25.50935,3.46172013951
 11/15  19:00:00,28.2815244063,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5488760476,0.0,25.50935,4.03952604764
 11/15  20:00:00,28.4266200589,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1244123596,0.0,25.50935,4.6150623596
 11/15  21:00:00,23.4061291788,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5706878524,0.0254234163682,22.50825,4.037014436
 11/15  22:00:00,23.3201607304,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8535581153,1.23288750353,21.0077,4.6129706118
 11/15  23:00:00,23.2100465533,2.16247158195,0.0,0.0,3.71167865564,13.077,23.4999590229,2.03130108565,18.0066,3.46205793724
 11/15  24:00:00,24.3669388812,2.16247158195,0.0,0.0,3.71167865564,13.077,8.01277045522,2.70024754883,3.0011,2.31142290639
 11/16  01:00:00,13.9434499853,2.16247158195,0.0,0.0,1.85583932782,5.577,10.1970264567,5.45767032846,3.0011,1.73825612828
 11/16  02:00:00,9.7220307525,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  03:00:00,9.7595570854,0.0,0.0,0.0,0.618613109274,5.0,3.59319562401,0.0,3.0011,0.59209562401
