Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/16  04:00:00,9.77216082398,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  05:00:00,9.94426820883,0.0,0.0,0.0,0.618613109274,5.0,3.59314978282,0.0,3.0011,0.592049782818
 11/16  06:00:00,13.9418996806,2.16247158195,0.0,0.0,1.85583932782,5.577,8.00351152642,3.48186152642,4.50165,0.02
 11/16  07:00:00,27.7972179898,2.16247158195,0.0,0.0,3.71167865564,18.077,15.1797719585,0.509531420737,13.50495,1.16529053772
 11/16  08:00:00,25.8863769109,2.16247158195,0.00814526393064,0.0,3.71167865564,18.077,26.1959509124,0.0,21.0077,5.18825091244
 11/16  09:00:00,20.9144324011,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0449211768,0.0,15.0055,4.0394211768
 11/16  10:00:00,21.0458757589,2.16247158195,0.0741997186364,0.0,3.71167865564,13.077,19.0424104566,0.0,15.0055,4.03691045662
 11/16  11:00:00,26.6873696409,2.16247158195,0.680841738333,0.0,3.71167865564,18.077,35.9003910376,0.0,33.0121,2.88829103761
 11/16  12:00:00,28.5893354485,2.16247158195,1.47829256313,0.0,3.71167865564,18.077,44.5511966204,0.0,40.51485,4.03634662038
 11/16  13:00:00,28.7680956292,2.16247158195,2.43562516222,0.0,3.71167865564,18.077,38.9011339659,0.0,36.0132,2.88793396594
 11/16  14:00:00,28.9559684362,2.16247158195,2.89367890252,0.0,3.71167865564,18.077,34.3983866342,0.0,31.51155,2.88683663421
 11/16  15:00:00,23.3770749684,2.16247158195,2.30471816454,0.0,3.71167865564,13.077,23.8936806998,0.0,21.0077,2.88598069982
 11/16  16:00:00,22.9641462661,2.16247158195,1.89486342179,0.0,3.71167865564,13.077,21.8200301741,0.0,19.50715,2.31288017413
 11/16  17:00:00,23.197939697,2.16247158195,1.51364356263,0.0,3.71167865564,13.077,24.8212371229,0.0,22.50825,2.31298712288
 11/16  18:00:00,30.1684580712,2.16247158195,1.65538697863,0.0,3.71167865564,18.077,28.9708992771,0.0,25.50935,3.46154927709
 11/16  19:00:00,30.0468590619,2.16247158195,1.56094130765,0.0,3.71167865564,18.077,29.5471095708,0.0,25.50935,4.0377595708
 11/16  20:00:00,29.9283944615,2.16247158195,1.28055110645,0.0,3.71167865564,18.077,30.6971223934,0.0,25.50935,5.18777239338
 11/16  21:00:00,24.1705473989,2.16247158195,0.563955393143,0.0,3.71167865564,13.077,26.5456821311,0.0,22.50825,4.03743213105
 11/16  22:00:00,23.7763564922,2.16247158195,0.270727417838,0.0,3.71167865564,13.077,25.0465773454,0.0,21.0077,4.03887734541
 11/16  23:00:00,23.3663829022,2.16247158195,0.0,0.0,3.71167865564,13.077,22.0427968261,0.0,18.0066,4.0361968261
 11/16  24:00:00,24.5002427438,2.16247158195,0.0,0.0,3.71167865564,13.077,4.74028149113,0.0,3.0011,1.73918149113
 11/17  01:00:00,14.0964115104,2.16247158195,0.0,0.0,1.85583932782,5.577,4.769399901,0.0302666596266,3.0011,1.73803324137
 11/17  02:00:00,9.84609261076,0.0,0.0,0.0,0.618613109274,5.0,3.59315822423,0.0,3.0011,0.592058224228
 11/17  03:00:00,9.87139198447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.87656826834,0.0,0.0,0.0,0.618613109274,5.0,3.59316414964,0.0,3.0011,0.592064149643
 11/17  05:00:00,10.6810142827,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.7244987028,2.16247158195,0.0,0.0,1.85583932782,5.577,5.11728618556,0.0235661239302,4.50165,0.592070061629
 11/17  07:00:00,28.7084189364,2.16247158195,0.451573352108,0.0,3.71167865564,18.077,14.6701343531,0.0,13.50495,1.16518435312
 11/17  08:00:00,27.269140213,2.16247158195,1.24746005467,0.0,3.71167865564,18.077,25.6223429742,0.0,21.0077,4.61464297418
 11/17  09:00:00,22.0463164307,2.16247158195,1.02287041053,0.0,3.71167865564,13.077,19.6185742015,0.0,15.0055,4.61307420152
 11/17  10:00:00,21.9030440695,2.16247158195,0.879915238491,0.0,3.71167865564,13.077,18.4677402199,0.0,15.0055,3.4622402199
 11/17  11:00:00,26.0814623194,2.16247158195,0.102593102942,0.0,3.71167865564,18.077,36.5327464176,0.0594522322134,33.0121,3.4611941854
 11/17  12:00:00,26.9590321591,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0531448884,0.0759368089234,40.51485,3.46235807952
 11/17  13:00:00,26.0630041883,2.16247158195,0.00613381471115,0.0,3.71167865564,18.077,39.4743374985,0.0,36.0132,3.46113749851
 11/17  14:00:00,25.8386949581,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3979617217,0.0,31.51155,2.88641172171
 11/17  15:00:00,20.8193169414,2.16247158195,0.0,0.0,3.71167865564,13.077,23.49563713,0.175465401727,21.0077,2.3124717283
 11/17  16:00:00,20.7914560442,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8023163538,1.4090609992,19.50715,2.8861053546
 11/17  17:00:00,21.3131098792,2.16247158195,0.0,0.0,3.71167865564,13.077,27.962320596,3.14108315118,22.50825,2.31298744477
 11/17  18:00:00,28.2050831698,2.16247158195,0.0,0.0,3.71167865564,18.077,30.9260205423,1.95525900038,25.50935,3.46141154191
 11/17  19:00:00,28.183469904,2.16247158195,0.0,0.0,3.71167865564,18.077,33.9126660633,4.36430005712,25.50935,4.03901600618
 11/17  20:00:00,28.1644819427,2.16247158195,0.0,0.0,3.71167865564,18.077,37.4984564293,7.37390388237,25.50935,4.61520254693
 11/17  21:00:00,23.1443587108,2.16247158195,0.0,0.0,3.71167865564,13.077,37.2091897467,10.6635209521,22.50825,4.03741879453
 11/17  22:00:00,23.0994078441,2.16247158195,0.0,0.0,3.71167865564,13.077,37.0942095369,11.4727810352,21.0077,4.61372850166
 11/17  23:00:00,23.0960866504,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6540179357,12.1854171256,18.0066,3.46200081014
 11/17  24:00:00,24.2504104376,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4102248992,16.0972054739,3.0011,2.31191942535
 11/18  01:00:00,13.7888317334,2.16247158195,0.0,0.0,1.85583932782,5.577,29.0022744834,24.2630652387,3.0011,1.73810924464
 11/18  02:00:00,9.59819178693,0.0,0.0,0.0,0.618613109274,5.0,3.59319454185,0.0,3.0011,0.592094541855
 11/18  03:00:00,9.63975481902,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  04:00:00,9.65362321491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.80118794561,0.0,0.0,0.0,0.618613109274,5.0,3.59317461272,0.0,3.0011,0.592074612717
 11/18  06:00:00,13.7644068775,2.16247158195,0.0,0.0,1.85583932782,5.577,23.0484400487,18.5267900487,4.50165,0.02
 11/18  07:00:00,27.5986132815,2.16247158195,0.0,0.0,3.71167865564,18.077,27.8830365589,12.640447439,13.50495,1.73763911982
 11/18  08:00:00,25.6616392346,2.16247158195,0.0,0.0,3.71167865564,18.077,30.2105475873,8.03759882185,21.0077,1.16524876547
 11/18  09:00:00,20.6693214557,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3632302871,6.61969456809,15.0055,1.73803571905
 11/18  10:00:00,20.7001777468,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3793808466,4.3356588991,15.0055,4.03822194745
 11/18  11:00:00,25.7203313548,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5078620604,3.03275499021,33.0121,3.46300707021
 11/18  12:00:00,26.8339757214,2.16247158195,0.0,0.0,3.71167865564,18.077,45.389113422,0.836165024771,40.51485,4.03809839718
 11/18  13:00:00,25.9520693816,2.16247158195,0.0,0.0,3.71167865564,18.077,40.1060444992,0.055306916017,36.0132,4.03753758323
 11/18  14:00:00,25.7383793382,2.16247158195,0.0,0.0,3.71167865564,18.077,35.7644830733,0.790501475754,31.51155,3.46243159758
 11/18  15:00:00,20.736466908,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2169585491,2.74773956787,21.0077,3.46151898124
 11/18  16:00:00,20.7145419325,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8565362166,3.88759513103,19.50715,3.46179108552
 11/18  17:00:00,21.2465182916,2.16247158195,0.0,0.0,3.71167865564,13.077,31.6956884568,6.30018804291,22.50825,2.88725041387
 11/18  18:00:00,28.1264065352,2.16247158195,0.0,0.0,3.71167865564,18.077,38.6163111904,10.2187131228,25.50935,2.88824806764
 11/18  19:00:00,28.1034162525,2.16247158195,0.0,0.0,3.71167865564,18.077,46.1191857784,15.9960535362,25.50935,4.61378224221
 11/18  20:00:00,28.2486392594,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8761289005,15.754232305,25.50935,4.6125465955
 11/18  21:00:00,23.2229599794,2.16247158195,0.0,0.0,3.71167865564,13.077,45.5851499727,19.0394281577,22.50825,4.03747181507
 11/18  22:00:00,23.1377859119,2.16247158195,0.0,0.0,3.71167865564,13.077,47.1215789392,22.0743971393,21.0077,4.03948179986
 11/18  23:00:00,23.0192744235,2.16247158195,0.0,0.0,3.71167865564,13.077,46.6379124499,25.1698985632,18.0066,3.46141388666
 11/18  24:00:00,24.2068865949,2.16247158195,0.0,0.0,3.71167865564,13.077,35.087856653,29.7741653377,3.0011,2.31259131521
 11/19  01:00:00,13.729045057,2.16247158195,0.0,0.0,1.85583932782,5.577,41.1446628612,35.8317876238,3.0011,2.31177523745
 11/19  02:00:00,9.51484584012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  03:00:00,9.54433934992,0.0,0.0,0.0,0.618613109274,5.0,3.59315465664,0.0,3.0011,0.592054656644
 11/19  04:00:00,9.55908425956,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.73131711061,0.0,0.0,0.0,0.618613109274,5.0,3.59318644793,0.0,3.0011,0.59208644793
 11/19  06:00:00,13.711286557,2.16247158195,0.0,0.0,1.85583932782,5.577,38.4440477317,33.9223977317,4.50165,0.02
 11/19  07:00:00,27.5591489804,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2448602643,26.0020347146,13.50495,1.73787554964
 11/19  08:00:00,25.6551545633,2.16247158195,0.0,0.0,3.71167865564,18.077,35.2969851004,13.123943132,21.0077,1.16534196838
 11/19  09:00:00,20.6780628622,2.16247158195,0.0,0.0,3.71167865564,13.077,23.8996160307,7.72880424205,15.0055,1.16531178865
 11/19  10:00:00,20.7163682375,2.16247158195,0.0,0.0,3.71167865564,13.077,20.9139235462,4.17038960307,15.0055,1.73803394309
 11/19  11:00:00,25.7637287408,2.16247158195,0.0,0.0,3.71167865564,18.077,38.045210127,0.994846620994,33.0121,4.03826350598
 11/19  12:00:00,26.8827190581,2.16247158195,0.00321542336698,0.0,3.71167865564,18.077,44.5528500394,0.0,40.51485,4.03800003938
 11/19  13:00:00,26.0132129633,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4745084376,0.0,36.0132,3.46130843761
 11/19  14:00:00,25.7975360725,2.16247158195,0.0,0.0,3.71167865564,18.077,34.399232134,0.0,31.51155,2.88768213396
 11/19  15:00:00,20.8054374485,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9271722699,0.0333794811837,21.0077,2.8860927887
 11/19  16:00:00,20.7839381373,2.16247158195,0.0,0.0,3.71167865564,13.077,21.9504913596,0.130522703638,19.50715,2.31281865597
 11/19  17:00:00,21.3381527154,2.16247158195,0.0,0.0,3.71167865564,13.077,25.8838161796,1.06278961489,22.50825,2.31277656474
 11/19  18:00:00,28.2689417876,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5068491224,0.536085186647,25.50935,3.46141393576
 11/19  19:00:00,28.2804364173,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5469596906,0.0,25.50935,4.03760969058
 11/19  20:00:00,28.4385275162,2.16247158195,0.0,0.0,3.71167865564,18.077,29.547034622,0.0,25.50935,4.03768462198
 11/19  21:00:00,23.4362975351,2.16247158195,0.0,0.0,3.71167865564,13.077,25.969644679,0.0,22.50825,3.461394679
 11/19  22:00:00,23.3898616642,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0451105624,0.0,21.0077,4.03741056244
 11/19  23:00:00,23.2929357271,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4678277029,0.0,18.0066,3.46122770285
 11/19  24:00:00,24.4399792577,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73929744135,0.0,3.0011,1.73819744135
 11/20  01:00:00,14.0267598368,2.16247158195,0.0,0.0,1.85583932782,5.577,6.2206327942,1.48121911861,3.0011,1.73831367559
 11/20  02:00:00,9.76446514597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  03:00:00,9.79229359592,0.0,0.0,0.0,0.618613109274,5.0,3.59315378296,0.0,3.0011,0.592053782957
 11/20  04:00:00,9.8085294948,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  05:00:00,9.9787204796,0.0,0.0,0.0,0.618613109274,5.0,3.59315971544,0.0,3.0011,0.592059715444
 11/20  06:00:00,13.9793124793,2.16247158195,0.0,0.0,1.85583932782,5.577,5.88339654282,1.36174654282,4.50165,0.02
 11/20  07:00:00,27.8575936664,2.16247158195,0.00704835241039,0.0,3.71167865564,18.077,14.6701797852,0.0,13.50495,1.16522978523
 11/20  08:00:00,25.9420583631,2.16247158195,0.0074848503005,0.0,3.71167865564,18.077,26.1968557376,0.0,21.0077,5.1891557376
 11/20  09:00:00,21.023045098,2.16247158195,0.0577615377755,0.0,3.71167865564,13.077,19.0434034782,0.0,15.0055,4.03790347821
 11/20  10:00:00,21.5587414169,2.16247158195,0.541635854758,0.0,3.71167865564,13.077,19.0424628852,0.0,15.0055,4.03696288515
 11/20  11:00:00,27.4382354313,2.16247158195,1.39920066917,0.0,3.71167865564,18.077,36.4735854919,0.0,33.0121,3.46148549187
 11/20  12:00:00,29.4562530793,2.16247158195,2.30540358654,0.0,3.71167865564,18.077,43.9771331526,0.0,40.51485,3.46228315261
 11/20  13:00:00,29.7787798108,2.16247158195,3.41090576773,0.0,3.71167865564,18.077,39.4748477927,0.0,36.0132,3.46164779266
 11/20  14:00:00,30.0071704658,2.16247158195,3.92857302042,0.0,3.71167865564,18.077,34.3982134953,0.0,31.51155,2.88666349533
 11/20  15:00:00,23.5739974764,2.16247158195,2.49569511898,0.0,3.71167865564,13.077,23.3204836839,0.0,21.0077,2.31278368395
 11/20  16:00:00,23.2354120016,2.16247158195,2.15532394643,0.0,3.71167865564,13.077,21.8199128736,0.0,19.50715,2.31276287359
 11/20  17:00:00,23.6620612199,2.16247158195,1.95648939537,0.0,3.71167865564,13.077,25.394574626,0.0,22.50825,2.88632462598
 11/20  18:00:00,30.9040869611,2.16247158195,2.32400364454,0.0,3.71167865564,18.077,28.9706477051,0.0,25.50935,3.46129770505
 11/20  19:00:00,30.7697594796,2.16247158195,2.2395799397,0.0,3.71167865564,18.077,29.5491562019,0.0,25.50935,4.03980620189
 11/20  20:00:00,31.1542534865,2.16247158195,2.43425377531,0.0,3.71167865564,18.077,30.6989804906,0.0,25.50935,5.18963049062
 11/20  21:00:00,25.8790044469,2.16247158195,2.1642965218,0.0,3.71167865564,13.077,26.5457415315,0.0,22.50825,4.03749153149
 11/20  22:00:00,25.5239008654,2.16247158195,1.9068272688,0.0,3.71167865564,13.077,25.0467434845,0.0,21.0077,4.03904348448
 11/20  23:00:00,25.2962930002,2.16247158195,1.82346290221,0.0,3.71167865564,13.077,22.0433076542,0.0,18.0066,4.0367076542
 11/20  24:00:00,25.6847477594,2.16247158195,1.0874362075,0.0,3.71167865564,13.077,4.73985597844,0.0,3.0011,1.73875597844
 11/21  01:00:00,14.1732857621,2.16247158195,0.0285547507657,0.0,1.85583932782,5.577,4.79767175224,0.0,3.0011,1.79657175224
 11/21  02:00:00,9.8238975556,0.0,0.0,0.0,0.618613109274,5.0,3.5351318178,0.0,3.0011,0.534031817797
 11/21  03:00:00,9.81823141392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  04:00:00,9.79270535306,0.0,0.0,0.0,0.618613109274,5.0,3.59317645735,0.0,3.0011,0.592076457348
 11/21  05:00:00,10.4891925978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  06:00:00,14.4134830192,2.16247158195,0.0,0.0,1.85583932782,5.577,10.8714218021,5.7776894384,4.50165,0.592082363714
 11/21  07:00:00,27.9165521765,2.16247158195,0.0,0.0,3.71167865564,18.077,19.0031078145,4.33304455427,13.50495,1.16511326022
 11/21  08:00:00,25.7515492583,2.16247158195,0.0,0.0,3.71167865564,18.077,27.0885232671,0.890768886179,21.0077,5.19005438094
 11/21  09:00:00,20.772228094,2.16247158195,0.0,0.0,3.71167865564,13.077,19.1240132533,0.0784631361177,15.0055,4.04005011717
 11/21  10:00:00,20.7866533071,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0425861017,0.0,15.0055,4.0370861017
 11/21  11:00:00,25.7855867489,2.16247158195,0.0,0.0,3.71167865564,18.077,35.9004500828,0.0,33.0121,2.88835008276
 11/21  12:00:00,26.9188788361,2.16247158195,0.00525291536242,0.0,3.71167865564,18.077,44.5517924913,0.0,40.51485,4.03694249135
 11/21  13:00:00,26.0575620983,2.16247158195,0.00478975202853,0.0,3.71167865564,18.077,38.9013015291,0.0,36.0132,2.88810152908
 11/21  14:00:00,25.8165492549,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9721129589,0.0,31.51155,3.46056295887
 11/21  15:00:00,20.8050271325,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3413835126,0.0214559334677,21.0077,2.31222757915
 11/21  16:00:00,20.7667448555,2.16247158195,0.0,0.0,3.71167865564,13.077,22.1527398871,0.332792756447,19.50715,2.31279713063
 11/21  17:00:00,21.2994059862,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5427116542,2.14810638256,22.50825,2.88635527167
 11/21  18:00:00,28.1871353852,2.16247158195,0.0,0.0,3.71167865564,18.077,30.3436816574,1.37298366526,25.50935,3.46134799215
 11/21  19:00:00,28.1761970337,2.16247158195,0.0,0.0,3.71167865564,18.077,31.5951249725,2.04561734775,25.50935,4.04015762474
 11/21  20:00:00,28.1689828137,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2251952435,2.52606206265,25.50935,5.1897831808
 11/21  21:00:00,23.1568470065,2.16247158195,0.0,0.0,3.71167865564,13.077,30.7457264273,4.19949026486,22.50825,4.03798616246
 11/21  22:00:00,23.1070698827,2.16247158195,0.0,0.0,3.71167865564,13.077,30.6047476058,5.55785458071,21.0077,4.03919302504
 11/21  23:00:00,23.0947295728,2.16247158195,0.0,0.0,3.71167865564,13.077,29.5189827679,7.4762213757,18.0066,4.03616139216
 11/21  24:00:00,24.2442263,2.16247158195,0.0,0.0,3.71167865564,13.077,15.557643068,10.8183487221,3.0011,1.7381943459
 11/22  01:00:00,13.8001344319,2.16247158195,0.0,0.0,1.85583932782,5.577,22.9894615761,17.6773473918,3.0011,2.31101418432
 11/22  02:00:00,9.58873249799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.62008692928,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  04:00:00,9.63530472323,0.0,0.0,0.0,0.618613109274,5.0,3.59318762656,0.0,3.0011,0.592087626557
 11/22  05:00:00,9.79126905056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  06:00:00,13.7653880322,2.16247158195,0.0,0.0,1.85583932782,5.577,25.7795069833,20.6857634798,4.50165,0.592093503503
 11/22  07:00:00,27.5933742869,2.16247158195,0.0,0.0,3.71167865564,18.077,30.5249289369,15.854784697,13.50495,1.16519423993
 11/22  08:00:00,25.650538202,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3099821129,12.1123326349,21.0077,5.18994947792
 11/22  09:00:00,20.6554370698,2.16247158195,0.0,0.0,3.71167865564,13.077,30.3606777525,11.315892524,15.0055,4.03928522857
 11/22  10:00:00,20.6691275184,2.16247158195,0.0,0.0,3.71167865564,13.077,29.6329988839,10.5905286177,15.0055,4.03697026622
 11/22  11:00:00,25.6675057119,2.16247158195,0.0,0.0,3.71167865564,18.077,44.244290113,7.77064623545,33.0121,3.46154387757
 11/22  12:00:00,26.7921981624,2.16247158195,0.0,0.0,3.71167865564,18.077,48.3583741165,4.38080697906,40.51485,3.46271713748
 11/22  13:00:00,25.9084561728,2.16247158195,0.0,0.0,3.71167865564,18.077,41.9263724458,2.45160612694,36.0132,3.46156631887
 11/22  14:00:00,25.7093277358,2.16247158195,0.0,0.0,3.71167865564,18.077,37.7972289294,3.39919528909,31.51155,2.88648364026
 11/22  15:00:00,20.7088344765,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8824241003,6.56192080228,21.0077,2.31280329807
 11/22  16:00:00,20.6912184224,2.16247158195,0.0,0.0,3.71167865564,13.077,30.7633201205,8.37012275761,19.50715,2.88604736284
 11/22  17:00:00,21.2362879063,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9689388982,10.1476432672,22.50825,2.31304563105
 11/22  18:00:00,28.1381862875,2.16247158195,0.0,0.0,3.71167865564,18.077,37.7773210292,8.8062413985,25.50935,3.46172963067
 11/22  19:00:00,28.1382173734,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5106990104,9.3894751478,25.50935,4.61187386263
 11/22  20:00:00,28.2823021279,2.16247158195,0.0,0.0,3.71167865564,18.077,39.1679799392,9.04513037067,25.50935,4.61349956852
 11/22  21:00:00,23.2698969039,2.16247158195,0.0,0.0,3.71167865564,13.077,36.0564790096,9.51033041311,22.50825,4.03789859651
 11/22  22:00:00,23.2081449775,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9191978317,8.29887079755,21.0077,4.6126270342
 11/22  23:00:00,23.11420418,2.16247158195,0.0,0.0,3.71167865564,13.077,29.2407521524,7.77198211498,18.0066,3.46217003737
 11/22  24:00:00,24.2783620842,2.16247158195,0.0,0.0,3.71167865564,13.077,13.3673319208,8.05437921563,3.0011,2.31185270519
 11/23  01:00:00,13.8431089772,2.16247158195,0.0,0.0,1.85583932782,5.577,19.0688655974,13.7565709718,3.0011,2.31119462558
 11/23  02:00:00,9.62485016638,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.65986980995,0.0,0.0,0.0,0.618613109274,5.0,3.59316913573,0.0,3.0011,0.592069135732
 11/23  04:00:00,9.67811434923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.8326275844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  06:00:00,13.8150835507,2.16247158195,0.0,0.0,1.85583932782,5.577,19.6474445354,14.553706575,4.50165,0.592087960375
 11/23  07:00:00,27.6543260447,2.16247158195,0.0,0.0,3.71167865564,18.077,23.3534757316,8.6835437726,13.50495,1.16498195895
 11/23  08:00:00,25.7162911473,2.16247158195,0.0,0.0,3.71167865564,18.077,28.5387755772,5.79339064052,21.0077,1.73768493665
 11/23  09:00:00,20.7171626894,2.16247158195,0.0,0.0,3.71167865564,13.077,22.1699000415,5.99908775688,15.0055,1.16531228461
 11/23  10:00:00,20.7351787281,2.16247158195,0.0,0.0,3.71167865564,13.077,21.837017813,5.09355312721,15.0055,1.73796468578
 11/23  11:00:00,25.7445317449,2.16247158195,0.0,0.0,3.71167865564,18.077,41.3938068603,4.34364874987,33.0121,4.03805811045
 11/23  12:00:00,26.8624907819,2.16247158195,0.0,0.0,3.71167865564,18.077,46.5601010604,2.00743142687,40.51485,4.0378196335
 11/23  13:00:00,26.0048314754,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5696559097,0.0950589880405,36.0132,3.46139692168
 11/23  14:00:00,25.7857249562,2.16247158195,0.0,0.0,3.71167865564,18.077,35.6229204992,1.22414130837,31.51155,2.8872291908
 11/23  15:00:00,20.7674626563,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1045930037,4.21150087365,21.0077,2.88539213006
 11/23  16:00:00,20.741519909,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4109856624,5.59072875441,19.50715,2.31310690803
 11/23  17:00:00,21.2912866225,2.16247158195,0.0,0.0,3.71167865564,13.077,31.4390369467,6.04463607093,22.50825,2.88615087579
 11/23  18:00:00,28.1949356961,2.16247158195,0.0,0.0,3.71167865564,18.077,33.5873482249,5.19023904014,25.50935,2.8877591848
 11/23  19:00:00,28.1948914886,2.16247158195,0.0,0.0,3.71167865564,18.077,34.1486084988,4.02729786459,25.50935,4.61196063426
 11/23  20:00:00,28.333068054,2.16247158195,0.0,0.0,3.71167865564,18.077,33.8136607466,4.26669222697,25.50935,4.0376185196
 11/23  21:00:00,23.316535252,2.16247158195,0.0,0.0,3.71167865564,13.077,30.6271087532,5.23158919863,22.50825,2.88726955455
 11/23  22:00:00,23.2424867407,2.16247158195,0.0,0.0,3.71167865564,13.077,30.727801608,5.64405039743,21.0077,4.07605121057
 11/23  23:00:00,23.132623103,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1168442608,6.68660780683,18.0066,3.42363645401
 11/23  24:00:00,24.2706878,2.16247158195,0.0,0.0,3.71167865564,13.077,12.9601661093,8.22094323065,3.0011,1.73812287869
 11/24  01:00:00,13.8263420908,2.16247158195,0.0,0.0,1.85583932782,5.577,18.8691137834,14.1297295546,3.0011,1.73828422879
 11/24  02:00:00,9.61811758824,0.0,0.0,0.0,0.618613109274,5.0,3.59319083056,0.0,3.0011,0.592090830556
 11/24  03:00:00,9.64635076951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.65499116953,0.0,0.0,0.0,0.618613109274,5.0,3.59314499845,0.0,3.0011,0.59204499845
 11/24  05:00:00,10.311805259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.2829703602,2.16247158195,0.0,0.0,1.85583932782,5.577,26.6132850054,21.5195840634,4.50165,0.592050941976
 11/24  07:00:00,27.8314198189,2.16247158195,0.0,0.0,3.71167865564,18.077,30.9058350619,16.23576519,13.50495,1.16511987194
 11/24  08:00:00,25.6629082201,2.16247158195,0.0,0.0,3.71167865564,18.077,38.7187704884,12.5212596922,21.0077,5.18981079618
 11/24  09:00:00,20.6606432496,2.16247158195,0.0,0.0,3.71167865564,13.077,32.7914735102,13.7470653514,15.0055,4.03890815874
 11/24  10:00:00,20.6631056484,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9332859756,14.8910127795,15.0055,4.03677319606
 11/24  11:00:00,25.6605753249,2.16247158195,0.0,0.0,3.71167865564,18.077,47.9484209304,11.4746944095,33.0121,3.46162652096
 11/24  12:00:00,26.7849486582,2.16247158195,0.0,0.0,3.71167865564,18.077,51.6029844761,7.62489682603,40.51485,3.46323765007
 11/24  13:00:00,25.8895449525,2.16247158195,0.0,0.0,3.71167865564,18.077,43.7118540389,4.23700008424,36.0132,3.46165395463
 11/24  14:00:00,25.6950005346,2.16247158195,0.0,0.0,3.71167865564,18.077,37.5448422392,3.14650166394,31.51155,2.88679057529
 11/24  15:00:00,20.6981020842,2.16247158195,0.0,0.0,3.71167865564,13.077,28.0282721638,4.70789724857,21.0077,2.31267491527
 11/24  16:00:00,20.6814701628,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9404315294,6.5471182222,19.50715,2.88616330723
 11/24  17:00:00,21.2298504754,2.16247158195,0.0,0.0,3.71167865564,13.077,33.1426038255,8.32119357773,22.50825,2.31316024772
 11/24  18:00:00,28.1262263906,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7288971821,7.75772480233,25.50935,3.46182237978
 11/24  19:00:00,28.1231348186,2.16247158195,0.0,0.0,3.71167865564,18.077,39.131549286,9.00904671153,25.50935,4.61315257449
 11/24  20:00:00,28.1169027292,2.16247158195,0.0,0.0,3.71167865564,18.077,40.6230434125,10.498662751,25.50935,4.61503066145
 11/24  21:00:00,23.107741737,2.16247158195,0.0,0.0,3.71167865564,13.077,38.6114510339,12.0655941559,22.50825,4.03760687792
 11/24  22:00:00,23.0689732237,2.16247158195,0.0,0.0,3.71167865564,13.077,38.2059697612,12.5838828024,21.0077,4.61438695886
 11/24  23:00:00,23.0641780353,2.16247158195,0.0,0.0,3.71167865564,13.077,36.9062821139,14.8631252122,18.0066,4.03655690168
 11/24  24:00:00,24.2272094584,2.16247158195,0.0,0.0,3.71167865564,13.077,24.5200106466,19.7803897601,3.0011,1.73852088654
 11/25  01:00:00,13.7652195161,2.16247158195,0.0,0.0,1.85583932782,5.577,33.3021627385,27.9901564277,3.0011,2.31090631082
 11/25  02:00:00,9.54593829542,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  03:00:00,9.57277783227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.58566214545,0.0,0.0,0.0,0.618613109274,5.0,3.59316112269,0.0,3.0011,0.592061122689
 11/25  05:00:00,9.74473764795,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.7302720021,2.16247158195,0.0,0.0,1.85583932782,5.577,34.4494584226,29.3557413809,4.50165,0.592067041725
 11/25  07:00:00,27.5561314245,2.16247158195,0.0,0.0,3.71167865564,18.077,41.2940925233,26.6239841046,13.50495,1.16515841868
 11/25  08:00:00,25.6290516247,2.16247158195,0.0,0.0,3.71167865564,18.077,42.6530701885,19.9074020056,21.0077,1.73796818292
 11/25  09:00:00,20.6673610237,2.16247158195,0.0,0.0,3.71167865564,13.077,27.9141313893,11.743261791,15.0055,1.16536959838
 11/25  10:00:00,20.7114562621,2.16247158195,0.0,0.0,3.71167865564,13.077,23.7257384671,4.68122611466,15.0055,4.03901235247
 11/25  11:00:00,25.7460689887,2.16247158195,0.0,0.0,3.71167865564,18.077,38.6847499332,1.63523032163,33.0121,4.03741961154
 11/25  12:00:00,26.876067663,2.16247158195,0.0,0.0,3.71167865564,18.077,44.5529766145,0.0,40.51485,4.03812661451
 11/25  13:00:00,26.0079856794,2.16247158195,0.0,0.0,3.71167865564,18.077,40.0510958714,0.0,36.0132,4.03789587143
 11/25  14:00:00,25.7991504848,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9739282857,0.0,31.51155,3.4623782857
 11/25  15:00:00,20.8234318274,2.16247158195,0.0,0.0,3.71167865564,13.077,24.501919646,0.0326728999717,21.0077,3.46154674603
 11/25  16:00:00,20.7972005521,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9688083495,0.0,19.50715,3.46165834947
 11/25  17:00:00,21.3004940529,2.16247158195,0.0,0.0,3.71167865564,13.077,28.505860886,3.11025985654,22.50825,2.88735102945
 11/25  18:00:00,28.1631143045,2.16247158195,0.0,0.0,3.71167865564,18.077,34.8985863702,5.92755806366,25.50935,3.46167830657
 11/25  19:00:00,28.1451062984,2.16247158195,0.0,0.0,3.71167865564,18.077,37.2382513609,7.1159285585,25.50935,4.61297280242
 11/25  20:00:00,28.2889829649,2.16247158195,0.0,0.0,3.71167865564,18.077,35.9803518506,5.85895041042,25.50935,4.61205144018
 11/25  21:00:00,23.281085928,2.16247158195,0.0,0.0,3.71167865564,13.077,31.8233486802,5.27730601045,22.50825,4.03779266974
 11/25  22:00:00,23.2093032871,2.16247158195,0.0,0.0,3.71167865564,13.077,31.4649672399,6.41940823581,21.0077,4.03785900409
 11/25  23:00:00,23.1056687053,2.16247158195,0.0,0.0,3.71167865564,13.077,28.5672032918,7.09870537341,18.0066,3.46189791835
 11/25  24:00:00,24.2563462934,2.16247158195,0.0,0.0,3.71167865564,13.077,14.8106569971,8.92388698903,3.0011,2.88567000803
 11/26  01:00:00,13.8117746179,2.16247158195,0.0,0.0,1.85583932782,5.577,22.5157730579,17.2036709076,3.0011,2.31100215031
 11/26  02:00:00,9.59131170304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.61703615336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  04:00:00,9.62228945859,0.0,0.0,0.0,0.618613109274,5.0,3.593174683,0.0,3.0011,0.592074683001
 11/26  05:00:00,9.76605487059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  06:00:00,13.7410338696,2.16247158195,0.0,0.0,1.85583932782,5.577,32.3180890005,27.2243584212,4.50165,0.59208057927
 11/26  07:00:00,27.5792997078,2.16247158195,0.0,0.0,3.71167865564,18.077,35.9720190303,21.3018772061,13.50495,1.16519182426
 11/26  08:00:00,25.6522900432,2.16247158195,0.0,0.0,3.71167865564,18.077,37.9203675831,15.1748311625,21.0077,1.73783642057
 11/26  09:00:00,20.6893054954,2.16247158195,0.0,0.0,3.71167865564,13.077,24.0304851905,7.85957032355,15.0055,1.16541486692
 11/26  10:00:00,20.7566247789,2.16247158195,0.0,0.0,3.71167865564,13.077,18.2819522195,1.53837091671,15.0055,1.73808130284
 11/26  11:00:00,25.826409105,2.16247158195,0.0,0.0,3.71167865564,18.077,37.050900613,0.0,33.0121,4.03880061302
 11/26  12:00:00,27.1555468295,2.16247158195,0.156187749929,0.0,3.71167865564,18.077,44.5532358577,0.0,40.51485,4.03838585772
 11/26  13:00:00,26.9023499287,2.16247158195,0.697118585016,0.0,3.71167865564,18.077,39.4750108262,0.0,36.0132,3.46181082624
 11/26  14:00:00,26.7186677271,2.16247158195,0.748173192956,0.0,3.71167865564,18.077,34.9728283401,0.0,31.51155,3.46127834009
 11/26  15:00:00,21.3618757479,2.16247158195,0.387242539646,0.0,3.71167865564,13.077,23.3205837201,0.0,21.0077,2.31288372009
 11/26  16:00:00,21.065569686,2.16247158195,0.117147676935,0.0,3.71167865564,13.077,22.3931605473,0.0,19.50715,2.88601054734
 11/26  17:00:00,21.4782274466,2.16247158195,0.0,0.0,3.71167865564,13.077,24.8212229123,0.0,22.50825,2.3129729123
 11/26  18:00:00,28.344315219,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9717233168,0.0,25.50935,3.46237331679
 11/26  19:00:00,28.3216740402,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5474781741,0.0,25.50935,4.03812817413
 11/26  20:00:00,28.4616923263,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5471226163,0.0,25.50935,4.03777261629
 11/26  21:00:00,23.4455783447,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9698165249,0.0,22.50825,3.46156652492
 11/26  22:00:00,23.376720591,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0450693192,0.0,21.0077,4.03736931918
 11/26  23:00:00,23.2654391305,2.16247158195,0.0,0.0,3.71167865564,13.077,21.4680568105,0.0,18.0066,3.4614568105
 11/26  24:00:00,24.4143601102,2.16247158195,0.0,0.0,3.71167865564,13.077,4.73965181585,0.0,3.0011,1.73855181585
 11/27  01:00:00,13.9770156751,2.16247158195,0.0,0.0,1.85583932782,5.577,8.45759174489,3.71811395991,3.0011,1.73837778498
 11/27  02:00:00,9.74121694912,0.0,0.0,0.0,0.618613109274,5.0,3.59308806345,0.0,3.0011,0.59198806345
 11/27  03:00:00,9.792970413,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.80625634617,0.0,0.0,0.0,0.618613109274,5.0,3.59315065755,0.0,3.0011,0.592050657545
 11/27  05:00:00,9.97299163768,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.9741141264,2.16247158195,0.0,0.0,1.85583932782,5.577,5.5380555892,1.0164055892,4.50165,0.02
 11/27  07:00:00,27.8507199024,2.16247158195,0.00523248004359,0.0,3.71167865564,18.077,15.2428960934,0.0,13.50495,1.73794609343
 11/27  08:00:00,26.0030446035,2.16247158195,0.0663014573003,0.0,3.71167865564,18.077,25.6231218416,0.0,21.0077,4.61542184164
 11/27  09:00:00,21.2081793659,2.16247158195,0.242672323096,0.0,3.71167865564,13.077,19.6195779714,0.0,15.0055,4.61407797143
 11/27  10:00:00,21.719581102,2.16247158195,0.712150224674,0.0,3.71167865564,13.077,19.0426228449,0.0,15.0055,4.03712284492
 11/27  11:00:00,27.4094178147,2.16247158195,1.37289601794,0.0,3.71167865564,18.077,36.4738867776,0.0,33.0121,3.46178677755
 11/27  12:00:00,29.34769508,2.16247158195,2.19801943387,0.0,3.71167865564,18.077,43.9778903942,0.0,40.51485,3.46304039418
 11/27  13:00:00,29.7823027873,2.16247158195,3.40674546293,0.0,3.71167865564,18.077,39.4744895955,0.0,36.0132,3.4612895955
 11/27  14:00:00,29.3564546319,2.16247158195,3.28611478115,0.0,3.71167865564,18.077,34.3983513673,0.0,31.51155,2.88680136726
 11/27  15:00:00,23.2283979529,2.16247158195,2.16145176009,0.0,3.71167865564,13.077,23.8938904422,0.0,21.0077,2.8861904422
 11/27  16:00:00,22.6413748595,2.16247158195,1.58829603608,0.0,3.71167865564,13.077,21.8198542413,0.0,19.50715,2.31270424134
 11/27  17:00:00,22.8723710574,2.16247158195,1.20486612128,0.0,3.71167865564,13.077,24.8210833471,0.0,22.50825,2.31283334706
 11/27  18:00:00,30.2392614199,2.16247158195,1.73016381615,0.0,3.71167865564,18.077,28.9712139746,0.0,25.50935,3.46186397456
 11/27  19:00:00,30.2531213796,2.16247158195,1.7600345692,0.0,3.71167865564,18.077,30.1236865252,0.0,25.50935,4.61433652524
 11/27  20:00:00,30.345356772,2.16247158195,1.67695916785,0.0,3.71167865564,18.077,30.6993254607,0.0,25.50935,5.18997546068
 11/27  21:00:00,24.9913997514,2.16247158195,1.34130626746,0.0,3.71167865564,13.077,26.5464933663,0.0,22.50825,4.0382433663
 11/27  22:00:00,24.9213816731,2.16247158195,1.3570634843,0.0,3.71167865564,13.077,25.6201694912,0.0,21.0077,4.61246949118
 11/27  23:00:00,24.604363228,2.16247158195,1.16659808061,0.0,3.71167865564,13.077,21.4689105729,0.0,18.0066,3.46231057286
 11/27  24:00:00,25.6251967885,2.16247158195,1.03393147858,0.0,3.71167865564,13.077,5.31291784931,0.0,3.0011,2.31181784931
 11/28  01:00:00,14.458056754,2.16247158195,0.255483230978,0.0,1.85583932782,5.577,4.73942801849,0.0,3.0011,1.73832801849
 11/28  02:00:00,9.91033104232,0.0,0.0,0.0,0.618613109274,5.0,3.59318003004,0.0,3.0011,0.592080030043
 11/28  03:00:00,9.92403981033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.93075554479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  05:00:00,10.7561968551,0.0,0.0,0.0,0.618613109274,5.0,3.59318592079,0.0,3.0011,0.592085920794
 11/28  06:00:00,14.7051152301,2.16247158195,0.0,0.0,1.85583932782,5.577,4.64482302647,0.123173026467,4.50165,0.02
 11/28  07:00:00,28.8182766221,2.16247158195,0.0100475156285,0.0,3.71167865564,18.077,15.2428552964,0.0,13.50495,1.73790529644
 11/28  08:00:00,25.9379841899,2.16247158195,0.00840058335709,0.0,3.71167865564,18.077,25.6230192991,0.0,21.0077,4.61531929911
 11/28  09:00:00,20.8832611386,2.16247158195,0.0,0.0,3.71167865564,13.077,19.6513681147,0.0312280967796,15.0055,4.61464001792
 11/28  10:00:00,20.8544840804,2.16247158195,0.0,0.0,3.71167865564,13.077,19.0424363024,0.0,15.0055,4.0369363024
 11/28  11:00:00,25.8340332766,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4737643354,0.0,33.0121,3.46166433538
 11/28  12:00:00,26.9206815267,2.16247158195,0.0088714534072,0.0,3.71167865564,18.077,43.9781705061,0.0,40.51485,3.46332050613
 11/28  13:00:00,25.9854174893,2.16247158195,0.0,0.0,3.71167865564,18.077,40.6260733268,1.15135267117,36.0132,3.46152065568
 11/28  14:00:00,25.7293264174,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4656015838,5.0672248725,31.51155,2.88682671125
 11/28  15:00:00,20.7231018548,2.16247158195,0.0,0.0,3.71167865564,13.077,32.0013308144,8.1077171573,21.0077,2.88591365714
 11/28  16:00:00,20.7098429444,2.16247158195,0.0,0.0,3.71167865564,13.077,29.4086017785,7.58878275947,19.50715,2.31266901903
 11/28  17:00:00,21.8910033952,2.16247158195,0.0,0.0,3.71167865564,13.077,32.7331389383,7.33873953251,22.50825,2.88614940578
 11/28  18:00:00,28.1542040752,2.16247158195,0.0,0.0,3.71167865564,18.077,33.9855672165,5.5882374026,25.50935,2.88797981387
 11/28  19:00:00,28.1465381568,2.16247158195,0.0,0.0,3.71167865564,18.077,34.8561729003,4.73184055427,25.50935,4.61498234606
 11/28  20:00:00,28.1396212861,2.16247158195,0.0,0.0,3.71167865564,18.077,35.7522052931,5.05306287228,25.50935,5.18979242084
 11/28  21:00:00,23.1224337378,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9796874791,7.43332477036,22.50825,4.03811270871
 11/28  22:00:00,23.0786829984,2.16247158195,0.0,0.0,3.71167865564,13.077,34.8688658244,9.24779569816,21.0077,4.61337012628
 11/28  23:00:00,23.0711562792,2.16247158195,0.0,0.0,3.71167865564,13.077,33.2109503693,11.7420867809,18.0066,3.46226358836
 11/28  24:00:00,24.2282762093,2.16247158195,0.0,0.0,3.71167865564,13.077,20.7808510244,15.4674351526,3.0011,2.31231587188
 11/29  01:00:00,13.7693009043,2.16247158195,0.0,0.0,1.85583932782,5.577,27.8875760731,23.1483214145,3.0011,1.73815465859
 11/29  02:00:00,9.55628893074,0.0,0.0,0.0,0.618613109274,5.0,3.59319330928,0.0,3.0011,0.592093309275
 11/29  03:00:00,9.58281385066,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.59174010113,0.0,0.0,0.0,0.618613109274,5.0,3.59315613608,0.0,3.0011,0.592056136077
 11/29  05:00:00,9.73821357306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.7102523891,2.16247158195,0.0,0.0,1.85583932782,5.577,37.5679062603,32.4741941972,4.50165,0.592062063037
 11/29  07:00:00,28.1773209617,2.16247158195,0.0,0.0,3.71167865564,18.077,41.3604039835,26.6903892622,13.50495,1.16506472133
 11/29  08:00:00,25.6168835499,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8422295928,19.6437985665,21.0077,5.19073102627
 11/29  09:00:00,20.6354135796,2.16247158195,0.0,0.0,3.71167865564,13.077,35.809236839,16.1892343327,15.0055,4.61450250624
 11/29  10:00:00,20.656228279,2.16247158195,0.0,0.0,3.71167865564,13.077,31.5359548915,13.066948988,15.0055,3.46350590347
 11/29  11:00:00,25.657988511,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3469227546,8.87247933564,33.0121,3.462343419
 11/29  12:00:00,26.7827794214,2.16247158195,0.0,0.0,3.71167865564,18.077,48.1798621431,4.20148480163,40.51485,3.46352734148
 11/29  13:00:00,25.9007300326,2.16247158195,0.0,0.0,3.71167865564,18.077,39.9492555431,0.473879764075,36.0132,3.46217577899
 11/29  14:00:00,25.7098100486,2.16247158195,0.0,0.0,3.71167865564,18.077,35.0725318888,0.100585812107,31.51155,3.46039607669
 11/29  15:00:00,20.708684802,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4932884553,3.17270376772,21.0077,2.31288468756
 11/29  16:00:00,20.6792158827,2.16247158195,0.0,0.0,3.71167865564,13.077,28.6734597925,6.27979800477,19.50715,2.88651178777
 11/29  17:00:00,21.8421251017,2.16247158195,0.0,0.0,3.71167865564,13.077,35.738853351,10.9173418629,22.50825,2.31326148811
 11/29  18:00:00,28.0965556459,2.16247158195,0.0,0.0,3.71167865564,18.077,43.4166886032,14.4451419197,25.50935,3.46219668352
 11/29  19:00:00,28.0978850997,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6457234076,15.5230524212,25.50935,4.61332098643
 11/29  20:00:00,28.2417839143,2.16247158195,0.0,0.0,3.71167865564,18.077,45.2853674577,15.1607086206,25.50935,4.61530883712
 11/29  21:00:00,23.2267178534,2.16247158195,0.0,0.0,3.71167865564,13.077,43.3980157353,16.2777315657,22.50825,4.61203416965
 11/29  22:00:00,23.1510785499,2.16247158195,0.0,0.0,3.71167865564,13.077,43.5047728451,18.458393786,21.0077,4.03867905909
 11/29  23:00:00,23.0377832795,2.16247158195,0.0,0.0,3.71167865564,13.077,43.891407251,21.8477648664,18.0066,4.03704238468
 11/29  24:00:00,24.2176296713,2.16247158195,0.0,0.0,3.71167865564,13.077,30.4044515662,25.0918263355,3.0011,2.31152523069
 11/30  01:00:00,13.7514835589,2.16247158195,0.0,0.0,1.85583932782,5.577,36.1669377623,31.4275182476,3.0011,1.73831951468
 11/30  02:00:00,9.52717136135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  03:00:00,9.54868532683,0.0,0.0,0.0,0.618613109274,5.0,3.59316755782,0.0,3.0011,0.592067557817
 11/30  04:00:00,9.56395241034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  05:00:00,9.7175221615,0.0,0.0,0.0,0.618613109274,5.0,3.59317346838,0.0,3.0011,0.592073468381
 11/30  06:00:00,13.6914811297,2.16247158195,0.0,0.0,1.85583932782,5.577,43.5470643072,39.0254143072,4.50165,0.02
 11/30  07:00:00,28.1675924154,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7713566171,31.5285334525,13.50495,1.73787316465
 11/30  08:00:00,25.6186027471,2.16247158195,0.0,0.0,3.71167865564,18.077,47.9772845852,22.3541117956,21.0077,4.61547278963
 11/30  09:00:00,20.6433097323,2.16247158195,0.0,0.0,3.71167865564,13.077,37.4555372252,17.835530323,15.0055,4.61450690219
 11/30  10:00:00,20.6651155647,2.16247158195,0.0,0.0,3.71167865564,13.077,33.7336266015,14.6909495853,15.0055,4.03717701616
 11/30  11:00:00,25.6682508427,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8905753015,9.41625284379,33.0121,3.46222245773
 11/30  12:00:00,26.8087580426,2.16247158195,0.0,0.0,3.71167865564,18.077,47.658402153,3.68010540674,40.51485,3.4634467463
 11/30  13:00:00,25.9430896441,2.16247158195,0.0,0.0,3.71167865564,18.077,39.6271387794,0.152344883494,36.0132,3.46159389589
 11/30  14:00:00,25.7431830559,2.16247158195,0.0,0.0,3.71167865564,18.077,34.5794499067,0.180691885309,31.51155,2.88720802139
 11/30  15:00:00,20.7385642172,2.16247158195,0.0,0.0,3.71167865564,13.077,27.3000321651,3.40631347279,21.0077,2.8860186923
 11/30  16:00:00,20.7137427548,2.16247158195,0.0,0.0,3.71167865564,13.077,27.3049322121,5.48467852986,19.50715,2.31310368224
 11/30  17:00:00,21.8931087624,2.16247158195,0.0,0.0,3.71167865564,13.077,31.3617008388,5.96699565328,22.50825,2.88645518555
 11/30  18:00:00,28.1482849136,2.16247158195,0.0,0.0,3.71167865564,18.077,34.2502968055,5.2793396385,25.50935,3.46160716695
 11/30  19:00:00,28.1436594466,2.16247158195,0.0,0.0,3.71167865564,18.077,36.0568424258,5.93525154458,25.50935,4.61224088125
 11/30  20:00:00,28.2821321521,2.16247158195,0.0,0.0,3.71167865564,18.077,37.7605792154,7.63653025449,25.50935,4.61469896091
 11/30  21:00:00,23.2585870762,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1273832664,10.5816242999,22.50825,4.0375089665
 11/30  22:00:00,23.1870415394,2.16247158195,0.0,0.0,3.71167865564,13.077,36.7542283477,11.1315669703,21.0077,4.61496137742
 11/30  23:00:00,23.0824959803,2.16247158195,0.0,0.0,3.71167865564,13.077,33.7789691599,11.7357291227,18.0066,4.03664003726
 11/30  24:00:00,24.2466271083,2.16247158195,0.0,0.0,3.71167865564,13.077,18.9588728315,13.6464592442,3.0011,2.31131358727
 12/01  01:00:00,13.808046403,2.16247158195,0.0,0.0,1.85583932782,5.577,23.5392276349,18.799767245,3.0011,1.73836039
 12/01  02:00:00,9.60722315332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  03:00:00,9.63812666049,0.0,0.0,0.0,0.618613109274,5.0,3.59317212087,0.0,3.0011,0.592072120871
 12/01  04:00:00,9.65389303167,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  05:00:00,10.3170619981,0.0,0.0,0.0,0.618613109274,5.0,3.59317802418,0.0,3.0011,0.592078024183
 12/01  06:00:00,14.2952892306,2.16247158195,0.0,0.0,1.85583932782,5.577,23.0635405923,18.5418905923,4.50165,0.02
 12/01  07:00:00,28.4810469581,2.16247158195,0.0,0.0,3.71167865564,18.077,27.8363110031,12.5936222378,13.50495,1.73773876531
 12/01  08:00:00,25.6842311066,2.16247158195,0.0,0.0,3.71167865564,18.077,33.7195602445,8.09713543612,21.0077,4.61472480842
 12/01  09:00:00,20.6853707083,2.16247158195,0.0,0.0,3.71167865564,13.077,28.5092543015,8.88942750956,15.0055,4.61432679192
 12/01  10:00:00,20.6979581637,2.16247158195,0.0,0.0,3.71167865564,13.077,27.7200537744,8.67787149456,15.0055,4.03668227982
 12/01  11:00:00,25.6996614087,2.16247158195,0.0,0.0,3.71167865564,18.077,43.3854662107,6.91141272809,33.0121,3.46195348258
 12/01  12:00:00,26.8103346455,2.16247158195,0.0,0.0,3.71167865564,18.077,48.6330276869,4.65580523344,40.51485,3.4623724535
 12/01  13:00:00,25.9367495445,2.16247158195,0.0,0.0,3.71167865564,18.077,41.3090467713,1.83419904866,36.0132,3.4616477226
 12/01  14:00:00,25.7432182248,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3712693108,1.97275123515,31.51155,2.88696807568
 12/01  15:00:00,20.74621769,2.16247158195,0.0,0.0,3.71167865564,13.077,28.4037400888,4.51019376242,21.0077,2.8858463264
 12/01  16:00:00,20.7253480974,2.16247158195,0.0,0.0,3.71167865564,13.077,28.1080348652,6.2883020563,19.50715,2.31258280892
 12/01  17:00:00,21.9054837346,2.16247158195,0.0,0.0,3.71167865564,13.077,31.869978054,6.47538462268,22.50825,2.88634343128
 12/01  18:00:00,28.1783296114,2.16247158195,0.0,0.0,3.71167865564,18.077,32.986136628,4.01492026689,25.50935,3.46186636115
 12/01  19:00:00,28.1832323642,2.16247158195,0.0,0.0,3.71167865564,18.077,33.7297672709,3.60776591835,25.50935,4.61265135254
 12/01  20:00:00,28.1905394796,2.16247158195,0.0,0.0,3.71167865564,18.077,33.2861530432,3.16176355914,25.50935,4.6150394841
 12/01  21:00:00,23.190832689,2.16247158195,0.0,0.0,3.71167865564,13.077,31.0020363008,3.88180252376,22.50825,4.61198377705
 12/01  22:00:00,23.1528485127,2.16247158195,0.0,0.0,3.71167865564,13.077,29.3380301649,4.29249576251,21.0077,4.0378344024
 12/01  23:00:00,23.157606789,2.16247158195,0.0,0.0,3.71167865564,13.077,26.8694001939,4.82553780271,18.0066,4.03726239115
 12/01  24:00:00,24.3017149704,2.16247158195,0.0,0.0,3.71167865564,13.077,11.4269566947,6.11416855349,3.0011,2.31168814123
 12/02  01:00:00,13.8694607811,2.16247158195,0.0,0.0,1.85583932782,5.577,16.2684934991,11.5291978763,3.0011,1.73819562279
 12/02  02:00:00,9.65558313717,0.0,0.0,0.0,0.618613109274,5.0,3.59316239387,0.0,3.0011,0.592062393866
 12/02  03:00:00,9.6944269626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  04:00:00,9.71496041926,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.88113029962,0.0,0.0,0.0,0.618613109274,5.0,3.59316831264,0.0,3.0011,0.592068312644
 12/02  06:00:00,13.8751946178,2.16247158195,0.0,0.0,1.85583932782,5.577,13.6664022855,9.14475228545,4.50165,0.02
 12/02  07:00:00,28.3709707878,2.16247158195,0.0,0.0,3.71167865564,18.077,19.4518466549,4.20915690775,13.50495,1.73773974716
 12/02  08:00:00,25.8245074957,2.16247158195,0.0,0.0,3.71167865564,18.077,23.3950404619,1.22208385954,21.0077,1.16525660233
 12/02  09:00:00,20.8377852615,2.16247158195,0.0,0.0,3.71167865564,13.077,17.8695812583,1.12619478717,15.0055,1.73788647111
 12/02  10:00:00,20.8625291481,2.16247158195,0.0,0.0,3.71167865564,13.077,19.2549670771,0.211267232404,15.0055,4.03819984465
 12/02  11:00:00,25.8726404232,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0488502077,0.0,33.0121,4.03675020771
 12/02  12:00:00,26.988343209,2.16247158195,0.00808274481236,0.0,3.71167865564,18.077,44.5530805362,0.0,40.51485,4.03823053624
 12/02  13:00:00,26.1683373535,2.16247158195,0.00951720911697,0.0,3.71167865564,18.077,40.0510247167,0.0,36.0132,4.03782471666
 12/02  14:00:00,25.9444725728,2.16247158195,0.0,0.0,3.71167865564,18.077,35.5480045065,0.0,31.51155,4.03645450651
 12/02  15:00:00,20.9578481556,2.16247158195,0.0,0.0,3.71167865564,13.077,24.5016660181,0.0322819817999,21.0077,3.46168403633
 12/02  16:00:00,20.9518291381,2.16247158195,0.0,0.0,3.71167865564,13.077,22.9685709636,0.0,19.50715,3.46142096364
 12/02  17:00:00,22.1413910961,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3948052903,0.0,22.50825,2.8865552903
 12/02  18:00:00,28.4214266903,2.16247158195,0.0,0.0,3.71167865564,18.077,28.971154625,0.0,25.50935,3.46180462502
 12/02  19:00:00,28.8666378404,2.16247158195,0.432150947458,0.0,3.71167865564,18.077,30.121998314,0.0,25.50935,4.61264831404
 12/02  20:00:00,29.102543081,2.16247158195,0.488564648068,0.0,3.71167865564,18.077,30.1217991091,0.0,25.50935,4.61244910915
 12/02  21:00:00,23.7562283173,2.16247158195,0.156672999092,0.0,3.71167865564,13.077,26.5468416992,0.0,22.50825,4.0385916992
 12/02  22:00:00,23.5106603526,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6209577733,0.0,21.0077,4.61325777334
