Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  23:00:00,23.3830971117,2.16247158195,0.0,0.0,3.71167865564,13.077,21.468443839,0.0,18.0066,3.46184383904
 12/02  24:00:00,24.5267545636,2.16247158195,0.0,0.0,3.71167865564,13.077,5.31387996909,0.0,3.0011,2.31277996909
 12/03  01:00:00,14.0687728225,2.16247158195,0.0,0.0,1.85583932782,5.577,5.93537359087,0.622054777711,3.0011,2.31221881315
 12/03  02:00:00,9.77058623613,0.0,0.0,0.0,0.618613109274,5.0,3.59315754336,0.0,3.0011,0.592057543362
 12/03  03:00:00,9.78433162291,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.79370054011,0.0,0.0,0.0,0.618613109274,5.0,3.59316346866,0.0,3.0011,0.592063468658
 12/03  05:00:00,9.94518091988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.8993785258,2.16247158195,0.0,0.0,1.85583932782,5.577,10.565475743,6.04382574302,4.50165,0.02
 12/03  07:00:00,28.3573516628,2.16247158195,0.0,0.0,3.71167865564,18.077,19.3911444199,4.14830416072,13.50495,1.73789025917
 12/03  08:00:00,25.7701882624,2.16247158195,0.0,0.0,3.71167865564,18.077,25.5332158724,3.36044661826,21.0077,1.16506925411
 12/03  09:00:00,20.7547693582,2.16247158195,0.0,0.0,3.71167865564,13.077,21.3317056273,4.58829972462,15.0055,1.73790590266
 12/03  10:00:00,20.7628034313,2.16247158195,0.0,0.0,3.71167865564,13.077,19.9949402472,3.82411454557,15.0055,1.16532570164
 12/03  11:00:00,25.7862667399,2.16247158195,0.0,0.0,3.71167865564,18.077,38.6320324547,1.0066544607,33.0121,4.613277994
 12/03  12:00:00,26.9300374848,2.16247158195,0.003785233563,0.0,3.71167865564,18.077,44.5536806834,0.0,40.51485,4.03883068344
 12/03  13:00:00,26.1029226175,2.16247158195,0.00385086858595,0.0,3.71167865564,18.077,39.4751978489,0.0,36.0132,3.46199784894
 12/03  14:00:00,25.8868258056,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9735589259,0.0,31.51155,3.46200892592
 12/03  15:00:00,20.8825055953,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3540499227,0.0333563874456,21.0077,2.31299353529
 12/03  16:00:00,20.8609517164,2.16247158195,0.0,0.0,3.71167865564,13.077,22.393640144,0.0,19.50715,2.88649014401
 12/03  17:00:00,22.0155760005,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3947725336,0.0,22.50825,2.88652253358
 12/03  18:00:00,28.2523548642,2.16247158195,0.0,0.0,3.71167865564,18.077,28.3975395503,0.0,25.50935,2.88818955026
 12/03  19:00:00,28.2338395302,2.16247158195,0.0,0.0,3.71167865564,18.077,30.1477959975,0.0258773610299,25.50935,4.61256863645
 12/03  20:00:00,28.3587579679,2.16247158195,0.0,0.0,3.71167865564,18.077,30.7639674597,1.21618258514,25.50935,4.03843487457
 12/03  21:00:00,23.3217749265,2.16247158195,0.0,0.0,3.71167865564,13.077,29.3848364543,3.41502794753,22.50825,3.46155850679
 12/03  22:00:00,23.2340905441,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8050490047,4.75939029552,21.0077,4.03795870921
 12/03  23:00:00,23.1107763271,2.16247158195,0.0,0.0,3.71167865564,13.077,28.678116381,7.20994110056,18.0066,3.46157528047
 12/03  24:00:00,24.2535975195,2.16247158195,0.0,0.0,3.71167865564,13.077,14.7863252009,10.0471222841,3.0011,1.73810291676
 12/04  01:00:00,13.8068734274,2.16247158195,0.0,0.0,1.85583932782,5.577,22.5748168697,17.2627370747,3.0011,2.31097979503
 12/04  02:00:00,9.5911767561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.60922577254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  04:00:00,9.61301292655,0.0,0.0,0.0,0.618613109274,5.0,3.5931776538,0.0,3.0011,0.592077653798
 12/04  05:00:00,9.76473083697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  06:00:00,13.7414301934,2.16247158195,0.0,0.0,1.85583932782,5.577,32.2078132367,27.11407967,4.50165,0.592083566694
 12/04  07:00:00,28.2051266949,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4339384836,21.7637440811,13.50495,1.16524440255
 12/04  08:00:00,25.6273509356,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0746982255,17.8765237005,21.0077,5.19047452508
 12/04  09:00:00,20.6374421448,2.16247158195,0.0,0.0,3.71167865564,13.077,36.5019395275,16.8815570192,15.0055,4.61488250832
 12/04  10:00:00,20.6648047426,2.16247158195,0.0,0.0,3.71167865564,13.077,32.4611251293,13.4181476716,15.0055,4.03747745765
 12/04  11:00:00,25.6632186698,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3663448398,8.89237250978,33.0121,3.46187233007
 12/04  12:00:00,26.7764551067,2.16247158195,0.0,0.0,3.71167865564,18.077,50.1427403556,6.16518375865,40.51485,3.46270659694
 12/04  13:00:00,25.884519651,2.16247158195,0.0,0.0,3.71167865564,18.077,42.366316808,2.89152240593,36.0132,3.46159440206
 12/04  14:00:00,25.7025423789,2.16247158195,0.0,0.0,3.71167865564,18.077,35.695032638,1.29636067763,31.51155,2.88712196037
 12/04  15:00:00,20.7194594402,2.16247158195,0.0,0.0,3.71167865564,13.077,26.7639032182,2.8695809392,21.0077,2.88662227905
 12/04  16:00:00,20.694177869,2.16247158195,0.0,0.0,3.71167865564,13.077,26.9585723596,5.13813869436,19.50715,2.31328366523
 12/04  17:00:00,21.858213375,2.16247158195,0.0,0.0,3.71167865564,13.077,32.4632580478,7.06835307713,22.50825,2.88665497063
 12/04  18:00:00,28.1178463428,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3845179352,7.41339160084,25.50935,3.46177633435
 12/04  19:00:00,28.113633775,2.16247158195,0.0,0.0,3.71167865564,18.077,39.2900139657,9.16695239532,25.50935,4.61371157037
 12/04  20:00:00,28.2431427166,2.16247158195,0.0,0.0,3.71167865564,18.077,43.9126891902,13.2126273594,25.50935,5.19071183078
 12/04  21:00:00,23.2214484002,2.16247158195,0.0,0.0,3.71167865564,13.077,42.8671912865,16.3202567646,22.50825,4.0386845219
 12/04  22:00:00,23.1414576017,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0398185978,19.4185546775,21.0077,4.61356392033
 12/04  23:00:00,23.0305253252,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5985265752,22.555485886,18.0066,4.03644068917
 12/04  24:00:00,24.2111552355,2.16247158195,0.0,0.0,3.71167865564,13.077,30.7736673834,26.0339706533,3.0011,1.73859673011
 12/05  01:00:00,13.7359242223,2.16247158195,0.0,0.0,1.85583932782,5.577,39.8850124708,34.5727488607,3.0011,2.31116361015
 12/05  02:00:00,9.51867727753,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  03:00:00,9.55793169862,0.0,0.0,0.0,0.618613109274,5.0,3.59317035203,0.0,3.0011,0.592070352027
 12/05  04:00:00,9.57621699059,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  05:00:00,10.2547713126,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.2375679021,2.16247158195,0.0,0.0,1.85583932782,5.577,35.2436266345,30.1498874641,4.50165,0.592089170352
 12/05  07:00:00,28.4275491375,2.16247158195,0.0,0.0,3.71167865564,18.077,37.5391744018,22.8691794061,13.50495,1.16504499571
 12/05  08:00:00,25.6289089979,2.16247158195,0.0,0.0,3.71167865564,18.077,42.7181442917,16.5201691554,21.0077,5.19027513633
 12/05  09:00:00,20.6294267723,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3900785103,16.7701721055,15.0055,4.61440640477
 12/05  10:00:00,20.6466500175,2.16247158195,0.0,0.0,3.71167865564,13.077,34.3649278743,15.3219887116,15.0055,4.0374391627
 12/05  11:00:00,25.6456233491,2.16247158195,0.0,0.0,3.71167865564,18.077,47.3427247386,10.868589643,33.0121,3.46203509559
 12/05  12:00:00,26.7676427972,2.16247158195,0.0,0.0,3.71167865564,18.077,51.8683402202,7.89061574929,40.51485,3.46287447086
 12/05  13:00:00,25.8711702412,2.16247158195,0.0,0.0,3.71167865564,18.077,44.892948365,5.41802612573,36.0132,3.46172223922
 12/05  14:00:00,25.6705366862,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6677759645,6.69587040426,31.51155,3.46035556021
 12/05  15:00:00,20.6711310362,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6618763125,9.340977555,21.0077,2.31319875752
 12/05  16:00:00,20.6526078313,2.16247158195,0.0,0.0,3.71167865564,13.077,33.8963501998,11.5027575671,19.50715,2.88644263264
 12/05  17:00:00,21.8252973193,2.16247158195,0.0,0.0,3.71167865564,13.077,39.5820631566,14.7606945854,22.50825,2.31311857126
 12/05  18:00:00,28.0940078813,2.16247158195,0.0,0.0,3.71167865564,18.077,43.031217878,14.0597226793,25.50935,3.4621451987
 12/05  19:00:00,28.0989187826,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0148052979,13.8906168388,25.50935,4.61483845906
 12/05  20:00:00,28.0914308367,2.16247158195,0.0,0.0,3.71167865564,18.077,46.538975877,15.8393126084,25.50935,5.1903132686
 12/05  21:00:00,23.0757452184,2.16247158195,0.0,0.0,3.71167865564,13.077,44.5436311457,17.9972684889,22.50825,4.03811265675
 12/05  22:00:00,23.0387154365,2.16247158195,0.0,0.0,3.71167865564,13.077,44.1561019134,18.5334789897,21.0077,4.61492292367
 12/05  23:00:00,23.0354166375,2.16247158195,0.0,0.0,3.71167865564,13.077,43.0080869674,20.964599391,18.0066,4.03688757648
 12/05  24:00:00,24.2158168193,2.16247158195,0.0,0.0,3.71167865564,13.077,29.3797005795,24.0670540032,3.0011,2.31154657625
 12/06  01:00:00,13.7622757041,2.16247158195,0.0,0.0,1.85583932782,5.577,33.3249896597,28.585486064,3.0011,1.73840359569
 12/06  02:00:00,9.54063251235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  03:00:00,9.56084645089,0.0,0.0,0.0,0.618613109274,5.0,3.59319330154,0.0,3.0011,0.592093301539
 12/06  04:00:00,9.56931688093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.71827061589,0.0,0.0,0.0,0.618613109274,5.0,3.59314744844,0.0,3.0011,0.592047448439
 12/06  06:00:00,13.6944038353,2.16247158195,0.0,0.0,1.85583932782,5.577,41.5731120925,37.0514620925,4.50165,0.02
 12/06  07:00:00,28.1632759986,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7461469253,31.5034882006,13.50495,1.73770872473
 12/06  08:00:00,25.6009839595,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4576807047,24.2599588911,21.0077,5.1900218136
 12/06  09:00:00,20.6189072947,2.16247158195,0.0,0.0,3.71167865564,13.077,40.315041818,20.694950413,15.0055,4.61459140502
 12/06  10:00:00,20.6385335572,2.16247158195,0.0,0.0,3.71167865564,13.077,36.8239230786,18.3549962565,15.0055,3.46342682216
 12/06  11:00:00,25.6405921024,2.16247158195,0.0,0.0,3.71167865564,18.077,50.9646642742,14.4901362456,33.0121,3.46242802857
 12/06  12:00:00,26.7751862031,2.16247158195,0.0,0.0,3.71167865564,18.077,54.8874374159,10.3351498006,40.51485,4.03743761534
 12/06  13:00:00,25.8759099413,2.16247158195,0.0,0.0,3.71167865564,18.077,46.8275142083,7.35224673341,36.0132,3.46206747491
 12/06  14:00:00,25.6771397608,2.16247158195,0.0,0.0,3.71167865564,18.077,41.3632683263,6.96459814399,31.51155,2.88712018229
 12/06  15:00:00,20.6777527,2.16247158195,0.0,0.0,3.71167865564,13.077,33.1898611227,9.29585259467,21.0077,2.88630852804
 12/06  16:00:00,20.6553022041,2.16247158195,0.0,0.0,3.71167865564,13.077,34.5262929169,12.7059037476,19.50715,2.31323916921
 12/06  17:00:00,21.8281282114,2.16247158195,0.0,0.0,3.71167865564,13.077,41.4547661135,16.0598726895,22.50825,2.88664342398
 12/06  18:00:00,28.0823671518,2.16247158195,0.0,0.0,3.71167865564,18.077,48.4231475864,19.4512039389,25.50935,3.46259364746
 12/06  19:00:00,28.0738138768,2.16247158195,0.0,0.0,3.71167865564,18.077,52.8307712103,22.7075214992,25.50935,4.61389971103
 12/06  20:00:00,28.210587231,2.16247158195,0.0,0.0,3.71167865564,18.077,54.9914710931,24.2910225474,25.50935,5.19109854567
 12/06  21:00:00,23.1805907456,2.16247158195,0.0,0.0,3.71167865564,13.077,55.1207641978,28.5736537097,22.50825,4.03886048812
 12/06  22:00:00,23.1075047711,2.16247158195,0.0,0.0,3.71167865564,13.077,55.6068484734,29.9855718891,21.0077,4.6135765843
 12/06  23:00:00,23.0034393025,2.16247158195,0.0,0.0,3.71167865564,13.077,54.1413784608,32.0982126072,18.0066,4.03656585365
 12/06  24:00:00,24.2011131479,2.16247158195,0.0,0.0,3.71167865564,13.077,39.7083407301,34.3963133989,3.0011,2.31092733118
 12/07  01:00:00,13.71895273,2.16247158195,0.0,0.0,1.85583932782,5.577,47.6769139107,42.9374775579,3.0011,1.73833635282
 12/07  02:00:00,9.49417099419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  03:00:00,9.52027160842,0.0,0.0,0.0,0.618613109274,5.0,3.5931511366,0.0,3.0011,0.592051136602
 12/07  04:00:00,9.53362435262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  05:00:00,9.68421259702,0.0,0.0,0.0,0.618613109274,5.0,3.59315707331,0.0,3.0011,0.592057073306
 12/07  06:00:00,13.672328936,2.16247158195,0.0,0.0,1.85583932782,5.577,53.5555635592,49.0339135592,4.50165,0.02
 12/07  07:00:00,28.1467184992,2.16247158195,0.0,0.0,3.71167865564,18.077,57.7997738166,42.5572534056,13.50495,1.73757041093
 12/07  08:00:00,25.5733469483,2.16247158195,0.0,0.0,3.71167865564,18.077,63.2962172796,37.6737521398,21.0077,4.61476513982
 12/07  09:00:00,20.5964800129,2.16247158195,0.0,0.0,3.71167865564,13.077,48.9584461361,29.3378898006,15.0055,4.61505633553
 12/07  10:00:00,20.6630566493,2.16247158195,0.0,0.0,3.71167865564,13.077,36.6049169015,17.5614771023,15.0055,4.03793979918
 12/07  11:00:00,25.6817727153,2.16247158195,0.0,0.0,3.71167865564,18.077,44.5435033532,8.0686683911,33.0121,3.46273496208
 12/07  12:00:00,26.8091280273,2.16247158195,0.0,0.0,3.71167865564,18.077,47.7064446764,3.15427220935,40.51485,4.03732246706
 12/07  13:00:00,25.9453049639,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4745903657,0.0,36.0132,3.46139036575
 12/07  14:00:00,25.7521602034,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3985482783,0.0,31.51155,2.88699827832
 12/07  15:00:00,20.7438006462,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2038508184,3.30961718683,21.0077,2.88653363156
 12/07  16:00:00,20.719158375,2.16247158195,0.0,0.0,3.71167865564,13.077,27.1718578799,5.35150272027,19.50715,2.31320515961
 12/07  17:00:00,21.8839910363,2.16247158195,0.0,0.0,3.71167865564,13.077,32.3106133056,6.91574977884,22.50825,2.88661352673
 12/07  18:00:00,28.1448950848,2.16247158195,0.0,0.0,3.71167865564,18.077,34.4001642273,5.42882487698,25.50935,3.46198935029
 12/07  19:00:00,28.1438979168,2.16247158195,0.0,0.0,3.71167865564,18.077,36.5458428959,6.42367466754,25.50935,4.61281822836
 12/07  20:00:00,28.2828044362,2.16247158195,0.0,0.0,3.71167865564,18.077,37.5706482507,7.4455674334,25.50935,4.61573081729
 12/07  21:00:00,23.2660938301,2.16247158195,0.0,0.0,3.71167865564,13.077,35.5832263307,8.46188168306,22.50825,4.61309464764
 12/07  22:00:00,23.1869249712,2.16247158195,0.0,0.0,3.71167865564,13.077,36.2036442357,10.5825608107,21.0077,4.61338342493
 12/07  23:00:00,23.0756539022,2.16247158195,0.0,0.0,3.71167865564,13.077,35.0681821467,13.0251267819,18.0066,4.03645536478
 12/07  24:00:00,24.2379634411,2.16247158195,0.0,0.0,3.71167865564,13.077,20.4020482629,15.6627724099,3.0011,1.73817585309
 12/08  01:00:00,13.7873810708,2.16247158195,0.0,0.0,1.85583932782,5.577,27.050092588,21.7377262223,3.0011,2.31126636573
 12/08  02:00:00,9.57171207146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.60192847553,0.0,0.0,0.0,0.618613109274,5.0,3.59319488221,0.0,3.0011,0.592094882209
 12/08  04:00:00,9.61719669385,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  05:00:00,10.2783041929,0.0,0.0,0.0,0.618613109274,5.0,3.59314903721,0.0,3.0011,0.592049037214
 12/08  06:00:00,14.2595328904,2.16247158195,0.0,0.0,1.85583932782,5.577,30.0024484694,25.4807984694,4.50165,0.02
 12/08  07:00:00,28.4524321494,2.16247158195,0.0,0.0,3.71167865564,18.077,32.5065791613,17.8365197157,13.50495,1.16510944567
 12/08  08:00:00,25.6554370504,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3812384365,12.182973184,21.0077,5.19056525253
 12/08  09:00:00,20.6722559271,2.16247158195,0.0,0.0,3.71167865564,13.077,28.8293105465,9.20911173081,15.0055,4.61469881567
 12/08  10:00:00,20.6943421259,2.16247158195,0.0,0.0,3.71167865564,13.077,26.0625328226,7.01974403702,15.0055,4.03728878555
 12/08  11:00:00,25.7169339546,2.16247158195,0.0,0.0,3.71167865564,18.077,41.1020566658,4.62836495921,33.0121,3.46159170655
 12/08  12:00:00,26.8375546678,2.16247158195,0.0,0.0,3.71167865564,18.077,46.4493049733,1.89727165552,40.51485,4.03718331776
 12/08  13:00:00,25.9630038691,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4748480188,0.0,36.0132,3.46164801882
 12/08  14:00:00,25.7610686108,2.16247158195,0.0,0.0,3.71167865564,18.077,34.48039527,0.0819178467458,31.51155,2.88692742325
 12/08  15:00:00,20.7668381934,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5808297596,2.68666680065,21.0077,2.88646295898
 12/08  16:00:00,20.7394018397,2.16247158195,0.0,0.0,3.71167865564,13.077,27.0030271736,5.18297835353,19.50715,2.31289882012
 12/08  17:00:00,21.9121538492,2.16247158195,0.0,0.0,3.71167865564,13.077,31.493432013,6.09865200836,22.50825,2.88653000463
 12/08  18:00:00,28.1835688968,2.16247158195,0.0,0.0,3.71167865564,18.077,32.8601533269,3.88897096758,25.50935,3.46183235933
 12/08  19:00:00,28.1839061602,2.16247158195,0.0,0.0,3.71167865564,18.077,34.1157535203,3.99293245847,25.50935,4.61347106179
 12/08  20:00:00,28.188062339,2.16247158195,0.0,0.0,3.71167865564,18.077,34.4839520489,3.78344731696,25.50935,5.19115473191
 12/08  21:00:00,23.1888674875,2.16247158195,0.0,0.0,3.71167865564,13.077,31.014847307,4.468399751,22.50825,4.03819755599
 12/08  22:00:00,23.1540185862,2.16247158195,0.0,0.0,3.71167865564,13.077,30.0926665177,4.47070472181,21.0077,4.61426179593
 12/08  23:00:00,23.1570180873,2.16247158195,0.0,0.0,3.71167865564,13.077,27.3066637687,5.26279365407,18.0066,4.03727011465
 12/08  24:00:00,24.3025371164,2.16247158195,0.0,0.0,3.71167865564,13.077,11.6675113057,6.35504765365,3.0011,2.31136365204
 12/09  01:00:00,13.8676871108,2.16247158195,0.0,0.0,1.85583932782,5.577,16.2008055341,11.4614043776,3.0011,1.73830115656
 12/09  02:00:00,9.64902274573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  03:00:00,9.67956266752,0.0,0.0,0.0,0.618613109274,5.0,3.59315916523,0.0,3.0011,0.592059165228
 12/09  04:00:00,9.68955411158,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  05:00:00,9.83380625943,0.0,0.0,0.0,0.618613109274,5.0,3.59316508914,0.0,3.0011,0.592065089144
 12/09  06:00:00,13.8099424626,2.16247158195,0.0,0.0,1.85583932782,5.577,21.5219331833,17.0002831833,4.50165,0.02
 12/09  07:00:00,28.2817921806,2.16247158195,0.0,0.0,3.71167865564,18.077,26.9906913021,11.7478151131,13.50495,1.73792618894
 12/09  08:00:00,25.7140003274,2.16247158195,0.0,0.0,3.71167865564,18.077,29.7368763765,7.56395468105,21.0077,1.16522169548
 12/09  09:00:00,20.7355646736,2.16247158195,0.0,0.0,3.71167865564,13.077,23.042072953,6.29868250985,15.0055,1.73789044314
 12/09  10:00:00,20.7784660865,2.16247158195,0.0,0.0,3.71167865564,13.077,23.3550886538,4.31162780536,15.0055,4.03796084849
 12/09  11:00:00,25.8159135256,2.16247158195,0.0,0.0,3.71167865564,18.077,38.8144832713,1.76458623849,33.0121,4.0377970328
 12/09  12:00:00,26.9796677931,2.16247158195,0.00645758693604,0.0,3.71167865564,18.077,44.5537442388,0.0,40.51485,4.03889423884
 12/09  13:00:00,26.4408147202,2.16247158195,0.239982911211,0.0,3.71167865564,18.077,40.6258979376,0.0,36.0132,4.61269793764
 12/09  14:00:00,26.6332986143,2.16247158195,0.63726289162,0.0,3.71167865564,18.077,34.9746860156,0.0,31.51155,3.46313601556
 12/09  15:00:00,21.4219507395,2.16247158195,0.412766723427,0.0,3.71167865564,13.077,24.4700844922,0.0,21.0077,3.46238449216
 12/09  16:00:00,21.4241466918,2.16247158195,0.416868031013,0.0,3.71167865564,13.077,22.9695678415,0.0,19.50715,3.4624178415
 12/09  17:00:00,22.3116407727,2.16247158195,0.135175526734,0.0,3.71167865564,13.077,25.9694723677,0.0,22.50825,3.4612223677
 12/09  18:00:00,28.6375959383,2.16247158195,0.201651405347,0.0,3.71167865564,18.077,28.9711763019,0.0,25.50935,3.46182630193
 12/09  19:00:00,29.1528800223,2.16247158195,0.709765641881,0.0,3.71167865564,18.077,30.1227241675,0.0,25.50935,4.61337416751
 12/09  20:00:00,29.4044512802,2.16247158195,0.78323476589,0.0,3.71167865564,18.077,30.1230727361,0.0,25.50935,4.61372273612
 12/09  21:00:00,24.1635214208,2.16247158195,0.559760099902,0.0,3.71167865564,13.077,26.545782173,0.0,22.50825,4.03753217303
 12/09  22:00:00,24.1355838822,2.16247158195,0.611997206156,0.0,3.71167865564,13.077,25.6232860523,0.0,21.0077,4.61558605232
 12/09  23:00:00,23.5205839034,2.16247158195,0.136079438283,0.0,3.71167865564,13.077,21.4690583486,0.0,18.0066,3.46245834856
 12/09  24:00:00,24.5184741965,2.16247158195,0.0,0.0,3.71167865564,13.077,5.88688111655,0.0,3.0011,2.88578111655
 12/10  01:00:00,14.1040467111,2.16247158195,0.0,0.0,1.85583932782,5.577,5.33467123216,0.0215044413771,3.0011,2.31206679078
 12/10  02:00:00,9.81887603367,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.82636244338,0.0,0.0,0.0,0.618613109274,5.0,3.59319400422,0.0,3.0011,0.592094004215
 12/10  04:00:00,9.83594034826,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  05:00:00,9.99892909737,0.0,0.0,0.0,0.618613109274,5.0,3.59314815472,0.0,3.0011,0.592048154718
 12/10  06:00:00,13.9993811652,2.16247158195,0.0,0.0,1.85583932782,5.577,4.87786022147,0.356210221475,4.50165,0.02
 12/10  07:00:00,28.5021012107,2.16247158195,0.00708689450017,0.0,3.71167865564,18.077,15.2427677642,0.0,13.50495,1.73781776423
 12/10  08:00:00,25.9449696882,2.16247158195,0.0124780515352,0.0,3.71167865564,18.077,22.1730036947,0.0,21.0077,1.16530369466
 12/10  09:00:00,20.9221100432,2.16247158195,0.0,0.0,3.71167865564,13.077,16.7433710873,0.0,15.0055,1.73787108727
 12/10  10:00:00,20.9513451025,2.16247158195,0.0,0.0,3.71167865564,13.077,16.1708898689,0.0,15.0055,1.16538986885
 12/10  11:00:00,26.2513495508,2.16247158195,0.265876219072,0.0,3.71167865564,18.077,37.6253724226,0.0,33.0121,4.61327242263
 12/10  12:00:00,28.4968921763,2.16247158195,1.38891233704,0.0,3.71167865564,18.077,44.5538526933,0.0,40.51485,4.03900269329
 12/10  13:00:00,28.0205282083,2.16247158195,1.72380439163,0.0,3.71167865564,18.077,39.4751130742,0.0,36.0132,3.46191307424
 12/10  14:00:00,27.4737224058,2.16247158195,1.45568601818,0.0,3.71167865564,18.077,34.9736572989,0.0,31.51155,3.46210729887
 12/10  15:00:00,21.9413566449,2.16247158195,0.926620804388,0.0,3.71167865564,13.077,23.8937629382,0.0,21.0077,2.88606293825
 12/10  16:00:00,21.7091341383,2.16247158195,0.697994775987,0.0,3.71167865564,13.077,22.3935439169,0.0,19.50715,2.88639391688
 12/10  17:00:00,22.3385375369,2.16247158195,0.170108455541,0.0,3.71167865564,13.077,24.8214164696,0.0,22.50825,2.31316646956
 12/10  18:00:00,28.398957295,2.16247158195,0.0,0.0,3.71167865564,18.077,28.971165664,0.0,25.50935,3.46181566402
 12/10  19:00:00,28.4358230286,2.16247158195,0.0509609155408,0.0,3.71167865564,18.077,30.1218814316,0.0,25.50935,4.61253143163
 12/10  20:00:00,28.4816296806,2.16247158195,0.0,0.0,3.71167865564,18.077,29.6700839102,0.12226877973,25.50935,4.03846513052
 12/10  21:00:00,23.4088661834,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9954726955,0.0255661438542,22.50825,3.46165655168
 12/10  22:00:00,23.3175039396,2.16247158195,0.0,0.0,3.71167865564,13.077,26.6393533514,1.01957751149,21.0077,4.61207583987
 12/10  23:00:00,23.1957555029,2.16247158195,0.0,0.0,3.71167865564,13.077,24.0943180124,2.62633201281,18.0066,3.46138599956
 12/10  24:00:00,24.3284316299,2.16247158195,0.0,0.0,3.71167865564,13.077,9.07470112613,4.33508846344,3.0011,1.73851266269
 12/11  01:00:00,13.8748848017,2.16247158195,0.0,0.0,1.85583932782,5.577,13.543326025,8.80355568307,3.0011,1.73867034188
 12/11  02:00:00,9.65731172381,0.0,0.0,0.0,0.618613109274,5.0,3.59316476652,0.0,3.0011,0.592064766518
 12/11  03:00:00,9.68188844903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  04:00:00,9.6854586399,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.82292932101,0.0,0.0,0.0,0.618613109274,5.0,3.59317068152,0.0,3.0011,0.592070681521
 12/11  06:00:00,13.7830771769,2.16247158195,0.0,0.0,1.85583932782,5.577,22.5056527005,17.9840027005,4.50165,0.02
 12/11  07:00:00,28.2449812053,2.16247158195,0.0,0.0,3.71167865564,18.077,29.3361084902,14.0933410113,13.50495,1.73781747888
 12/11  08:00:00,25.6602498051,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5557185741,14.357730715,21.0077,5.19028785908
 12/11  09:00:00,20.6604225129,2.16247158195,0.0,0.0,3.71167865564,13.077,35.2768099622,15.6581049271,15.0055,4.61320503508
 12/11  10:00:00,20.6805214909,2.16247158195,0.0,0.0,3.71167865564,13.077,33.893799735,14.8517766246,15.0055,4.0365231104
 12/11  11:00:00,25.6850049596,2.16247158195,0.0,0.0,3.71167865564,18.077,48.2828002814,11.8092379516,33.0121,3.46146232979
 12/11  12:00:00,26.8092560863,2.16247158195,0.0,0.0,3.71167865564,18.077,52.3285990464,8.35082793665,40.51485,3.4629211097
 12/11  13:00:00,25.9237712339,2.16247158195,0.0,0.0,3.71167865564,18.077,45.2107478171,5.73529683913,36.0132,3.46225097796
 12/11  14:00:00,25.7225949574,2.16247158195,0.0,0.0,3.71167865564,18.077,41.9858177264,7.01323803807,31.51155,3.46102968829
 12/11  15:00:00,20.7081506458,2.16247158195,0.0,0.0,3.71167865564,13.077,35.4523299813,12.1316824168,21.0077,2.31294756445
 12/11  16:00:00,20.6803250591,2.16247158195,0.0,0.0,3.71167865564,13.077,37.2726757994,14.8796118827,19.50715,2.88591391675
 12/11  17:00:00,21.8639270905,2.16247158195,0.0,0.0,3.71167865564,13.077,40.2766833828,14.8823308055,22.50825,2.88610257723
 12/11  18:00:00,28.1356292475,2.16247158195,0.0,0.0,3.71167865564,18.077,41.017050545,12.0459276773,25.50935,3.46177286767
 12/11  19:00:00,28.1411983475,2.16247158195,0.0,0.0,3.71167865564,18.077,41.7475468303,11.6249020248,25.50935,4.61329480546
 12/11  20:00:00,28.289115932,2.16247158195,0.0,0.0,3.71167865564,18.077,41.5294904483,10.8288846518,25.50935,5.19125579652
 12/11  21:00:00,23.2724568235,2.16247158195,0.0,0.0,3.71167865564,13.077,38.6286419954,12.0819414514,22.50825,4.03845054397
 12/11  22:00:00,23.1916163018,2.16247158195,0.0,0.0,3.71167865564,13.077,39.4814180088,13.8589430134,21.0077,4.61477499535
 12/11  23:00:00,23.0796349904,2.16247158195,0.0,0.0,3.71167865564,13.077,38.7120557887,16.6683739008,18.0066,4.03708188787
 12/11  24:00:00,24.2460039889,2.16247158195,0.0,0.0,3.71167865564,13.077,25.0587368053,19.7458743979,3.0011,2.31176240743
 12/12  01:00:00,13.7852775822,2.16247158195,0.0,0.0,1.85583932782,5.577,31.5870120451,26.8476667733,3.0011,1.73824527172
 12/12  02:00:00,9.56452154221,0.0,0.0,0.0,0.618613109274,5.0,3.59316205854,0.0,3.0011,0.592062058535
 12/12  03:00:00,9.58956885272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  04:00:00,9.60686004043,0.0,0.0,0.0,0.618613109274,5.0,3.59316797785,0.0,3.0011,0.592067977847
 12/12  05:00:00,10.274729783,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.2564750182,2.16247158195,0.0,0.0,1.85583932782,5.577,33.9990705453,29.4774205453,4.50165,0.02
 12/12  07:00:00,28.4425918025,2.16247158195,0.0,0.0,3.71167865564,18.077,38.3189475491,23.076024285,13.50495,1.73797326408
 12/12  08:00:00,25.6413004006,2.16247158195,0.0,0.0,3.71167865564,18.077,46.0085823282,19.8100309814,21.0077,5.19085134678
 12/12  09:00:00,20.6386774084,2.16247158195,0.0,0.0,3.71167865564,13.077,41.341856557,21.7225786917,15.0055,4.61377786532
 12/12  10:00:00,20.6546559175,2.16247158195,0.0,0.0,3.71167865564,13.077,39.6853702061,20.6428853491,15.0055,4.03698485698
 12/12  11:00:00,25.6585231895,2.16247158195,0.0,0.0,3.71167865564,18.077,53.4943152688,17.0197548324,33.0121,3.4624604364
 12/12  12:00:00,26.788478677,2.16247158195,0.0,0.0,3.71167865564,18.077,58.3291192012,13.7771791635,40.51485,4.03709003778
 12/12  13:00:00,25.890963333,2.16247158195,0.0,0.0,3.71167865564,18.077,49.5995401467,10.1246609087,36.0132,3.46167923794
 12/12  14:00:00,25.696037909,2.16247158195,0.0,0.0,3.71167865564,18.077,44.3903396859,9.99192152923,31.51155,2.88686815671
 12/12  15:00:00,20.6944521819,2.16247158195,0.0,0.0,3.71167865564,13.077,36.8267787298,12.9327643709,21.0077,2.88631435889
 12/12  16:00:00,20.6768993461,2.16247158195,0.0,0.0,3.71167865564,13.077,36.797580777,14.9775015887,19.50715,2.31292918829
 12/12  17:00:00,21.8612994558,2.16247158195,0.0,0.0,3.71167865564,13.077,40.3741437033,14.9793840207,22.50825,2.8865096826
 12/12  18:00:00,28.1356013142,2.16247158195,0.0,0.0,3.71167865564,18.077,40.2427681164,11.2709964532,25.50935,3.46242166324
 12/12  19:00:00,28.1385679371,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5377622246,10.4140246588,25.50935,4.61438756584
 12/12  20:00:00,28.1399805561,2.16247158195,0.0,0.0,3.71167865564,18.077,41.0984461103,10.3986292444,25.50935,5.19046686591
 12/12  21:00:00,23.1284697095,2.16247158195,0.0,0.0,3.71167865564,13.077,38.6664023911,12.120382678,22.50825,4.03776971312
 12/12  22:00:00,23.0865444545,2.16247158195,0.0,0.0,3.71167865564,13.077,39.2010020604,13.0046075791,21.0077,5.18869448132
 12/12  23:00:00,23.0748560928,2.16247158195,0.0,0.0,3.71167865564,13.077,36.9315292509,15.4620302957,18.0066,3.4628989552
 12/12  24:00:00,24.2366553787,2.16247158195,0.0,0.0,3.71167865564,13.077,24.6809732716,19.3674034188,3.0011,2.31246985278
 12/13  01:00:00,13.7764218216,2.16247158195,0.0,0.0,1.85583932782,5.577,31.2528790715,25.9407543213,3.0011,2.31102475025
 12/13  02:00:00,9.55666895442,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.58195668145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  04:00:00,9.58693497521,0.0,0.0,0.0,0.618613109274,5.0,3.59318742734,0.0,3.0011,0.592087427338
 12/13  05:00:00,9.72743939182,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  06:00:00,13.7140396097,2.16247158195,0.0,0.0,1.85583932782,5.577,38.5384227978,33.444679498,4.50165,0.592093299845
 12/13  07:00:00,28.176379375,2.16247158195,0.0,0.0,3.71167865564,18.077,43.1835181427,28.5132554277,13.50495,1.16531271496
 12/13  08:00:00,25.5807474802,2.16247158195,0.0,0.0,3.71167865564,18.077,52.3322252295,26.1340127636,21.0077,5.19051246589
 12/13  09:00:00,20.5757579332,2.16247158195,0.0,0.0,3.71167865564,13.077,46.7546086327,27.1339701321,15.0055,4.61513850057
 12/13  10:00:00,20.5837072859,2.16247158195,0.0,0.0,3.71167865564,13.077,46.45814763,27.4151107608,15.0055,4.03753686923
 12/13  11:00:00,25.5815733977,2.16247158195,0.0,0.0,3.71167865564,18.077,60.5352086269,24.0607699449,33.0121,3.46233868207
 12/13  12:00:00,26.7334284097,2.16247158195,0.0,0.0,3.71167865564,18.077,65.4492557494,20.8970570004,40.51485,4.037348749
 12/13  13:00:00,25.8063659727,2.16247158195,0.0,0.0,3.71167865564,18.077,58.1786917009,18.7040953336,36.0132,3.46139636723
 12/13  14:00:00,25.6107113908,2.16247158195,0.0,0.0,3.71167865564,18.077,52.527661597,18.1286842485,31.51155,2.88742734849
 12/13  15:00:00,20.6081195223,2.16247158195,0.0,0.0,3.71167865564,13.077,45.1912631155,21.2969542454,21.0077,2.88660887006
 12/13  16:00:00,20.5852398797,2.16247158195,0.0,0.0,3.71167865564,13.077,46.9916564473,24.5978527804,19.50715,2.88665366697
 12/13  17:00:00,21.7649301005,2.16247158195,0.0,0.0,3.71167865564,13.077,51.4469043717,26.6253160782,22.50825,2.31333829352
 12/13  18:00:00,28.0327016307,2.16247158195,0.0,0.0,3.71167865564,18.077,54.662383458,25.1172100139,25.50935,4.03582344406
 12/13  19:00:00,28.0355009352,2.16247158195,0.0,0.0,3.71167865564,18.077,56.3239480456,26.2018152667,25.50935,4.61278277888
 12/13  20:00:00,28.1784898549,2.16247158195,0.0,0.0,3.71167865564,18.077,56.989700391,26.2895093771,25.50935,5.19084101391
 12/13  21:00:00,23.1623791462,2.16247158195,0.0,0.0,3.71167865564,13.077,53.9978769473,27.450499766,22.50825,4.03912718124
 12/13  22:00:00,23.1000272894,2.16247158195,0.0,0.0,3.71167865564,13.077,53.0652558384,27.4428752273,21.0077,4.61468061114
 12/13  23:00:00,22.9962812722,2.16247158195,0.0,0.0,3.71167865564,13.077,51.451619413,29.4079158457,18.0066,4.03710356728
 12/13  24:00:00,24.1898503583,2.16247158195,0.0,0.0,3.71167865564,13.077,37.7809145089,32.4680061107,3.0011,2.31180839818
 12/14  01:00:00,13.7074012688,2.16247158195,0.0,0.0,1.85583932782,5.577,45.4395078972,40.7001093275,3.0011,1.73829856971
 12/14  02:00:00,9.47938351082,0.0,0.0,0.0,0.618613109274,5.0,3.59317948888,0.0,3.0011,0.592079488885
 12/14  03:00:00,9.50516217351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.51933474696,0.0,0.0,0.0,0.618613109274,5.0,3.59318538049,0.0,3.0011,0.592085380494
 12/14  05:00:00,9.67099914384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.6624203198,2.16247158195,0.0,0.0,1.85583932782,5.577,53.4452928393,48.9236428393,4.50165,0.02
 12/14  07:00:00,28.1393067397,2.16247158195,0.0,0.0,3.71167865564,18.077,54.1038378237,38.8608473701,13.50495,1.73804045356
 12/14  08:00:00,25.5698117546,2.16247158195,0.0,0.0,3.71167865564,18.077,61.0187255658,34.8200480572,21.0077,5.19097750856
 12/14  09:00:00,20.5805018786,2.16247158195,0.0,0.0,3.71167865564,13.077,50.0233085655,30.4024237699,15.0055,4.61538479564
 12/14  10:00:00,20.6108468472,2.16247158195,0.0,0.0,3.71167865564,13.077,44.2551601332,25.211638212,15.0055,4.03802192121
 12/14  11:00:00,25.613021605,2.16247158195,0.0,0.0,3.71167865564,18.077,56.8006636637,20.3258481163,33.0121,3.4627155474
 12/14  12:00:00,26.7652794319,2.16247158195,0.0,0.0,3.71167865564,18.077,58.0276272001,13.4748129665,40.51485,4.0379642336
 12/14  13:00:00,25.8713579865,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7982975203,7.32282448707,36.0132,3.46227303327
 12/14  14:00:00,25.6804884896,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4040429349,5.00561756321,31.51155,2.88687537173
 12/14  15:00:00,20.671321995,2.16247158195,0.0,0.0,3.71167865564,13.077,34.0424555407,10.1481156929,21.0077,2.88663984778
 12/14  16:00:00,20.6457710628,2.16247158195,0.0,0.0,3.71167865564,13.077,37.3226187247,14.9288026389,19.50715,2.88666608587
 12/14  17:00:00,21.8173983347,2.16247158195,0.0,0.0,3.71167865564,13.077,43.4647597488,18.6430335646,22.50825,2.31347618419
 12/14  18:00:00,28.0757139993,2.16247158195,0.0,0.0,3.71167865564,18.077,49.6003449125,20.6283693361,25.50935,3.46262557643
 12/14  19:00:00,28.0775959333,2.16247158195,0.0,0.0,3.71167865564,18.077,51.8832666029,21.184722698,25.50935,5.18919390485
 12/14  20:00:00,28.2092455728,2.16247158195,0.0,0.0,3.71167865564,18.077,53.5167187433,23.3915646039,25.50935,4.61580413943
 12/14  21:00:00,23.1784447405,2.16247158195,0.0,0.0,3.71167865564,13.077,53.9653353916,26.84373815,22.50825,4.61334724151
 12/14  22:00:00,23.1166261799,2.16247158195,0.0,0.0,3.71167865564,13.077,51.2481934225,25.6262394361,21.0077,4.61425398644
 12/14  23:00:00,23.0206966594,2.16247158195,0.0,0.0,3.71167865564,13.077,46.9602758142,24.9168899825,18.0066,4.03678583163
 12/14  24:00:00,24.2031694157,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9629969476,28.6502531271,3.0011,2.31164382053
 12/15  01:00:00,13.7278800525,2.16247158195,0.0,0.0,1.85583932782,5.577,40.697193797,35.9579082667,3.0011,1.73818553025
 12/15  02:00:00,9.50351753603,0.0,0.0,0.0,0.618613109274,5.0,3.5931944549,0.0,3.0011,0.5920944549
 12/15  03:00:00,9.52546458321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  04:00:00,9.53742207026,0.0,0.0,0.0,0.618613109274,5.0,3.59314860771,0.0,3.0011,0.592048607714
 12/15  05:00:00,10.2043923088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  06:00:00,14.1833415403,2.16247158195,0.0,0.0,1.85583932782,5.577,46.6455715149,42.1239215149,4.50165,0.02
 12/15  07:00:00,28.3707440819,2.16247158195,0.0,0.0,3.71167865564,18.077,51.1969854681,35.95409841,13.50495,1.73793705812
 12/15  08:00:00,25.575085361,2.16247158195,0.0,0.0,3.71167865564,18.077,57.0161018561,30.8177425638,21.0077,5.19065929226
 12/15  09:00:00,20.5988171357,2.16247158195,0.0,0.0,3.71167865564,13.077,45.769580407,26.1486168559,15.0055,4.61546355108
 12/15  10:00:00,20.6338768691,2.16247158195,0.0,0.0,3.71167865564,13.077,38.9330833054,19.8896631034,15.0055,4.03792020201
 12/15  11:00:00,25.6453408715,2.16247158195,0.0,0.0,3.71167865564,18.077,49.0268186623,12.551889954,33.0121,3.46282870827
 12/15  12:00:00,26.7799205303,2.16247158195,0.0,0.0,3.71167865564,18.077,50.0848917267,5.53196173657,40.51485,4.03807999014
 12/15  13:00:00,25.9036392232,2.16247158195,0.0,0.0,3.71167865564,18.077,40.6759821033,1.20019013358,36.0132,3.46259196975
 12/15  14:00:00,25.7234924003,2.16247158195,0.0,0.0,3.71167865564,18.077,34.5763155989,0.177801040865,31.51155,2.88696455799
 12/15  15:00:00,20.7353119195,2.16247158195,0.0,0.0,3.71167865564,13.077,25.5424695021,1.6482914952,21.0077,2.88647800694
 12/15  16:00:00,20.7083128549,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4279739498,4.03397419554,19.50715,2.88684975429
 12/15  17:00:00,21.8600964068,2.16247158195,0.0,0.0,3.71167865564,13.077,32.8650881604,8.04342359459,22.50825,2.31341456581
 12/15  18:00:00,28.1040363048,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6532239297,12.6811948869,25.50935,3.46267904286
 12/15  19:00:00,28.0898958655,2.16247158195,0.0,0.0,3.71167865564,18.077,48.4316719521,17.7333249232,25.50935,5.18899702893
 12/15  20:00:00,28.0818129494,2.16247158195,0.0,0.0,3.71167865564,18.077,50.9472185559,20.2468686512,25.50935,5.19099990462
 12/15  21:00:00,23.0696575812,2.16247158195,0.0,0.0,3.71167865564,13.077,49.2927104519,22.7453926395,22.50825,4.03906781234
 12/15  22:00:00,23.0250698674,2.16247158195,0.0,0.0,3.71167865564,13.077,50.2814090322,24.6588566656,21.0077,4.61485236663
 12/15  23:00:00,23.0206861547,2.16247158195,0.0,0.0,3.71167865564,13.077,48.8874065247,26.8434537269,18.0066,4.03735279774
 12/15  24:00:00,24.209462678,2.16247158195,0.0,0.0,3.71167865564,13.077,35.7548200992,30.4417367625,3.0011,2.31198333672
 12/16  01:00:00,13.7300742913,2.16247158195,0.0,0.0,1.85583932782,5.577,42.8970774939,38.1579172688,3.0011,1.73806022514
 12/16  02:00:00,9.50262101651,0.0,0.0,0.0,0.618613109274,5.0,3.59317676168,0.0,3.0011,0.592076761682
 12/16  03:00:00,9.52646055859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  04:00:00,9.53919483127,0.0,0.0,0.0,0.618613109274,5.0,3.59318267776,0.0,3.0011,0.592082677756
 12/16  05:00:00,9.68951279171,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  06:00:00,13.6759299711,2.16247158195,0.0,0.0,1.85583932782,5.577,50.5326162566,45.4388776941,4.50165,0.592088562526
 12/16  07:00:00,28.149682593,2.16247158195,0.0,0.0,3.71167865564,18.077,52.9865717238,38.3165170883,13.50495,1.16510463557
 12/16  08:00:00,26.2109629095,2.16247158195,0.0,0.0,3.71167865564,18.077,56.9416066239,34.1958886478,21.0077,1.73801797606
 12/16  09:00:00,20.6141792587,2.16247158195,0.0,0.0,3.71167865564,13.077,40.8761933505,24.7052278514,15.0055,1.16546549908
 12/16  10:00:00,20.6696346441,2.16247158195,0.0,0.0,3.71167865564,13.077,32.4522439562,12.8329315567,15.0055,4.61381239956
 12/16  11:00:00,25.6893456749,2.16247158195,0.0,0.0,3.71167865564,18.077,43.1698486248,6.11995442037,33.0121,4.03779420441
 12/16  12:00:00,26.8090488089,2.16247158195,0.0,0.0,3.71167865564,18.077,47.6798505878,3.12536586196,40.51485,4.03963472587
 12/16  13:00:00,25.9549654857,2.16247158195,0.0,0.0,3.71167865564,18.077,40.8618192007,0.235030995743,36.0132,4.61358820491
 12/16  14:00:00,25.7486538552,2.16247158195,0.0,0.0,3.71167865564,18.077,36.2916418734,0.742579469132,31.51155,4.03751240428
 12/16  15:00:00,20.7211141261,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1766098701,4.70619425714,21.0077,3.46271561293
 12/16  16:00:00,20.6981056139,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0836482633,6.1141871991,19.50715,3.46231106423
 12/16  17:00:00,21.8746830485,2.16247158195,0.0,0.0,3.71167865564,13.077,33.6870796041,8.2911046883,22.50825,2.88772491582
 12/16  18:00:00,28.1350403458,2.16247158195,0.0,0.0,3.71167865564,18.077,37.9893014786,9.01785868635,25.50935,3.46209279222
 12/16  19:00:00,28.1394042752,2.16247158195,0.0,0.0,3.71167865564,18.077,37.5773583141,7.45234204462,25.50935,4.61566626949
 12/16  20:00:00,28.2811271164,2.16247158195,0.0,0.0,3.71167865564,18.077,38.9093219254,8.21178946425,25.50935,5.18818246117
 12/16  21:00:00,23.2599494462,2.16247158195,0.0,0.0,3.71167865564,13.077,37.1414227105,10.5943793636,22.50825,4.03879334693
 12/16  22:00:00,23.1777343847,2.16247158195,0.0,0.0,3.71167865564,13.077,39.6508030479,14.0275322927,21.0077,4.61557075518
 12/16  23:00:00,23.0591054857,2.16247158195,0.0,0.0,3.71167865564,13.077,40.9323221471,18.8900921388,18.0066,4.03563000824
 12/16  24:00:00,24.2349874048,2.16247158195,0.0,0.0,3.71167865564,13.077,26.9756617522,21.662134457,3.0011,2.31242729518
 12/17  01:00:00,13.7734634519,2.16247158195,0.0,0.0,1.85583932782,5.577,34.3485957258,29.0351199941,3.0011,2.31237573163
 12/17  02:00:00,9.56184364557,0.0,0.0,0.0,0.618613109274,5.0,3.59319368354,0.0,3.0011,0.592093683538
 12/17  03:00:00,9.59344933135,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.6065112702,0.0,0.0,0.0,0.618613109274,5.0,3.5931478324,0.0,3.0011,0.592047832397
 12/17  05:00:00,9.75738433021,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.739713948,2.16247158195,0.0,0.0,1.85583932782,5.577,34.5271996192,29.4334958466,4.50165,0.592053772572
 12/17  07:00:00,28.2250445439,2.16247158195,0.0,0.0,3.71167865564,18.077,34.7096023308,20.039311681,13.50495,1.16534064989
 12/17  08:00:00,26.3022006132,2.16247158195,0.0,0.0,3.71167865564,18.077,36.4580898092,13.7124152619,21.0077,1.73797454728
 12/17  09:00:00,20.6866726714,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0169153914,12.8460219792,15.0055,1.16539341225
 12/17  10:00:00,20.7082753327,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5204737507,9.77684367877,15.0055,1.73813007189
 12/17  11:00:00,25.717665872,2.16247158195,0.0,0.0,3.71167865564,18.077,43.2167581522,6.16558770819,33.0121,4.03907044403
 12/17  12:00:00,26.8299156709,2.16247158195,0.0,0.0,3.71167865564,18.077,49.0599905317,3.93176173346,40.51485,4.6133787982
 12/17  13:00:00,25.9558641597,2.16247158195,0.0,0.0,3.71167865564,18.077,41.6738792594,2.19896393701,36.0132,3.46171532239
 12/17  14:00:00,25.7505588941,2.16247158195,0.0,0.0,3.71167865564,18.077,37.7878384551,2.81471574194,31.51155,3.46157271314
 12/17  15:00:00,20.7453398135,2.16247158195,0.0,0.0,3.71167865564,13.077,28.9700001038,5.07602643664,21.0077,2.88627366717
 12/17  16:00:00,20.7218545152,2.16247158195,0.0,0.0,3.71167865564,13.077,28.6040028084,6.21034574706,19.50715,2.88650706138
 12/17  17:00:00,21.8910803629,2.16247158195,0.0,0.0,3.71167865564,13.077,32.6172938334,7.79590308791,22.50825,2.31314074545
 12/17  18:00:00,28.1564501625,2.16247158195,0.0,0.0,3.71167865564,18.077,36.7013349151,7.72990869966,25.50935,3.46207621548
 12/17  19:00:00,28.1624160816,2.16247158195,0.0,0.0,3.71167865564,18.077,36.2423336961,6.11941437353,25.50935,4.61356932261
 12/17  20:00:00,28.3097683518,2.16247158195,0.0,0.0,3.71167865564,18.077,36.2131042986,6.09193624862,25.50935,4.61181804999
 12/17  21:00:00,23.2967151973,2.16247158195,0.0,0.0,3.71167865564,13.077,33.0459134717,7.07618326474,22.50825,3.46148020697
 12/17  22:00:00,23.2292395767,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9437732755,6.89747106298,21.0077,4.03860221254
 12/17  23:00:00,23.1269810112,2.16247158195,0.0,0.0,3.71167865564,13.077,29.1521580322,7.68363842093,18.0066,3.46191961124
 12/17  24:00:00,24.2790483207,2.16247158195,0.0,0.0,3.71167865564,13.077,15.5765693521,10.2644280068,3.0011,2.31104134526
 12/18  01:00:00,13.8413199925,2.16247158195,0.0,0.0,1.85583932782,5.577,20.9412952385,16.201620285,3.0011,1.73857495345
 12/18  02:00:00,9.62670583457,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  03:00:00,9.65544339503,0.0,0.0,0.0,0.618613109274,5.0,3.59317099829,0.0,3.0011,0.592070998286
 12/18  04:00:00,9.66657367579,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  05:00:00,9.81623595574,0.0,0.0,0.0,0.618613109274,5.0,3.59317690338,0.0,3.0011,0.592076903382
 12/18  06:00:00,13.8001871596,2.16247158195,0.0,0.0,1.85583932782,5.577,23.7665536047,19.2449036047,4.50165,0.02
 12/18  07:00:00,28.2732451518,2.16247158195,0.0,0.0,3.71167865564,18.077,28.2512695147,13.008442094,13.50495,1.73787742073
 12/18  08:00:00,26.3406148217,2.16247158195,0.0,0.0,3.71167865564,18.077,34.2555128848,8.05654198082,21.0077,5.191270904
 12/18  09:00:00,20.7086789576,2.16247158195,0.0,0.0,3.71167865564,13.077,28.5645759556,8.94542557845,15.0055,4.61365037712
 12/18  10:00:00,20.7228003406,2.16247158195,0.0,0.0,3.71167865564,13.077,27.7341229513,8.69097054124,15.0055,4.03765241003
 12/18  11:00:00,25.739045102,2.16247158195,0.0,0.0,3.71167865564,18.077,42.3827057605,5.90774226373,33.0121,3.46286349676
 12/18  12:00:00,26.8699079348,2.16247158195,0.0,0.0,3.71167865564,18.077,46.7582782958,2.20629960842,40.51485,4.03712868736
 12/18  13:00:00,26.0207079689,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4755156379,0.0,36.0132,3.46231563793
 12/18  14:00:00,25.8245662289,2.16247158195,0.0,0.0,3.71167865564,18.077,34.3985218177,0.0,31.51155,2.88697181773
 12/18  15:00:00,20.8155489317,2.16247158195,0.0,0.0,3.71167865564,13.077,26.4512788591,2.55705110109,21.0077,2.88652775798
 12/18  16:00:00,20.7751470077,2.16247158195,0.0,0.0,3.71167865564,13.077,27.7296851413,5.33601846053,19.50715,2.88651668078
 12/18  17:00:00,21.2982065052,2.16247158195,0.0,0.0,3.71167865564,13.077,32.1231334256,6.72856386758,22.50825,2.886319558
 12/18  18:00:00,28.1885355232,2.16247158195,0.0,0.0,3.71167865564,18.077,33.7652281371,4.79371809088,25.50935,3.46216004617
 12/18  19:00:00,28.1856555633,2.16247158195,0.0,0.0,3.71167865564,18.077,35.016432191,4.89360278937,25.50935,4.61347940164
 12/18  20:00:00,28.3178440955,2.16247158195,0.0,0.0,3.71167865564,18.077,36.3367849857,5.63639209712,25.50935,5.19104288856
 12/18  21:00:00,23.2997188925,2.16247158195,0.0,0.0,3.71167865564,13.077,32.9519149054,6.40595289193,22.50825,4.03771201343
 12/18  22:00:00,23.1995102211,2.16247158195,0.0,0.0,3.71167865564,13.077,39.120018173,12.9236343969,21.0077,5.18868377611
 12/18  23:00:00,23.0656217411,2.16247158195,0.0,0.0,3.71167865564,13.077,39.3312947312,17.2876639622,18.0066,4.03703076901
 12/18  24:00:00,24.2263624151,2.16247158195,0.0,0.0,3.71167865564,13.077,26.5780812917,21.2649899842,3.0011,2.31199130751
 12/19  01:00:00,13.7496354904,2.16247158195,0.0,0.0,1.85583932782,5.577,34.1936380307,29.4539878476,3.0011,1.73855018315
 12/19  02:00:00,9.53399405687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  03:00:00,9.56036219861,0.0,0.0,0.0,0.618613109274,5.0,3.59316250832,0.0,3.0011,0.592062508325
 12/19  04:00:00,9.57420276571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  05:00:00,10.2382372787,0.0,0.0,0.0,0.618613109274,5.0,3.59316842692,0.0,3.0011,0.592068426921
 12/19  06:00:00,14.2193634724,2.16247158195,0.0,0.0,1.85583932782,5.577,38.9120690102,34.3904190102,4.50165,0.02
 12/19  07:00:00,28.4061345052,2.16247158195,0.0,0.0,3.71167865564,18.077,43.4184961898,28.1756870105,13.50495,1.73785917929
 12/19  08:00:00,26.2411344791,2.16247158195,0.0,0.0,3.71167865564,18.077,48.5818116825,22.3831646784,21.0077,5.1909470041
 12/19  09:00:00,20.6176931866,2.16247158195,0.0,0.0,3.71167865564,13.077,40.668417003,21.0471706687,15.0055,4.61574633439
 12/19  10:00:00,20.6390010863,2.16247158195,0.0,0.0,3.71167865564,13.077,37.9302383054,18.8865534917,15.0055,4.03818481367
 12/19  11:00:00,25.6411612616,2.16247158195,0.0,0.0,3.71167865564,18.077,50.8889713744,14.4141010373,33.0121,3.46277033704
 12/19  12:00:00,26.7774482586,2.16247158195,0.0,0.0,3.71167865564,18.077,53.2282501012,8.67571416233,40.51485,4.03768593884
 12/19  13:00:00,25.8882278836,2.16247158195,0.0,0.0,3.71167865564,18.077,42.472506088,2.9969865637,36.0132,3.46231952434
 12/19  14:00:00,25.701290476,2.16247158195,0.0,0.0,3.71167865564,18.077,35.6697944631,1.27090934132,31.51155,2.88733512178
 12/19  15:00:00,20.7067603387,2.16247158195,0.0,0.0,3.71167865564,13.077,27.3739831306,3.48008150592,21.0077,2.8862016247
 12/19  16:00:00,20.6892333256,2.16247158195,0.0,0.0,3.71167865564,13.077,27.4821532691,5.08850411747,19.50715,2.8864991516
 12/19  17:00:00,21.2309457597,2.16247158195,0.0,0.0,3.71167865564,13.077,31.9640517406,6.56901162255,22.50825,2.88679011802
