Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/19  18:00:00,28.1206894853,2.16247158195,0.0,0.0,3.71167865564,18.077,37.0968330284,8.12487076326,25.50935,3.46261226513
 12/19  19:00:00,28.1174261534,2.16247158195,0.0,0.0,3.71167865564,18.077,40.5019002488,10.3777790632,25.50935,4.6147711856
 12/19  20:00:00,28.096252333,2.16247158195,0.0,0.0,3.71167865564,18.077,46.9210093115,16.2199581286,25.50935,5.19170118295
 12/19  21:00:00,23.0778718957,2.16247158195,0.0,0.0,3.71167865564,13.077,47.5868812407,20.46643175,22.50825,4.61219949073
 12/19  22:00:00,23.0534141162,2.16247158195,0.0,0.0,3.71167865564,13.077,43.1448267289,17.5236790076,21.0077,4.61344772135
 12/19  23:00:00,23.0615934732,2.16247158195,0.0,0.0,3.71167865564,13.077,39.1377312716,17.0939848232,18.0066,4.03714644833
 12/19  24:00:00,24.2303607243,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9915709825,20.6790074212,3.0011,2.31146356137
 12/20  01:00:00,13.7667652605,2.16247158195,0.0,0.0,1.85583932782,5.577,33.8867058482,29.1471183874,3.0011,1.73848746079
 12/20  02:00:00,9.55040894972,0.0,0.0,0.0,0.618613109274,5.0,3.59316546436,0.0,3.0011,0.592065464358
 12/20  03:00:00,9.57624712794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  04:00:00,9.58558022179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.73665676017,0.0,0.0,0.0,0.618613109274,5.0,3.59317137825,0.0,3.0011,0.592071378252
 12/20  06:00:00,13.7200135824,2.16247158195,0.0,0.0,1.85583932782,5.577,36.9495115256,32.4278615256,4.50165,0.02
 12/20  07:00:00,28.1896534021,2.16247158195,0.0,0.0,3.71167865564,18.077,42.1182080266,26.8753735209,13.50495,1.73788450571
 12/20  08:00:00,26.2517611515,2.16247158195,0.0,0.0,3.71167865564,18.077,48.3542158098,22.1555551795,21.0077,5.19096063032
 12/20  09:00:00,20.6335404503,2.16247158195,0.0,0.0,3.71167865564,13.077,39.5308983792,19.9102515526,15.0055,4.6151468266
 12/20  10:00:00,20.649585218,2.16247158195,0.0,0.0,3.71167865564,13.077,37.8743755201,18.8312922983,15.0055,4.03758322176
 12/20  11:00:00,25.6466401637,2.16247158195,0.0,0.0,3.71167865564,18.077,51.8476457976,15.3731942084,33.0121,3.46235158913
 12/20  12:00:00,26.7742251746,2.16247158195,0.0,0.0,3.71167865564,18.077,56.9514319641,12.3990708804,40.51485,4.03751108374
 12/20  13:00:00,25.8736105548,2.16247158195,0.0,0.0,3.71167865564,18.077,48.759541656,9.28432709447,36.0132,3.4620145615
 12/20  14:00:00,25.6790132514,2.16247158195,0.0,0.0,3.71167865564,18.077,43.8108840693,8.8380502527,31.51155,3.46128381656
 12/20  15:00:00,20.6719989789,2.16247158195,0.0,0.0,3.71167865564,13.077,36.4844323754,12.5902928116,21.0077,2.88643956387
 12/20  16:00:00,20.6494718888,2.16247158195,0.0,0.0,3.71167865564,13.077,37.8423206153,16.0216434789,19.50715,2.31352713636
 12/20  17:00:00,21.1953180029,2.16247158195,0.0,0.0,3.71167865564,13.077,43.1710566669,17.7760776217,22.50825,2.88672904529
 12/20  18:00:00,28.0976542605,2.16247158195,0.0,0.0,3.71167865564,18.077,44.7235629102,15.752153052,25.50935,3.46205985822
 12/20  19:00:00,28.102619801,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6289854825,15.5040334489,25.50935,4.61560203361
 12/20  20:00:00,28.2455794712,2.16247158195,0.0,0.0,3.71167865564,18.077,46.2813619895,15.5806136779,25.50935,5.19139831156
 12/20  21:00:00,23.226248471,2.16247158195,0.0,0.0,3.71167865564,13.077,44.6688655946,17.5467055937,22.50825,4.61391000091
 12/20  22:00:00,23.1576024596,2.16247158195,0.0,0.0,3.71167865564,13.077,43.373185845,17.7503410649,21.0077,4.61514478014
 12/20  23:00:00,23.0535273334,2.16247158195,0.0,0.0,3.71167865564,13.077,40.8916890031,18.8480566636,18.0066,4.0370323395
 12/20  24:00:00,24.2244867299,2.16247158195,0.0,0.0,3.71167865564,13.077,28.4731379456,23.1596915416,3.0011,2.31234640399
 12/21  01:00:00,13.7562134956,2.16247158195,0.0,0.0,1.85583932782,5.577,36.6340919428,31.3219901015,3.0011,2.31100184134
 12/21  02:00:00,9.53771389819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  03:00:00,9.56840593911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.57951284371,0.0,0.0,0.0,0.618613109274,5.0,3.59318104686,0.0,3.0011,0.592081046857
 12/21  05:00:00,9.72630902539,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.7125312243,2.16247158195,0.0,0.0,1.85583932782,5.577,39.6785650945,34.5848281603,4.50165,0.592086934238
 12/21  07:00:00,28.1831357714,2.16247158195,0.0,0.0,3.71167865564,18.077,42.992414214,28.3221249891,13.50495,1.16533922497
 12/21  08:00:00,26.2408680372,2.16247158195,0.0,0.0,3.71167865564,18.077,50.7270785855,24.5280086747,21.0077,5.19136991077
 12/21  09:00:00,20.6107703943,2.16247158195,0.0,0.0,3.71167865564,13.077,44.7680797017,24.5726155497,15.0055,5.18996415195
 12/21  10:00:00,20.6309309784,2.16247158195,0.0,0.0,3.71167865564,13.077,41.7368095512,22.6934520207,15.0055,4.03785753047
 12/21  11:00:00,25.6328454649,2.16247158195,0.0,0.0,3.71167865564,18.077,54.8583413358,18.3838211859,33.0121,3.46242014989
 12/21  12:00:00,26.7666135231,2.16247158195,0.0,0.0,3.71167865564,18.077,60.1191371997,15.5673007883,40.51485,4.03698641141
 12/21  13:00:00,25.8608782541,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9951160839,12.5196680221,36.0132,3.46224806182
 12/21  14:00:00,25.6610503267,2.16247158195,0.0,0.0,3.71167865564,18.077,46.8465363658,12.4478439307,31.51155,2.88714243504
 12/21  15:00:00,20.6573794316,2.16247158195,0.0,0.0,3.71167865564,13.077,38.4503995207,14.5569255015,21.0077,2.88577401918
 12/21  16:00:00,20.6340406798,2.16247158195,0.0,0.0,3.71167865564,13.077,40.1138320117,17.7200956841,19.50715,2.8865863276
 12/21  17:00:00,21.1799011481,2.16247158195,0.0,0.0,3.71167865564,13.077,44.347614779,18.9527174743,22.50825,2.88664730472
 12/21  18:00:00,28.0837607,2.16247158195,0.0,0.0,3.71167865564,18.077,45.0070737255,16.0354289225,25.50935,3.46229480299
 12/21  19:00:00,28.087287251,2.16247158195,0.0,0.0,3.71167865564,18.077,45.8236182387,15.7000739189,25.50935,4.61419431977
 12/21  20:00:00,28.2275304459,2.16247158195,0.0,0.0,3.71167865564,18.077,47.3310298566,16.6306590267,25.50935,5.19102082991
 12/21  21:00:00,23.2137970058,2.16247158195,0.0,0.0,3.71167865564,13.077,44.3820412209,17.2610994902,22.50825,4.61269173063
 12/21  22:00:00,23.1409553159,2.16247158195,0.0,0.0,3.71167865564,13.077,44.6015496326,18.9798535039,21.0077,4.61399612872
 12/21  23:00:00,23.031161926,2.16247158195,0.0,0.0,3.71167865564,13.077,43.6707241213,21.6264075428,18.0066,4.03771657849
 12/21  24:00:00,24.2085754823,2.16247158195,0.0,0.0,3.71167865564,13.077,30.4728657041,25.1599483714,3.0011,2.31181733265
 12/22  01:00:00,13.7398159335,2.16247158195,0.0,0.0,1.85583932782,5.577,36.6834651249,31.9439881613,3.0011,1.73837696352
 12/22  02:00:00,9.51926009352,0.0,0.0,0.0,0.618613109274,5.0,3.59317943593,0.0,3.0011,0.59207943593
 12/22  03:00:00,9.54491130403,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.55396383283,0.0,0.0,0.0,0.618613109274,5.0,3.5931594839,0.0,3.0011,0.592059483896
 12/22  05:00:00,10.2199206586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.2007248336,2.16247158195,0.0,0.0,1.85583932782,5.577,42.9941146346,37.900399229,4.50165,0.592065405515
 12/22  07:00:00,28.3851117599,2.16247158195,0.0,0.0,3.71167865564,18.077,47.2787341565,32.6085100925,13.50495,1.165274064
 12/22  08:00:00,26.2127942964,2.16247158195,0.0,0.0,3.71167865564,18.077,54.8623995705,28.66333826,21.0077,5.19136131045
 12/22  09:00:00,20.595620575,2.16247158195,0.0,0.0,3.71167865564,13.077,46.0817666562,25.8863541015,15.0055,5.18991255474
 12/22  10:00:00,20.6257957769,2.16247158195,0.0,0.0,3.71167865564,13.077,40.7967167809,22.3270851856,15.0055,3.46413159528
 12/22  11:00:00,25.629503384,2.16247158195,0.0,0.0,3.71167865564,18.077,54.6403543196,17.5916775935,33.0121,4.03657672611
 12/22  12:00:00,26.766985177,2.16247158195,0.0,0.0,3.71167865564,18.077,57.9382948961,13.386067518,40.51485,4.03737737809
 12/22  13:00:00,25.8676490362,2.16247158195,0.0,0.0,3.71167865564,18.077,49.1247178615,9.64926224884,36.0132,3.46225561271
 12/22  14:00:00,25.6737489277,2.16247158195,0.0,0.0,3.71167865564,18.077,43.0689119622,8.66965154312,31.51155,2.88771041906
 12/22  15:00:00,20.6698698676,2.16247158195,0.0,0.0,3.71167865564,13.077,35.7560834801,11.8619566738,21.0077,2.88642680628
 12/22  16:00:00,20.6475338351,2.16247158195,0.0,0.0,3.71167865564,13.077,37.4561543794,15.0623513809,19.50715,2.88665299844
 12/22  17:00:00,21.1901210404,2.16247158195,0.0,0.0,3.71167865564,13.077,42.694577361,17.8728265919,22.50825,2.31350076916
 12/22  18:00:00,28.0841713209,2.16247158195,0.0,0.0,3.71167865564,18.077,48.0582855367,18.5124933387,25.50935,4.03644219806
 12/22  19:00:00,28.0775248812,2.16247158195,0.0,0.0,3.71167865564,18.077,51.2093999908,21.08504988,25.50935,4.61500011078
 12/22  20:00:00,28.0575509377,2.16247158195,0.0,0.0,3.71167865564,18.077,56.303649936,25.6033698324,25.50935,5.19093010363
 12/22  21:00:00,23.0374348603,2.16247158195,0.0,0.0,3.71167865564,13.077,57.5528503713,30.4322946116,22.50825,4.6123057597
 12/22  22:00:00,22.997786793,2.16247158195,0.0,0.0,3.71167865564,13.077,57.1135338456,31.4920455314,21.0077,4.61378831422
 12/22  23:00:00,22.996284543,2.16247158195,0.0,0.0,3.71167865564,13.077,55.56412785,33.5200897658,18.0066,4.03743808421
 12/22  24:00:00,24.1960575709,2.16247158195,0.0,0.0,3.71167865564,13.077,41.1767398803,35.8638932658,3.0011,2.31174661453
 12/23  01:00:00,13.7133207638,2.16247158195,0.0,0.0,1.85583932782,5.577,47.3844179898,42.6449851022,3.0011,1.73833288762
 12/23  02:00:00,9.48956055684,0.0,0.0,0.0,0.618613109274,5.0,3.59319092195,0.0,3.0011,0.592090921953
 12/23  03:00:00,9.51482143837,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.52796197628,0.0,0.0,0.0,0.618613109274,5.0,3.59314505665,0.0,3.0011,0.592045056655
 12/23  05:00:00,9.67979612881,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.6743250597,2.16247158195,0.0,0.0,1.85583932782,5.577,48.7731911359,43.6794901346,4.50165,0.592051001254
 12/23  07:00:00,28.1550959204,2.16247158195,0.0,0.0,3.71167865564,18.077,50.4023461816,35.7320300996,13.50495,1.16536608194
 12/23  08:00:00,26.2305853004,2.16247158195,0.0,0.0,3.71167865564,18.077,51.8637949849,29.118043365,21.0077,1.73805161987
 12/23  09:00:00,20.6088099524,2.16247158195,0.0,0.0,3.71167865564,13.077,43.0882455613,26.9172939209,15.0055,1.16545164034
 12/23  10:00:00,20.6382669385,2.16247158195,0.0,0.0,3.71167865564,13.077,41.1561985488,21.5366156465,15.0055,4.61408290232
 12/23  11:00:00,25.6547752821,2.16247158195,0.0,0.0,3.71167865564,18.077,50.3114905268,13.2611877298,33.0121,4.03820279704
 12/23  12:00:00,26.7898796916,2.16247158195,0.0,0.0,3.71167865564,18.077,51.1050698952,5.97656543161,40.51485,4.61365446362
 12/23  13:00:00,25.9005481191,2.16247158195,0.0,0.0,3.71167865564,18.077,44.3520356772,4.29890176844,36.0132,4.03993390873
 12/23  14:00:00,25.692859478,2.16247158195,0.0,0.0,3.71167865564,18.077,41.0422095699,5.49328969081,31.51155,4.03736987908
 12/23  15:00:00,20.6879581423,2.16247158195,0.0,0.0,3.71167865564,13.077,32.8416757756,8.37230551301,21.0077,3.46167026256
 12/23  16:00:00,20.6701410953,2.16247158195,0.0,0.0,3.71167865564,13.077,32.8297664501,9.86000369912,19.50715,3.46261275096
 12/23  17:00:00,21.2192757548,2.16247158195,0.0,0.0,3.71167865564,13.077,37.0435254955,11.0743495205,22.50825,3.460925975
 12/23  18:00:00,28.1221615175,2.16247158195,0.0,0.0,3.71167865564,18.077,39.4378368976,10.4660266544,25.50935,3.46246024313
 12/23  19:00:00,28.127069175,2.16247158195,0.0,0.0,3.71167865564,18.077,39.5501793458,8.85044306613,25.50935,5.19038627965
 12/23  20:00:00,28.274168835,2.16247158195,0.0,0.0,3.71167865564,18.077,38.1909908735,8.06831640078,25.50935,4.61332447269
 12/23  21:00:00,23.2615421283,2.16247158195,0.0,0.0,3.71167865564,13.077,35.7226008794,8.60250280798,22.50825,4.61184807142
 12/23  22:00:00,23.1927759888,2.16247158195,0.0,0.0,3.71167865564,13.077,35.4427588536,9.82177440166,21.0077,4.61328445192
 12/23  23:00:00,23.0972184555,2.16247158195,0.0,0.0,3.71167865564,13.077,33.3920984286,11.9235023933,18.0066,3.46199603526
 12/23  24:00:00,24.2645435323,2.16247158195,0.0,0.0,3.71167865564,13.077,20.3313367212,14.4437983123,3.0011,2.88643840888
 12/24  01:00:00,13.8250156029,2.16247158195,0.0,0.0,1.85583932782,5.577,25.7412555849,20.428501906,3.0011,2.31165367894
 12/24  02:00:00,9.60685748311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.63773845217,0.0,0.0,0.0,0.618613109274,5.0,3.59317210935,0.0,3.0011,0.592072109353
 12/24  04:00:00,9.65814499449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.81650286512,0.0,0.0,0.0,0.618613109274,5.0,3.59317801268,0.0,3.0011,0.592078012683
 12/24  06:00:00,13.8189050023,2.16247158195,0.0,0.0,1.85583932782,5.577,21.0404775582,16.5188275582,4.50165,0.02
 12/24  07:00:00,28.3092700169,2.16247158195,0.0,0.0,3.71167865564,18.077,23.9121663943,8.66929151466,13.50495,1.7379248796
 12/24  08:00:00,26.3988450928,2.16247158195,0.0,0.0,3.71167865564,18.077,26.4369741836,4.26383145304,21.0077,1.16544273054
 12/24  09:00:00,20.7932730271,2.16247158195,0.0,0.0,3.71167865564,13.077,20.3913424089,3.64774490861,15.0055,1.7380975003
 12/24  10:00:00,20.815428252,2.16247158195,0.0,0.0,3.71167865564,13.077,19.4846451639,2.74112746361,15.0055,1.73801770031
 12/24  11:00:00,25.8249570912,2.16247158195,0.0,0.0,3.71167865564,18.077,38.9411851782,1.88980843494,33.0121,4.03927674329
 12/24  12:00:00,26.9433921505,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1281137813,0.0,40.51485,4.61326378128
 12/24  13:00:00,26.1261021364,2.16247158195,0.00939707605574,0.0,3.71167865564,18.077,39.4753298856,0.0,36.0132,3.4621298856
 12/24  14:00:00,25.9067271561,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9735558497,0.0,31.51155,3.46200584972
 12/24  15:00:00,20.9065835483,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9172921485,0.0237377650457,21.0077,2.88585438342
 12/24  16:00:00,20.8874685103,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3937034106,0.0,19.50715,2.88655341062
 12/24  17:00:00,21.4443697513,2.16247158195,0.0,0.0,3.71167865564,13.077,25.3948404215,0.0,22.50825,2.88659042147
 12/24  18:00:00,28.3492347462,2.16247158195,0.0,0.0,3.71167865564,18.077,28.9718996702,0.0,25.50935,3.4625496702
 12/24  19:00:00,28.3810805703,2.16247158195,0.00836563365348,0.0,3.71167865564,18.077,30.1213785936,0.0,25.50935,4.61202859361
 12/24  20:00:00,28.5674590742,2.16247158195,0.0,0.0,3.71167865564,18.077,29.5488838054,0.0,25.50935,4.03953380537
 12/24  21:00:00,23.5534885364,2.16247158195,0.0,0.0,3.71167865564,13.077,25.9933099704,0.0229929880814,22.50825,3.4620669823
 12/24  22:00:00,23.4500420614,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6215433218,0.0,21.0077,4.61384332183
 12/24  23:00:00,23.2935442566,2.16247158195,0.0,0.0,3.71167865564,13.077,21.5006899738,0.0317849579322,18.0066,3.46230501582
 12/24  24:00:00,24.3749642902,2.16247158195,0.0,0.0,3.71167865564,13.077,7.61557659627,2.30298813703,3.0011,2.31148845924
 12/25  01:00:00,13.9029880437,2.16247158195,0.0,0.0,1.85583932782,5.577,13.0927141547,7.77993439531,3.0011,2.31167975939
 12/25  02:00:00,9.66073010336,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.67493126368,0.0,0.0,0.0,0.618613109274,5.0,3.59316595862,0.0,3.0011,0.592065958622
 12/25  04:00:00,9.68127904037,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.83151409487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.8047132286,2.16247158195,0.0,0.0,1.85583932782,5.577,21.9568344804,16.8630996868,4.50165,0.592084793624
 12/25  07:00:00,28.2706520015,2.16247158195,0.0,0.0,3.71167865564,18.077,27.1623421203,11.9197949957,13.50495,1.7375971246
 12/25  08:00:00,26.3291977672,2.16247158195,0.0,0.0,3.71167865564,18.077,31.3335152147,9.16043174383,21.0077,1.16538347091
 12/25  09:00:00,20.7054242412,2.16247158195,0.0,0.0,3.71167865564,13.077,25.7702026599,9.02645877171,15.0055,1.73824388819
 12/25  10:00:00,20.7197936328,2.16247158195,0.0,0.0,3.71167865564,13.077,24.0768227422,7.90591801188,15.0055,1.16540473035
 12/25  11:00:00,25.7375954911,2.16247158195,0.0,0.0,3.71167865564,18.077,42.1525475287,4.52663874821,33.0121,4.6138087805
 12/25  12:00:00,26.8827321047,2.16247158195,0.0,0.0,3.71167865564,18.077,45.4429149466,0.313943826856,40.51485,4.61412111971
 12/25  13:00:00,26.0462472467,2.16247158195,0.00385306945521,0.0,3.71167865564,18.077,39.4758282669,0.0,36.0132,3.46262826693
 12/25  14:00:00,25.8405611635,2.16247158195,0.0,0.0,3.71167865564,18.077,34.9738183332,0.0,31.51155,3.46226833315
 12/25  15:00:00,20.8507436247,2.16247158195,0.0,0.0,3.71167865564,13.077,23.9257912294,0.031381055012,21.0077,2.88671017442
 12/25  16:00:00,20.8406532278,2.16247158195,0.0,0.0,3.71167865564,13.077,22.3936359456,0.0,19.50715,2.88648594557
 12/25  17:00:00,21.3732249399,2.16247158195,0.0,0.0,3.71167865564,13.077,25.6140229777,0.219085019787,22.50825,2.88668795787
 12/25  18:00:00,28.2347708521,2.16247158195,0.0,0.0,3.71167865564,18.077,31.173342052,2.20114818526,25.50935,3.46284386672
 12/25  19:00:00,28.2120181717,2.16247158195,0.0,0.0,3.71167865564,18.077,32.0063983271,2.45768927833,25.50935,4.03935904881
 12/25  20:00:00,28.3334261667,2.16247158195,0.0,0.0,3.71167865564,18.077,34.4953592265,4.37209871438,25.50935,4.61391051212
 12/25  21:00:00,23.2975710756,2.16247158195,0.0,0.0,3.71167865564,13.077,33.4098399204,7.43950760682,22.50825,3.46208231354
 12/25  22:00:00,23.2254285958,2.16247158195,0.0,0.0,3.71167865564,13.077,33.2361143899,7.61484312713,21.0077,4.61357126281
 12/25  23:00:00,23.1255885534,2.16247158195,0.0,0.0,3.71167865564,13.077,29.0683584299,7.60014717972,18.0066,3.46161125019
 12/25  24:00:00,24.2769275703,2.16247158195,0.0,0.0,3.71167865564,13.077,14.8775155147,9.56547840791,3.0011,2.31093710681
 12/26  01:00:00,13.8368452065,2.16247158195,0.0,0.0,1.85583932782,5.577,20.3329601655,15.5932825617,3.0011,1.73857760378
 12/26  02:00:00,9.62712398259,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.65022367381,0.0,0.0,0.0,0.618613109274,5.0,3.59316807003,0.0,3.0011,0.592068070028
 12/26  04:00:00,9.65946619215,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.3146712018,0.0,0.0,0.0,0.618613109274,5.0,3.59317397978,0.0,3.0011,0.592073979778
 12/26  06:00:00,14.2817432698,2.16247158195,0.0,0.0,1.85583932782,5.577,27.6259222765,23.1042722765,4.50165,0.02
 12/26  07:00:00,28.4617652814,2.16247158195,0.0,0.0,3.71167865564,18.077,32.1287434879,16.8858678555,13.50495,1.7379256324
 12/26  08:00:00,26.2952543743,2.16247158195,0.0,0.0,3.71167865564,18.077,38.987407109,12.7886995254,21.0077,5.19100758359
 12/26  09:00:00,20.6622562274,2.16247158195,0.0,0.0,3.71167865564,13.077,33.8240340029,14.2036380031,15.0055,4.61489599976
 12/26  10:00:00,20.6702769382,2.16247158195,0.0,0.0,3.71167865564,13.077,34.0439211787,15.0006223518,15.0055,4.03779882689
 12/26  11:00:00,25.6706191136,2.16247158195,0.0,0.0,3.71167865564,18.077,48.3231462596,11.8484863664,33.0121,3.4625598932
 12/26  12:00:00,26.788076368,2.16247158195,0.0,0.0,3.71167865564,18.077,54.5119520706,9.9594185289,40.51485,4.03768354166
 12/26  13:00:00,25.8875310972,2.16247158195,0.0,0.0,3.71167865564,18.077,48.196435009,8.14703588091,36.0132,4.03619912812
 12/26  14:00:00,25.688306716,2.16247158195,0.0,0.0,3.71167865564,18.077,43.2910082345,8.89194965334,31.51155,2.88750858116
 12/26  15:00:00,20.6885823963,2.16247158195,0.0,0.0,3.71167865564,13.077,33.9966955153,10.1025072488,21.0077,2.88648826647
 12/26  16:00:00,20.6657876827,2.16247158195,0.0,0.0,3.71167865564,13.077,34.6712786036,12.2775560678,19.50715,2.88657253581
 12/26  17:00:00,21.2088988291,2.16247158195,0.0,0.0,3.71167865564,13.077,40.7862059659,15.3912545477,22.50825,2.88670141822
 12/26  18:00:00,28.1133574537,2.16247158195,0.0,0.0,3.71167865564,18.077,43.1546008017,14.1827324676,25.50935,3.46251833413
 12/26  19:00:00,28.1159370145,2.16247158195,0.0,0.0,3.71167865564,18.077,44.1080745752,13.9840945034,25.50935,4.61463007185
 12/26  20:00:00,28.1073721378,2.16247158195,0.0,0.0,3.71167865564,18.077,46.6208959653,15.9195750729,25.50935,5.19197089243
 12/26  21:00:00,23.093557889,2.16247158195,0.0,0.0,3.71167865564,13.077,45.1964067537,18.0744560524,22.50825,4.61370070124
 12/26  22:00:00,23.0541105829,2.16247158195,0.0,0.0,3.71167865564,13.077,44.2141661445,18.5911443904,21.0077,4.61532175407
 12/26  23:00:00,23.0560210381,2.16247158195,0.0,0.0,3.71167865564,13.077,41.3347563969,19.2907135867,18.0066,4.03744281011
 12/26  24:00:00,24.2291166313,2.16247158195,0.0,0.0,3.71167865564,13.077,27.5661335104,22.2523617015,3.0011,2.31267180891
 12/27  01:00:00,13.7645827604,2.16247158195,0.0,0.0,1.85583932782,5.577,34.3118356111,28.9993401918,3.0011,2.31139541931
 12/27  02:00:00,9.54811836934,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  03:00:00,9.57667094872,0.0,0.0,0.0,0.618613109274,5.0,3.59317224166,0.0,3.0011,0.592072241659
 12/27  04:00:00,9.58796020202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  05:00:00,9.73751502244,0.0,0.0,0.0,0.618613109274,5.0,3.59317814478,0.0,3.0011,0.592078144778
 12/27  06:00:00,13.7252132431,2.16247158195,0.0,0.0,1.85583932782,5.577,36.2238299031,31.7021799031,4.50165,0.02
 12/27  07:00:00,28.1997229947,2.16247158195,0.0,0.0,3.71167865564,18.077,39.9684997584,24.7257621723,13.50495,1.73778758605
 12/27  08:00:00,26.2582767686,2.16247158195,0.0,0.0,3.71167865564,18.077,46.6839310338,20.4854931492,21.0077,5.1907378846
 12/27  09:00:00,20.6247347426,2.16247158195,0.0,0.0,3.71167865564,13.077,40.3111053604,20.69089999,15.0055,4.61470537043
 12/27  10:00:00,20.6404496476,2.16247158195,0.0,0.0,3.71167865564,13.077,38.6656854588,19.6222598585,15.0055,4.03792560023
 12/27  11:00:00,25.6424502062,2.16247158195,0.0,0.0,3.71167865564,18.077,51.9300544488,15.4549576967,33.0121,3.46299675208
 12/27  12:00:00,26.7744190347,2.16247158195,0.0,0.0,3.71167865564,18.077,55.9624373676,11.4103069445,40.51485,4.03728042311
 12/27  13:00:00,25.8680516492,2.16247158195,0.0,0.0,3.71167865564,18.077,49.3834568407,9.3343640668,36.0132,4.03589277389
 12/27  14:00:00,25.6698703367,2.16247158195,0.0,0.0,3.71167865564,18.077,43.696465331,9.2975554179,31.51155,2.88735991309
 12/27  15:00:00,20.6664116022,2.16247158195,0.0,0.0,3.71167865564,13.077,36.5327611837,12.6384599087,21.0077,2.88660127502
 12/27  16:00:00,20.6458681431,2.16247158195,0.0,0.0,3.71167865564,13.077,37.3842613399,14.9905012151,19.50715,2.88661012473
 12/27  17:00:00,21.1915468163,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4225330954,17.0275224573,22.50825,2.88676063808
 12/27  18:00:00,28.0928683041,2.16247158195,0.0,0.0,3.71167865564,18.077,44.614343046,15.6423700796,25.50935,3.46262296638
 12/27  19:00:00,28.098748969,2.16247158195,0.0,0.0,3.71167865564,18.077,45.5718650023,15.4476876204,25.50935,4.61482738192
 12/27  20:00:00,28.2476557485,2.16247158195,0.0,0.0,3.71167865564,18.077,45.3412235011,14.6408241809,25.50935,5.19104932014
 12/27  21:00:00,23.2320186828,2.16247158195,0.0,0.0,3.71167865564,13.077,43.1893389345,16.0670673697,22.50825,4.61402156477
 12/27  22:00:00,23.165263435,2.16247158195,0.0,0.0,3.71167865564,13.077,41.8628538516,16.2394513491,21.0077,4.61570250249
 12/27  23:00:00,23.0607340425,2.16247158195,0.0,0.0,3.71167865564,13.077,40.2661032343,18.2216916069,18.0066,4.03781162747
 12/27  24:00:00,24.2290313103,2.16247158195,0.0,0.0,3.71167865564,13.077,27.2286443903,21.342376898,3.0011,2.88516749231
 12/28  01:00:00,13.7693985808,2.16247158195,0.0,0.0,1.85583932782,5.577,32.2260362092,27.4863239062,3.0011,1.73861230305
 12/28  02:00:00,9.55099052149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.57988029999,0.0,0.0,0.0,0.618613109274,5.0,3.5931786011,0.0,3.0011,0.592078601097
 12/28  04:00:00,9.59460214057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.74696591094,0.0,0.0,0.0,0.618613109274,5.0,3.59318449412,0.0,3.0011,0.592084494116
 12/28  06:00:00,13.729352151,2.16247158195,0.0,0.0,1.85583932782,5.577,35.065156386,30.543506386,4.50165,0.02
 12/28  07:00:00,28.2037712134,2.16247158195,0.0,0.0,3.71167865564,18.077,39.2521684053,24.0092486909,13.50495,1.73796971438
 12/28  08:00:00,26.2619332637,2.16247158195,0.0,0.0,3.71167865564,18.077,45.1600639535,18.961005061,21.0077,5.19135889248
 12/28  09:00:00,20.6279131647,2.16247158195,0.0,0.0,3.71167865564,13.077,39.666856131,20.0460388178,15.0055,4.61531731327
 12/28  10:00:00,20.6407756307,2.16247158195,0.0,0.0,3.71167865564,13.077,38.4724327014,19.4289882374,15.0055,4.03794446399
 12/28  11:00:00,25.6373520426,2.16247158195,0.0,0.0,3.71167865564,18.077,53.416990867,16.3686969371,33.0121,4.03619392998
 12/28  12:00:00,26.7698680531,2.16247158195,0.0,0.0,3.71167865564,18.077,57.3339100586,12.7811356912,40.51485,4.03792436739
 12/28  13:00:00,25.8666813752,2.16247158195,0.0,0.0,3.71167865564,18.077,48.9774978466,9.50198366635,36.0132,3.46231418024
 12/28  14:00:00,25.6654677458,2.16247158195,0.0,0.0,3.71167865564,18.077,44.0809148823,9.68214538635,31.51155,2.88721949599
 12/28  15:00:00,20.6594147465,2.16247158195,0.0,0.0,3.71167865564,13.077,36.9726281331,13.078361933,21.0077,2.88656620016
 12/28  16:00:00,20.6354331521,2.16247158195,0.0,0.0,3.71167865564,13.077,38.5091581207,16.1152228101,19.50715,2.8867853106
 12/28  17:00:00,21.1808502883,2.16247158195,0.0,0.0,3.71167865564,13.077,43.4221263781,18.0270146064,22.50825,2.88686177172
 12/28  18:00:00,28.0809936432,2.16247158195,0.0,0.0,3.71167865564,18.077,46.4563042543,17.4841637443,25.50935,3.46279050996
 12/28  19:00:00,28.0829328466,2.16247158195,0.0,0.0,3.71167865564,18.077,48.5778697101,17.8780907099,25.50935,5.19042900019
 12/28  20:00:00,28.2241264594,2.16247158195,0.0,0.0,3.71167865564,18.077,48.7780379534,18.0774427864,25.50935,5.19124516702
 12/28  21:00:00,23.2076013887,2.16247158195,0.0,0.0,3.71167865564,13.077,45.7193465199,19.1726893001,22.50825,4.03840721981
 12/28  22:00:00,23.1356493369,2.16247158195,0.0,0.0,3.71167865564,13.077,46.9230518955,20.7257700746,21.0077,5.18958182091
 12/28  23:00:00,23.0293550636,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0169261769,22.9730797928,18.0066,4.03724638402
 12/28  24:00:00,24.2101712371,2.16247158195,0.0,0.0,3.71167865564,13.077,31.6911102707,26.3783675854,3.0011,2.31164268527
 12/29  01:00:00,13.7368240669,2.16247158195,0.0,0.0,1.85583932782,5.577,38.7980802171,34.0586767757,3.0011,1.73830344146
 12/29  02:00:00,9.51409609751,0.0,0.0,0.0,0.618613109274,5.0,3.59318152083,0.0,3.0011,0.592081520829
 12/29  03:00:00,9.54179210342,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  04:00:00,9.55571247384,0.0,0.0,0.0,0.618613109274,5.0,3.59318740921,0.0,3.0011,0.592087409214
 12/29  05:00:00,10.2199406156,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  06:00:00,14.2023694056,2.16247158195,0.0,0.0,1.85583932782,5.577,42.0744513175,37.5528013175,4.50165,0.02
 12/29  07:00:00,28.3933065502,2.16247158195,0.0,0.0,3.71167865564,18.077,45.6859494964,30.4428539255,13.50495,1.73814557087
 12/29  08:00:00,26.2246050094,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1167647302,25.91718932,21.0077,5.19187541024
 12/29  09:00:00,20.6005747915,2.16247158195,0.0,0.0,3.71167865564,13.077,44.8206352118,24.6251010864,15.0055,5.19003412545
 12/29  10:00:00,20.6205270434,2.16247158195,0.0,0.0,3.71167865564,13.077,41.0892239832,22.0452688275,15.0055,4.0384551557
 12/29  11:00:00,25.6238729658,2.16247158195,0.0,0.0,3.71167865564,18.077,53.8228746028,17.3477955561,33.0121,3.46297904665
 12/29  12:00:00,26.7646956002,2.16247158195,0.0,0.0,3.71167865564,18.077,57.6129439869,13.0599070458,40.51485,4.03818694106
 12/29  13:00:00,25.8611145546,2.16247158195,0.0,0.0,3.71167865564,18.077,48.7292371988,9.2538837004,36.0132,3.46215349844
 12/29  14:00:00,25.6616193896,2.16247158195,0.0,0.0,3.71167865564,18.077,44.1592338828,9.18658918543,31.51155,3.46109469733
 12/29  15:00:00,20.6570186081,2.16247158195,0.0,0.0,3.71167865564,13.077,36.6452691497,12.750621563,21.0077,2.88694758675
 12/29  16:00:00,20.6346441213,2.16247158195,0.0,0.0,3.71167865564,13.077,37.7619745823,15.9413149587,19.50715,2.31350962362
 12/29  17:00:00,21.1755868292,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0298607614,19.6346025413,22.50825,2.88700822007
 12/29  18:00:00,28.0675141397,2.16247158195,0.0,0.0,3.71167865564,18.077,51.2873923519,21.7413920195,25.50935,4.03665033241
 12/29  19:00:00,28.0551991143,2.16247158195,0.0,0.0,3.71167865564,18.077,55.8590245851,25.7340666415,25.50935,4.61560794353
 12/29  20:00:00,28.0550060133,2.16247158195,0.0,0.0,3.71167865564,18.077,56.5536277113,25.8529014912,25.50935,5.19137622009
 12/29  21:00:00,23.05374242,2.16247158195,0.0,0.0,3.71167865564,13.077,53.1544555423,26.0329102776,22.50825,4.61329526474
 12/29  22:00:00,23.0128132327,2.16247158195,0.0,0.0,3.71167865564,13.077,53.2004459443,27.577633383,21.0077,4.61511256125
 12/29  23:00:00,23.0056295185,2.16247158195,0.0,0.0,3.71167865564,13.077,52.6941185495,30.6501366352,18.0066,4.03738191433
 12/29  24:00:00,24.2007184893,2.16247158195,0.0,0.0,3.71167865564,13.077,40.084773416,34.7709933003,3.0011,2.31268011566
 12/30  01:00:00,13.7194151831,2.16247158195,0.0,0.0,1.85583932782,5.577,46.1720592681,40.8595241127,3.0011,2.31143515545
 12/30  02:00:00,9.5114209899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.55196961215,0.0,0.0,0.0,0.618613109274,5.0,3.59318159057,0.0,3.0011,0.592081590565
 12/30  04:00:00,9.58029230031,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.74426568101,0.0,0.0,0.0,0.618613109274,5.0,3.59318748936,0.0,3.0011,0.592087489357
 12/30  06:00:00,13.7411975494,2.16247158195,0.0,0.0,1.85583932782,5.577,34.0134846048,29.4918346048,4.50165,0.02
 12/30  07:00:00,28.2177946206,2.16247158195,0.0,0.0,3.71167865564,18.077,37.6390427671,22.3962575128,13.50495,1.73783525433
 12/30  08:00:00,26.2717150238,2.16247158195,0.0,0.0,3.71167865564,18.077,42.9998314187,20.8268784082,21.0077,1.16525301049
 12/30  09:00:00,20.6272062316,2.16247158195,0.0,0.0,3.71167865564,13.077,40.5722728642,23.8288483462,15.0055,1.73792451799
 12/30  10:00:00,20.6430392445,2.16247158195,0.0,0.0,3.71167865564,13.077,40.0432852672,20.4234063492,15.0055,4.61437891808
 12/30  11:00:00,25.6554749059,2.16247158195,0.0,0.0,3.71167865564,18.077,50.364077098,13.3136680712,33.0121,4.03830902683
 12/30  12:00:00,26.7836478391,2.16247158195,0.0,0.0,3.71167865564,18.077,52.1462495504,7.59203093244,40.51485,4.03936861797
 12/30  13:00:00,25.8920432013,2.16247158195,0.0,0.0,3.71167865564,18.077,44.7466907283,4.11911181659,36.0132,4.61437891168
 12/30  14:00:00,25.6991795123,2.16247158195,0.0,0.0,3.71167865564,18.077,38.9442553598,3.39501998018,31.51155,4.03768537964
 12/30  15:00:00,20.6970862838,2.16247158195,0.0,0.0,3.71167865564,13.077,29.8847599451,5.41446670482,21.0077,3.46259324031
 12/30  16:00:00,20.6741295091,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8743519453,7.33069182884,19.50715,4.03651011643
 12/30  17:00:00,21.2184476376,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9692783597,9.57304347048,22.50825,2.88798488926
 12/30  18:00:00,28.1158771785,2.16247158195,0.0,0.0,3.71167865564,18.077,40.2379666244,10.6920892048,25.50935,4.03652741962
 12/30  19:00:00,28.1172255518,2.16247158195,0.0,0.0,3.71167865564,18.077,40.7567224473,10.6332702684,25.50935,4.6141021789
 12/30  20:00:00,28.2530201704,2.16247158195,0.0,0.0,3.71167865564,18.077,43.6043953247,12.9045453034,25.50935,5.19050002136
 12/30  21:00:00,23.2299482181,2.16247158195,0.0,0.0,3.71167865564,13.077,42.466030718,15.9175309994,22.50825,4.04024971854
 12/30  22:00:00,23.1540627101,2.16247158195,0.0,0.0,3.71167865564,13.077,44.1207717505,17.9229021456,21.0077,5.19016960487
 12/30  23:00:00,23.0442186288,2.16247158195,0.0,0.0,3.71167865564,13.077,42.4444403886,20.9753032186,18.0066,3.46253716994
 12/30  24:00:00,24.2198800906,2.16247158195,0.0,0.0,3.71167865564,13.077,30.8252013481,24.9376882987,3.0011,2.88641304938
 12/31  01:00:00,13.7515208957,2.16247158195,0.0,0.0,1.85583932782,5.577,37.0303634776,31.7175389832,3.0011,2.31172449443
 12/31  02:00:00,9.52919595395,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  03:00:00,9.56065398828,0.0,0.0,0.0,0.618613109274,5.0,3.59318844838,0.0,3.0011,0.592088448379
 12/31  04:00:00,9.57695214348,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  05:00:00,9.72470988506,0.0,0.0,0.0,0.618613109274,5.0,3.59319432578,0.0,3.0011,0.592094325775
 12/31  06:00:00,13.6993733194,2.16247158195,0.0,0.0,1.85583932782,5.577,40.2557637692,35.7341137692,4.50165,0.02
 12/31  07:00:00,28.1647489303,2.16247158195,0.0,0.0,3.71167865564,18.077,46.5724398895,31.3294700322,13.50495,1.73801985728
 12/31  08:00:00,26.2226170817,2.16247158195,0.0,0.0,3.71167865564,18.077,50.2924259443,28.1193466177,21.0077,1.16537932659
 12/31  09:00:00,20.606785667,2.16247158195,0.0,0.0,3.71167865564,13.077,41.3147254112,24.5709516333,15.0055,1.73827377784
 12/31  10:00:00,20.6334699283,2.16247158195,0.0,0.0,3.71167865564,13.077,36.3313715134,19.5876303527,15.0055,1.73824116067
 12/31  11:00:00,25.6386881769,2.16247158195,0.0,0.0,3.71167865564,18.077,52.2896358177,14.6639103931,33.0121,4.61362542462
 12/31  12:00:00,26.7741638784,2.16247158195,0.0,0.0,3.71167865564,18.077,55.326985167,10.7725031843,40.51485,4.03963198273
 12/31  13:00:00,25.8760935545,2.16247158195,0.0,0.0,3.71167865564,18.077,48.0326921254,7.98349712201,36.0132,4.0359950034
 12/31  14:00:00,25.6757351248,2.16247158195,0.0,0.0,3.71167865564,18.077,43.0307464419,8.05669114569,31.51155,3.46250529622
 12/31  15:00:00,20.673112454,2.16247158195,0.0,0.0,3.71167865564,13.077,34.9040763258,11.0095338356,21.0077,2.8868424902
 12/31  16:00:00,20.6505075454,2.16247158195,0.0,0.0,3.71167865564,13.077,35.3280125935,12.9339326229,19.50715,2.88692997063
 12/31  17:00:00,21.1904874472,2.16247158195,0.0,0.0,3.71167865564,13.077,41.6628276144,16.8409972395,22.50825,2.31358037494
 12/31  18:00:00,28.0915273455,2.16247158195,0.0,0.0,3.71167865564,18.077,46.6916018855,17.1458182051,25.50935,4.03643368049
 12/31  19:00:00,28.0918083799,2.16247158195,0.0,0.0,3.71167865564,18.077,46.4606382943,16.9124224745,25.50935,4.03886581981
 12/31  20:00:00,28.2203294033,2.16247158195,0.0,0.0,3.71167865564,18.077,50.7718790948,20.6483396674,25.50935,4.61418942741
 12/31  21:00:00,23.196691083,2.16247158195,0.0,0.0,3.71167865564,13.077,49.3065279291,23.3358101404,22.50825,3.46246778878
 12/31  22:00:00,23.1252244603,2.16247158195,0.0,0.0,3.71167865564,13.077,50.4631022218,24.8410030095,21.0077,4.6143992123
 12/31  23:00:00,23.0339423437,2.16247158195,0.0,0.0,3.71167865564,13.077,45.0799858924,23.6110785961,18.0066,3.46230729633
 12/31  24:00:00,24.2240696686,2.16247158195,0.0,0.0,3.71167865564,13.077,29.4944782192,24.1818456121,3.0011,2.31153260713
